Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,1,7,45,184.5,13.5,2.75,8.5,29.5,135.16,0.0
2017,1,1,8,0,369.0,27.0,3.1,9.0,59.0,278.6,213.38
2017,1,1,8,15,469.0,35.5,3.0,9.5,103.5,355.17,293.84
2017,1,1,8,30,569.0,44.0,2.9,10.0,148.0,436.01,365.28
2017,1,1,8,45,628.0,49.5,2.8,10.5,194.5,484.8,407.55
2017,1,1,9,0,687.0,55.0,2.7,11.0,241.0,538.91,451.59
2017,1,1,9,15,417.0,101.5,2.55,12.0,220.5,419.85,351.23
2017,1,1,9,30,147.0,148.0,2.4,13.0,200.0,268.44,222.63
2017,1,1,9,45,203.5,162.5,2.25,14.0,243.5,320.02,264.64
2017,1,1,10,0,260.0,177.0,2.1,15.0,287.0,383.17,313.58
2017,1,1,10,15,555.5,125.5,1.95,15.5,385.5,541.48,438.91
2017,1,1,10,30,851.0,74.0,1.8,16.0,484.0,676.88,539.79
2017,1,1,10,45,863.0,76.0,1.65,16.5,513.0,673.06,532.26
2017,1,1,11,0,875.0,78.0,1.5,17.0,542.0,670.69,526.81
2017,1,1,11,15,883.5,79.0,1.45,17.5,564.0,661.54,517.15
2017,1,1,11,30,892.0,80.0,1.4,18.0,586.0,649.06,505.06
2017,1,1,11,45,896.0,81.0,1.35,18.5,599.5,630.51,488.47
2017,1,1,12,0,900.0,82.0,1.3,19.0,613.0,608.82,469.5
2017,1,1,12,15,902.0,82.5,1.45,19.0,619.0,582.47,449.08
2017,1,1,12,30,904.0,83.0,1.6,19.0,625.0,553.25,425.87
2017,1,1,12,45,901.5,83.5,1.8,19.5,622.5,519.12,397.65
2017,1,1,13,0,899.0,84.0,2.0,20.0,620.0,482.67,366.81
2017,1,1,13,15,895.5,83.5,2.15,20.0,609.5,442.76,332.93
2017,1,1,13,30,892.0,83.0,2.3,20.0,599.0,400.98,296.61
2017,1,1,13,45,881.5,83.5,2.45,20.5,579.5,356.15,256.66
2017,1,1,14,0,871.0,84.0,2.6,21.0,560.0,306.41,212.47
2017,1,1,14,15,860.0,82.5,2.65,21.0,534.5,257.63,169.47
2017,1,1,14,30,849.0,81.0,2.7,21.0,509.0,208.57,127.55
2017,1,1,14,45,830.5,79.5,2.75,21.0,475.5,158.58,88.74
2017,1,1,15,0,812.0,78.0,2.8,21.0,442.0,109.56,58.07
2017,1,1,15,15,789.0,75.5,2.55,20.5,403.5,60.94,47.35
2017,1,1,15,30,766.0,73.0,2.3,20.0,365.0,56.43,43.69
2017,1,1,15,45,727.0,70.0,2.1,20.0,321.0,55.16,42.67
2017,1,1,16,0,688.0,67.0,1.9,20.0,277.0,49.25,37.57
2017,1,1,16,15,637.0,61.5,1.7,19.0,231.0,46.2,35.04
2017,1,1,16,30,586.0,56.0,1.5,18.0,185.0,43.15,32.37
2017,1,1,16,45,496.5,48.0,1.3,17.0,138.5,37.82,27.51
2017,1,1,17,0,407.0,40.0,1.1,16.0,92.0,32.43,22.33
2017,1,1,17,15,266.0,27.0,1.1,15.5,55.0,22.15,11.34
2017,1,1,17,30,125.0,14.0,1.1,15.0,18.0,12.73,0.0
2017,1,1,17,45,62.5,7.0,1.15,14.5,9.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,2,7,45,198.0,13.5,4.25,12.0,30.5,119.26,0.0
2017,1,2,8,0,396.0,27.0,4.6,12.0,61.0,294.14,223.03
2017,1,2,8,15,500.5,35.0,4.6,12.5,107.0,366.86,301.83
2017,1,2,8,30,605.0,43.0,4.6,13.0,153.0,451.78,376.98
2017,1,2,8,45,683.0,45.5,4.6,13.5,203.5,515.65,431.9
2017,1,2,9,0,761.0,48.0,4.6,14.0,254.0,579.34,484.16
2017,1,2,9,15,798.5,51.0,4.75,14.5,301.0,616.08,513.25
2017,1,2,9,30,836.0,54.0,4.9,15.0,348.0,645.16,534.89
2017,1,2,9,45,865.5,55.0,5.1,15.5,391.0,669.47,552.42
2017,1,2,10,0,895.0,56.0,5.3,16.0,434.0,691.07,567.54
2017,1,2,10,15,912.5,58.0,5.2,16.5,471.0,702.56,573.57
2017,1,2,10,30,930.0,60.0,5.1,17.0,508.0,710.67,577.0
2017,1,2,10,45,943.5,60.5,5.1,17.5,538.5,710.73,574.78
2017,1,2,11,0,957.0,61.0,5.1,18.0,569.0,707.2,569.6
2017,1,2,11,15,965.5,61.5,5.0,18.5,592.0,696.74,558.39
2017,1,2,11,30,974.0,62.0,4.9,19.0,615.0,682.69,544.4
2017,1,2,11,45,979.5,62.5,4.85,19.5,629.5,663.2,526.39
2017,1,2,12,0,985.0,63.0,4.8,20.0,644.0,640.26,505.6
2017,1,2,12,15,987.0,63.0,4.65,20.0,650.5,611.47,480.75
2017,1,2,12,30,989.0,63.0,4.5,20.0,657.0,579.57,453.13
2017,1,2,12,45,989.0,63.0,4.4,20.5,655.0,543.72,421.3
2017,1,2,13,0,989.0,63.0,4.3,21.0,653.0,505.15,386.84
2017,1,2,13,15,986.0,62.5,4.15,21.0,642.0,462.34,349.19
2017,1,2,13,30,983.0,62.0,4.0,21.0,631.0,417.39,309.07
2017,1,2,13,45,976.5,61.5,3.85,21.0,612.0,369.39,265.89
2017,1,2,14,0,970.0,61.0,3.7,21.0,593.0,319.97,221.1
2017,1,2,14,15,960.5,60.0,3.5,20.5,566.0,268.25,175.08
2017,1,2,14,30,951.0,59.0,3.3,20.0,539.0,215.87,129.85
2017,1,2,14,45,935.5,58.0,3.1,20.0,505.0,162.31,87.53
2017,1,2,15,0,920.0,57.0,2.9,20.0,471.0,109.15,53.72
2017,1,2,15,15,899.5,55.0,2.5,19.5,430.5,55.81,43.09
2017,1,2,15,30,879.0,53.0,2.1,19.0,390.0,47.9,36.43
2017,1,2,15,45,848.0,50.5,1.75,19.0,345.0,45.76,34.64
2017,1,2,16,0,817.0,48.0,1.4,19.0,300.0,43.55,32.76
2017,1,2,16,15,771.5,44.5,1.3,18.0,251.5,40.43,30.14
2017,1,2,16,30,726.0,41.0,1.2,17.0,203.0,34.15,24.61
2017,1,2,16,45,651.0,36.0,1.2,16.0,154.5,30.51,21.25
2017,1,2,17,0,576.0,31.0,1.2,15.0,106.0,26.91,17.7
2017,1,2,17,15,288.0,27.0,1.2,14.5,64.5,22.08,11.65
2017,1,2,17,30,0.0,23.0,1.2,14.0,23.0,20.92,0.0
2017,1,2,17,45,0.0,11.5,1.25,14.0,11.5,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,3,7,45,224.0,12.5,3.9,9.5,32.0,132.46,0.0
2017,1,3,8,0,448.0,25.0,4.2,10.0,64.0,313.75,239.12
2017,1,3,8,15,547.5,32.0,4.1,10.5,110.5,392.21,324.08
2017,1,3,8,30,647.0,39.0,4.0,11.0,157.0,473.75,396.55
2017,1,3,8,45,702.0,44.0,3.95,12.0,205.5,526.47,441.44
2017,1,3,9,0,757.0,49.0,3.9,13.0,254.0,578.67,483.26
2017,1,3,9,15,792.5,52.0,3.85,13.5,300.0,614.16,510.66
2017,1,3,9,30,828.0,55.0,3.8,14.0,346.0,641.95,530.46
2017,1,3,9,45,738.5,78.0,3.8,15.0,360.5,616.73,507.24
2017,1,3,10,0,649.0,101.0,3.8,16.0,375.0,584.47,478.07
2017,1,3,10,15,777.0,83.0,3.95,16.5,438.0,645.47,525.0
2017,1,3,10,30,905.0,65.0,4.1,17.0,501.0,700.97,565.64
2017,1,3,10,45,915.5,66.5,4.25,17.5,530.5,700.37,563.14
2017,1,3,11,0,926.0,68.0,4.4,18.0,560.0,696.29,558.1
2017,1,3,11,15,933.5,69.0,4.35,18.0,582.0,686.15,548.49
2017,1,3,11,30,941.0,70.0,4.3,18.0,604.0,672.53,536.16
2017,1,3,11,45,936.5,74.0,4.25,18.5,616.5,651.31,516.86
2017,1,3,12,0,932.0,78.0,4.2,19.0,629.0,627.06,495.27
2017,1,3,12,15,933.0,78.0,4.1,19.0,635.0,598.97,471.41
2017,1,3,12,30,934.0,78.0,4.0,19.0,641.0,568.01,444.94
2017,1,3,12,45,933.5,77.5,3.95,19.5,638.0,533.07,414.22
2017,1,3,13,0,933.0,77.0,3.9,20.0,635.0,495.62,381.01
2017,1,3,13,15,788.5,119.5,3.85,19.5,585.5,434.21,331.46
2017,1,3,13,30,644.0,162.0,3.8,19.0,536.0,378.41,286.76
2017,1,3,13,45,777.5,118.0,3.75,19.0,555.5,350.53,258.08
2017,1,3,14,0,911.0,74.0,3.7,19.0,575.0,317.37,222.89
2017,1,3,14,15,900.0,72.5,3.65,19.0,549.0,267.46,178.04
2017,1,3,14,30,889.0,71.0,3.6,19.0,523.0,217.15,134.21
2017,1,3,14,45,864.5,72.0,3.55,19.0,488.0,166.89,94.55
2017,1,3,15,0,840.0,73.0,3.5,19.0,453.0,111.74,58.13
2017,1,3,15,15,817.5,70.5,3.25,18.5,414.0,61.54,39.65
2017,1,3,15,30,795.0,68.0,3.0,18.0,375.0,52.45,40.56
2017,1,3,15,45,762.0,64.5,2.8,17.5,331.0,50.64,39.14
2017,1,3,16,0,729.0,61.0,2.6,17.0,287.0,48.85,37.7
2017,1,3,16,15,680.5,56.0,2.45,16.0,240.0,45.73,35.08
2017,1,3,16,30,632.0,51.0,2.3,15.0,193.0,42.61,32.32
2017,1,3,16,45,552.0,44.0,2.15,14.0,146.5,34.34,24.84
2017,1,3,17,0,472.0,37.0,2.0,13.0,100.0,29.65,20.29
2017,1,3,17,15,236.0,29.5,2.25,12.5,61.0,24.26,13.76
2017,1,3,17,30,0.0,22.0,2.5,12.0,22.0,20.01,0.0
2017,1,3,17,45,0.0,11.0,2.75,11.5,11.0,10.01,0.0
2017,1,3,18,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,4.25,6.5,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,4.8,2.5,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,4.55,2.0,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,4.55,1.5,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,4.65,1.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,4.7,1.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,4.7,1.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,4.7,1.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,4.75,1.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.8,1.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,4.7,1.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,11.0,4.45,1.0,11.0,10.01,0.0
2017,1,4,8,0,0.0,22.0,4.6,1.0,22.0,19.39,9.92
2017,1,4,8,15,0.0,39.5,4.6,1.5,39.5,37.74,27.24
2017,1,4,8,30,0.0,57.0,4.6,2.0,57.0,55.45,43.42
2017,1,4,8,45,0.0,75.5,4.65,2.5,75.5,73.76,59.95
2017,1,4,9,0,0.0,94.0,4.7,3.0,94.0,91.62,75.81
2017,1,4,9,15,4.0,110.5,4.55,3.0,112.0,109.52,91.7
2017,1,4,9,30,8.0,127.0,4.4,3.0,130.0,127.39,107.33
2017,1,4,9,45,9.0,139.5,4.3,3.5,143.0,138.76,116.81
2017,1,4,10,0,10.0,152.0,4.2,4.0,156.0,150.21,126.22
2017,1,4,10,15,5.5,155.0,4.0,4.0,157.0,148.05,123.88
2017,1,4,10,30,1.0,158.0,3.8,4.0,158.0,146.33,121.95
2017,1,4,10,45,86.0,202.0,3.6,4.5,248.0,255.84,216.44
2017,1,4,11,0,171.0,246.0,3.4,5.0,338.0,364.21,306.3
2017,1,4,11,15,85.5,196.0,3.2,5.0,242.0,241.56,202.41
2017,1,4,11,30,0.0,146.0,3.0,5.0,146.0,130.89,107.29
2017,1,4,11,45,3.0,168.5,2.85,5.5,170.5,152.94,125.86
2017,1,4,12,0,6.0,191.0,2.7,6.0,195.0,174.51,143.62
2017,1,4,12,15,42.0,234.0,2.65,6.0,259.5,236.59,195.52
2017,1,4,12,30,78.0,277.0,2.6,6.0,324.0,290.29,239.32
2017,1,4,12,45,194.5,273.0,2.55,6.5,390.0,340.54,279.25
2017,1,4,13,0,311.0,269.0,2.5,7.0,456.0,379.99,308.65
2017,1,4,13,15,319.5,262.5,2.3,7.0,451.5,360.04,290.45
2017,1,4,13,30,328.0,256.0,2.1,7.0,447.0,338.82,271.17
2017,1,4,13,45,324.5,248.0,1.95,7.5,432.0,311.22,246.35
2017,1,4,14,0,321.0,240.0,1.8,8.0,417.0,283.48,221.39
2017,1,4,14,15,194.5,231.5,1.7,8.0,337.5,230.17,180.81
2017,1,4,14,30,68.0,223.0,1.6,8.0,258.0,190.79,153.27
2017,1,4,14,45,93.0,212.5,1.5,8.0,257.0,178.88,142.58
2017,1,4,15,0,118.0,202.0,1.4,8.0,256.0,158.9,126.05
2017,1,4,15,15,415.5,145.5,1.25,8.0,311.0,105.38,81.29
2017,1,4,15,30,713.0,89.0,1.1,8.0,366.0,62.62,51.41
2017,1,4,15,45,687.5,82.0,1.0,8.0,324.0,58.91,48.23
2017,1,4,16,0,662.0,75.0,0.9,8.0,282.0,55.11,44.85
2017,1,4,16,15,611.0,68.5,0.8,7.5,236.0,51.49,41.63
2017,1,4,16,30,560.0,62.0,0.7,7.0,190.0,47.84,38.25
2017,1,4,16,45,487.5,52.5,0.6,6.5,144.5,41.43,32.17
2017,1,4,17,0,415.0,43.0,0.5,6.0,99.0,34.87,25.71
2017,1,4,17,15,282.0,29.5,0.55,5.5,60.5,24.21,14.52
2017,1,4,17,30,149.0,16.0,0.6,5.0,22.0,14.55,0.0
2017,1,4,17,45,74.5,8.0,0.7,4.5,11.0,7.28,0.0
2017,1,4,18,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,1,5,7,45,171.5,14.5,3.4,5.0,29.0,106.04,0.0
2017,1,5,8,0,343.0,29.0,3.5,6.0,58.0,266.63,204.85
2017,1,5,8,15,446.5,38.5,3.2,6.5,103.0,346.64,289.93
2017,1,5,8,30,550.0,48.0,2.9,7.0,148.0,430.97,364.94
2017,1,5,8,45,608.5,54.5,2.65,8.0,195.0,485.49,411.13
2017,1,5,9,0,667.0,61.0,2.4,9.0,242.0,539.99,454.43
2017,1,5,9,15,335.0,92.5,2.45,9.5,183.5,355.65,301.18
2017,1,5,9,30,3.0,124.0,2.5,10.0,125.0,120.63,98.13
2017,1,5,9,45,6.0,138.0,2.55,11.0,140.5,135.08,110.24
2017,1,5,10,0,9.0,152.0,2.6,12.0,156.0,149.53,121.73
2017,1,5,10,15,11.0,164.0,2.65,12.5,169.0,161.15,130.9
2017,1,5,10,30,13.0,176.0,2.7,13.0,182.0,172.73,139.95
2017,1,5,10,45,47.5,208.0,2.8,13.5,233.0,236.36,192.21
2017,1,5,11,0,82.0,240.0,2.9,14.0,284.0,289.18,234.5
2017,1,5,11,15,52.0,229.5,2.95,14.0,258.0,253.85,204.95
2017,1,5,11,30,22.0,219.0,3.0,14.0,232.0,213.29,171.39
2017,1,5,11,45,22.5,224.5,3.15,14.5,238.0,216.82,173.84
2017,1,5,12,0,23.0,230.0,3.3,15.0,244.0,220.24,176.1
2017,1,5,12,15,63.0,257.5,3.4,15.0,296.0,270.14,216.37
2017,1,5,12,30,103.0,285.0,3.5,15.0,348.0,310.91,248.55
2017,1,5,12,45,267.5,263.5,3.6,15.0,425.5,371.91,296.44
2017,1,5,13,0,432.0,242.0,3.7,15.0,503.0,415.07,328.15
2017,1,5,13,15,408.0,243.5,3.9,14.5,486.5,381.77,300.69
2017,1,5,13,30,384.0,245.0,4.1,14.0,470.0,351.7,275.75
2017,1,5,13,45,303.0,251.0,4.35,14.0,425.0,307.57,240.28
2017,1,5,14,0,222.0,257.0,4.6,14.0,380.0,271.47,211.98
2017,1,5,14,15,536.0,171.0,4.75,13.5,450.0,258.57,189.17
2017,1,5,14,30,850.0,85.0,4.9,13.0,520.0,220.88,142.71
2017,1,5,14,45,832.5,83.0,5.1,13.0,487.0,170.32,100.98
2017,1,5,15,0,815.0,81.0,5.3,13.0,454.0,120.63,66.79
2017,1,5,15,15,792.5,78.0,5.4,12.0,415.0,71.16,46.13
2017,1,5,15,30,770.0,75.0,5.5,11.0,376.0,57.71,46.43
2017,1,5,15,45,741.5,70.0,5.6,10.5,333.0,54.86,44.07
2017,1,5,16,0,713.0,65.0,5.7,10.0,290.0,51.99,41.62
2017,1,5,16,15,665.0,60.0,5.65,9.0,243.5,44.76,35.21
2017,1,5,16,30,617.0,55.0,5.6,8.0,197.0,42.05,32.76
2017,1,5,16,45,545.0,47.0,5.55,7.5,150.5,36.7,27.69
2017,1,5,17,0,473.0,39.0,5.5,7.0,104.0,31.25,22.3
2017,1,5,17,15,236.5,32.0,5.55,6.5,64.5,25.07,15.3
2017,1,5,17,30,0.0,25.0,5.6,6.0,25.0,20.44,0.0
2017,1,5,17,45,0.0,12.5,5.65,5.5,12.5,11.37,0.0
2017,1,5,18,0,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,5.85,4.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,6.15,3.5,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,6.3,3.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,6.35,2.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,6.4,2.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,6.5,1.5,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,6.6,1.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,6.6,0.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,6.6,0.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,6.6,0.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,6.6,0.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,6.45,0.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,6.3,0.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,6.15,0.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,6.0,0.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,5.95,0.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,5.9,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,5.85,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,5.8,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,5.85,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,5.9,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,5.95,-0.5,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,6.0,-1.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,6.05,-1.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,6.1,-1.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,6.2,-1.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,6.3,-1.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,6.3,-1.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,6.3,-1.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,6.35,-1.5,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,6.4,-2.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,6.4,-2.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,6.4,-2.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,6.45,-2.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,6.5,-2.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,6.55,-2.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,6.6,-2.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,6.65,-2.5,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,6.7,-3.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,6.65,-3.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,6.6,-3.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,6.55,-3.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,6.5,-3.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,6.4,-3.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,6.3,-3.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,6.2,-3.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,6.1,-3.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,6.05,-3.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,6.0,-3.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,5.95,-3.5,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,5.9,-4.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,5.85,-3.5,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,5.8,-3.0,0.0,0.0,0.0
2017,1,6,7,45,78.0,18.0,5.75,-3.0,25.0,58.65,0.0
2017,1,6,8,0,156.0,36.0,5.7,-3.0,50.0,170.63,134.0
2017,1,6,8,15,250.0,53.0,5.6,-2.5,91.5,247.26,214.19
2017,1,6,8,30,344.0,70.0,5.5,-2.0,133.0,328.69,290.38
2017,1,6,8,45,416.0,81.5,5.45,-2.0,179.0,392.12,349.25
2017,1,6,9,0,488.0,93.0,5.4,-2.0,225.0,457.01,407.55
2017,1,6,9,15,534.5,101.5,5.35,-1.5,269.5,501.57,445.71
2017,1,6,9,30,581.0,110.0,5.3,-1.0,314.0,549.04,484.97
2017,1,6,9,45,618.5,115.0,5.3,-1.0,356.0,582.36,512.35
2017,1,6,10,0,656.0,120.0,5.3,-1.0,398.0,613.18,537.11
2017,1,6,10,15,680.0,125.0,5.3,-1.0,434.5,631.88,551.3
2017,1,6,10,30,704.0,130.0,5.3,-1.0,471.0,647.6,562.85
2017,1,6,10,45,352.0,141.0,5.3,-1.0,311.5,404.78,353.96
2017,1,6,11,0,0.0,152.0,5.3,-1.0,152.0,137.69,116.03
2017,1,6,11,15,0.0,146.0,5.3,-0.5,146.0,131.38,110.39
2017,1,6,11,30,0.0,140.0,5.3,0.0,140.0,125.36,104.8
2017,1,6,11,45,1.5,159.5,5.35,0.0,160.0,143.78,120.74
2017,1,6,12,0,3.0,179.0,5.4,0.0,180.0,161.86,136.3
2017,1,6,12,15,409.0,156.0,5.45,0.0,403.5,385.81,331.74
2017,1,6,12,30,815.0,133.0,5.5,0.0,627.0,564.83,479.2
2017,1,6,12,45,823.0,129.5,5.55,0.0,627.0,534.25,450.18
2017,1,6,13,0,831.0,126.0,5.6,0.0,627.0,500.5,418.56
2017,1,6,13,15,827.5,125.0,5.65,0.0,617.0,461.51,381.85
2017,1,6,13,30,824.0,124.0,5.7,0.0,607.0,420.85,342.95
2017,1,6,13,45,826.5,118.5,5.8,0.0,591.0,376.74,300.31
2017,1,6,14,0,829.0,113.0,5.9,0.0,575.0,330.86,255.48
2017,1,6,14,15,817.0,111.0,6.0,0.0,549.0,282.97,209.35
2017,1,6,14,30,805.0,109.0,6.1,0.0,523.0,229.96,159.93
2017,1,6,14,45,795.5,103.5,6.2,0.0,491.0,179.14,115.38
2017,1,6,15,0,786.0,98.0,6.3,0.0,459.0,128.53,77.68
2017,1,6,15,15,762.0,94.0,6.35,0.0,420.0,79.06,54.17
2017,1,6,15,30,738.0,90.0,6.4,0.0,381.0,63.29,53.66
2017,1,6,15,45,717.5,82.5,6.45,0.0,338.5,59.25,50.0
2017,1,6,16,0,697.0,75.0,6.5,0.0,296.0,55.07,46.17
2017,1,6,16,15,647.0,68.5,6.4,0.0,248.5,51.42,42.75
2017,1,6,16,30,597.0,62.0,6.3,0.0,201.0,47.74,39.17
2017,1,6,16,45,534.0,52.0,6.25,-0.5,155.0,40.9,32.54
2017,1,6,17,0,471.0,42.0,6.2,-1.0,109.0,33.84,25.5
2017,1,6,17,15,335.5,30.0,6.1,-1.0,68.0,24.54,15.6
2017,1,6,17,30,200.0,18.0,6.0,-1.0,27.0,14.93,0.0
2017,1,6,17,45,100.0,9.0,5.95,-1.5,13.5,8.19,0.0
2017,1,6,18,0,0.0,0.0,5.9,-2.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,5.85,-2.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,5.8,-2.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,5.8,-2.5,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,5.8,-3.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,5.7,-3.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,5.6,-3.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,5.6,-3.5,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,5.6,-4.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,5.45,-4.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,5.3,-4.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,5.2,-4.5,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,5.1,-5.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,4.9,-5.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,4.8,-5.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,4.7,-5.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,4.45,-5.5,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,4.25,-6.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,4.15,-6.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,4.05,-6.5,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,4.0,-7.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,3.95,-7.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,3.95,-7.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,4.0,-7.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,3.95,-7.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,3.85,-7.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,3.8,-7.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,3.75,-7.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,3.7,-7.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,3.65,-7.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,3.6,-7.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,3.55,-7.0,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,3.65,-6.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,3.8,-6.0,0.0,0.0,0.0
2017,1,7,7,45,264.5,12.5,4.0,-6.0,35.0,154.9,0.0
2017,1,7,8,0,529.0,25.0,4.2,-6.0,70.0,361.3,290.01
2017,1,7,8,15,628.5,32.0,4.2,-5.0,120.5,442.47,385.45
2017,1,7,8,30,728.0,39.0,4.2,-4.0,171.0,526.53,463.95
2017,1,7,8,45,782.5,43.5,4.2,-3.5,223.0,580.48,513.42
2017,1,7,9,0,837.0,48.0,4.2,-3.0,275.0,628.32,554.95
2017,1,7,9,15,872.0,51.0,4.1,-2.5,324.0,664.73,583.61
2017,1,7,9,30,907.0,54.0,4.0,-2.0,373.0,699.11,609.28
2017,1,7,9,45,931.0,56.0,3.9,-1.5,418.0,722.04,624.74
2017,1,7,10,0,955.0,58.0,3.8,-1.0,463.0,741.93,637.43
2017,1,7,10,15,971.0,60.0,3.7,-0.5,502.0,752.91,643.02
2017,1,7,10,30,987.0,62.0,3.6,0.0,541.0,760.29,645.79
2017,1,7,10,45,998.0,63.0,3.5,0.0,572.5,759.32,643.21
2017,1,7,11,0,1009.0,64.0,3.4,0.0,604.0,754.58,637.89
2017,1,7,11,15,1016.0,65.0,3.3,0.5,628.0,743.37,625.71
2017,1,7,11,30,1023.0,66.0,3.2,1.0,652.0,728.39,610.39
2017,1,7,11,45,1028.5,65.5,3.15,1.5,667.5,707.12,590.34
2017,1,7,12,0,1034.0,65.0,3.1,2.0,683.0,682.25,567.3
2017,1,7,12,15,1035.5,65.5,3.1,2.0,689.5,652.62,541.35
2017,1,7,12,30,1037.0,66.0,3.1,2.0,696.0,619.71,512.28
2017,1,7,12,45,1036.0,65.5,3.1,2.5,694.0,581.44,477.44
2017,1,7,13,0,1035.0,65.0,3.1,3.0,692.0,540.38,439.66
2017,1,7,13,15,1031.5,65.0,3.1,3.0,681.0,496.12,399.18
2017,1,7,13,30,1028.0,65.0,3.1,3.0,670.0,449.6,355.8
2017,1,7,13,45,1022.0,64.0,3.1,3.5,650.5,399.31,307.82
2017,1,7,14,0,1016.0,63.0,3.1,4.0,631.0,347.45,257.88
2017,1,7,14,15,1006.5,62.0,3.05,4.0,603.5,293.4,206.56
2017,1,7,14,30,997.0,61.0,3.0,4.0,576.0,238.58,155.67
2017,1,7,14,45,980.5,61.0,3.0,4.0,541.5,183.07,108.0
2017,1,7,15,0,964.0,61.0,3.0,4.0,507.0,127.93,68.3
2017,1,7,15,15,944.0,59.0,2.8,3.5,465.5,71.81,42.81
2017,1,7,15,30,924.0,57.0,2.6,3.0,424.0,51.17,41.88
2017,1,7,15,45,895.5,54.5,2.45,3.0,377.0,49.07,40.05
2017,1,7,16,0,867.0,52.0,2.3,3.0,330.0,46.91,38.11
2017,1,7,16,15,824.5,48.5,2.05,2.0,279.5,43.82,35.39
2017,1,7,16,30,782.0,45.0,1.8,1.0,229.0,37.55,29.59
2017,1,7,16,45,711.5,39.5,1.55,0.0,177.5,33.54,25.73
2017,1,7,17,0,641.0,34.0,1.3,-1.0,126.0,29.53,21.66
2017,1,7,17,15,506.0,25.5,1.3,-1.5,80.0,22.49,14.08
2017,1,7,17,30,371.0,17.0,1.3,-2.0,34.0,15.32,0.0
2017,1,7,17,45,185.5,8.5,1.35,-2.5,17.0,7.73,0.0
2017,1,7,18,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,1.3,-3.5,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,0.65,-4.5,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,0.75,-5.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,0.85,-5.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,8,7,45,244.5,12.0,1.55,-2.5,33.5,143.75,0.0
2017,1,8,8,0,489.0,24.0,1.8,-2.0,67.0,338.17,265.55
2017,1,8,8,15,588.0,31.0,2.0,-1.5,115.0,417.71,356.18
2017,1,8,8,30,687.0,38.0,2.2,-1.0,163.0,500.57,432.31
2017,1,8,8,45,743.0,42.5,2.4,-0.5,213.5,554.7,480.99
2017,1,8,9,0,799.0,47.0,2.6,0.0,264.0,602.86,522.38
2017,1,8,9,15,833.5,50.0,2.75,0.5,311.5,638.58,550.87
2017,1,8,9,30,868.0,53.0,2.9,1.0,359.0,672.41,576.79
2017,1,8,9,45,891.0,55.5,3.1,2.0,402.5,695.2,592.42
2017,1,8,10,0,914.0,58.0,3.3,3.0,446.0,715.06,605.4
2017,1,8,10,15,930.0,59.5,3.3,3.5,483.5,725.57,611.04
2017,1,8,10,30,946.0,61.0,3.3,4.0,521.0,732.66,614.07
2017,1,8,10,45,955.5,62.5,3.35,4.5,551.5,731.71,611.2
2017,1,8,11,0,965.0,64.0,3.4,5.0,582.0,727.14,605.73
2017,1,8,11,15,972.0,65.0,3.45,5.0,605.0,716.69,596.14
2017,1,8,11,30,979.0,66.0,3.5,5.0,628.0,702.61,583.48
2017,1,8,11,45,980.5,68.0,3.6,5.5,643.0,682.6,565.14
2017,1,8,12,0,982.0,70.0,3.7,6.0,658.0,659.2,543.92
2017,1,8,12,15,983.0,70.5,3.8,6.0,664.5,630.7,519.35
2017,1,8,12,30,984.0,71.0,3.9,6.0,671.0,599.12,491.79
2017,1,8,12,45,981.0,71.5,4.05,6.5,668.5,562.58,459.04
2017,1,8,13,0,978.0,72.0,4.2,7.0,666.0,523.5,423.54
2017,1,8,13,15,973.5,71.5,4.25,7.0,655.0,480.5,384.5
2017,1,8,13,30,969.0,71.0,4.3,7.0,644.0,435.48,342.83
2017,1,8,13,45,960.5,71.0,4.4,7.5,624.5,387.74,297.59
2017,1,8,14,0,952.0,71.0,4.5,8.0,605.0,338.73,250.72
2017,1,8,14,15,941.5,69.5,4.5,8.0,578.5,286.94,201.93
2017,1,8,14,30,931.0,68.0,4.5,8.0,552.0,234.59,153.7
2017,1,8,14,45,911.5,68.5,4.55,8.0,517.5,182.24,109.04
2017,1,8,15,0,892.0,69.0,4.6,8.0,483.0,130.61,71.88
2017,1,8,15,15,871.0,66.5,4.35,7.5,443.0,77.69,46.92
2017,1,8,15,30,850.0,64.0,4.1,7.0,403.0,49.33,39.53
2017,1,8,15,45,818.0,61.5,3.95,7.0,358.0,48.18,38.58
2017,1,8,16,0,786.0,59.0,3.8,7.0,313.0,47.08,37.65
2017,1,8,16,15,740.5,54.5,3.3,6.0,264.5,44.29,35.25
2017,1,8,16,30,695.0,50.0,2.8,5.0,216.0,41.5,32.73
2017,1,8,16,45,618.5,44.0,2.3,4.0,167.0,37.25,28.71
2017,1,8,17,0,542.0,38.0,1.8,3.0,118.0,33.03,24.49
2017,1,8,17,15,407.5,28.5,1.75,2.5,75.0,23.08,14.46
2017,1,8,17,30,273.0,19.0,1.7,2.0,32.0,15.76,0.0
2017,1,8,17,45,136.5,9.5,1.65,1.5,16.0,8.64,0.0
2017,1,8,18,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,9,7,45,127.0,16.5,2.5,2.5,27.5,84.1,0.0
2017,1,9,8,0,254.0,33.0,2.7,3.0,55.0,222.46,171.86
2017,1,9,8,15,363.5,44.5,2.8,3.5,98.5,304.66,257.52
2017,1,9,8,30,473.0,56.0,2.9,4.0,142.0,394.17,338.09
2017,1,9,8,45,541.5,63.5,3.0,5.0,189.5,455.99,391.83
2017,1,9,9,0,610.0,71.0,3.1,6.0,237.0,517.98,443.3
2017,1,9,9,15,653.5,76.5,3.25,7.0,282.5,560.36,476.82
2017,1,9,9,30,697.0,82.0,3.4,8.0,328.0,601.17,507.82
2017,1,9,9,45,735.5,83.5,3.6,9.0,371.0,631.7,529.96
2017,1,9,10,0,774.0,85.0,3.8,10.0,414.0,656.67,547.24
2017,1,9,10,15,427.5,150.0,4.15,11.0,334.0,481.62,401.52
2017,1,9,10,30,81.0,215.0,4.5,12.0,254.0,272.15,223.95
2017,1,9,10,45,80.5,229.0,4.85,13.0,270.0,282.22,231.39
2017,1,9,11,0,80.0,243.0,5.2,14.0,286.0,291.83,237.9
2017,1,9,11,15,194.0,250.0,5.45,14.5,360.5,378.48,308.95
2017,1,9,11,30,308.0,257.0,5.7,15.0,435.0,459.37,373.47
2017,1,9,11,45,315.0,262.0,5.95,15.5,447.5,456.57,369.72
2017,1,9,12,0,322.0,267.0,6.2,16.0,460.0,452.24,364.91
2017,1,9,12,15,322.0,270.0,6.2,16.0,465.0,440.48,354.51
2017,1,9,12,30,322.0,273.0,6.2,16.0,470.0,427.6,343.14
2017,1,9,12,45,358.5,264.0,6.25,16.5,483.0,421.31,336.4
2017,1,9,13,0,395.0,255.0,6.3,17.0,496.0,411.78,326.61
2017,1,9,13,15,649.5,169.0,6.2,17.0,558.0,429.58,336.8
2017,1,9,13,30,904.0,83.0,6.1,17.0,620.0,424.06,325.18
2017,1,9,13,45,899.0,81.5,6.1,17.5,602.0,378.83,283.07
2017,1,9,14,0,894.0,80.0,6.1,18.0,584.0,332.18,239.48
2017,1,9,14,15,884.0,78.5,5.95,18.0,558.5,283.11,194.5
2017,1,9,14,30,874.0,77.0,5.8,18.0,533.0,233.51,150.08
2017,1,9,14,45,861.5,74.5,5.7,18.0,501.0,182.47,107.45
2017,1,9,15,0,849.0,72.0,5.6,18.0,469.0,125.34,65.94
2017,1,9,15,15,829.0,69.5,5.3,17.5,430.5,74.29,41.61
2017,1,9,15,30,809.0,67.0,5.0,17.0,392.0,51.27,39.64
2017,1,9,15,45,781.0,63.5,4.75,17.0,348.5,49.45,38.13
2017,1,9,16,0,753.0,60.0,4.5,17.0,305.0,47.63,36.6
2017,1,9,16,15,709.0,55.5,4.05,16.0,258.5,44.9,34.35
2017,1,9,16,30,665.0,51.0,3.6,15.0,212.0,42.17,31.99
2017,1,9,16,45,595.5,44.5,3.15,14.0,164.5,37.54,27.78
2017,1,9,17,0,526.0,38.0,2.7,13.0,117.0,30.11,20.9
2017,1,9,17,15,263.0,35.5,2.65,12.5,75.0,27.74,17.79
2017,1,9,17,30,0.0,33.0,2.6,12.0,33.0,26.22,0.69
2017,1,9,17,45,0.0,16.5,2.6,12.0,16.5,15.01,0.0
2017,1,9,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,7,45,102.5,14.5,4.25,11.5,23.5,69.03,0.0
2017,1,10,8,0,205.0,29.0,4.4,12.0,47.0,187.37,140.06
2017,1,10,8,15,262.0,45.0,4.6,12.5,83.5,243.9,200.21
2017,1,10,8,30,319.0,61.0,4.8,13.0,120.0,302.65,253.3
2017,1,10,8,45,354.0,76.0,5.0,13.5,158.5,347.18,292.52
2017,1,10,9,0,389.0,91.0,5.2,14.0,197.0,391.61,330.16
2017,1,10,9,15,411.5,104.5,5.5,14.5,234.5,425.14,357.65
2017,1,10,9,30,434.0,118.0,5.8,15.0,272.0,457.43,383.32
2017,1,10,9,45,463.5,128.5,6.15,16.0,311.0,489.58,407.73
2017,1,10,10,0,493.0,139.0,6.5,17.0,350.0,520.06,430.22
2017,1,10,10,15,676.0,106.0,6.55,17.5,421.5,613.95,505.25
2017,1,10,10,30,859.0,73.0,6.6,18.0,493.0,690.25,564.12
2017,1,10,10,45,676.5,133.0,6.65,18.5,476.5,629.13,511.38
2017,1,10,11,0,494.0,193.0,6.7,19.0,460.0,550.98,445.49
2017,1,10,11,15,522.5,192.0,6.55,19.5,484.5,556.95,448.36
2017,1,10,11,30,551.0,191.0,6.4,20.0,509.0,560.09,448.64
2017,1,10,11,45,715.5,142.0,6.25,20.5,566.5,602.23,480.41
2017,1,10,12,0,880.0,93.0,6.1,21.0,624.0,628.86,499.11
2017,1,10,12,15,882.5,93.5,5.85,21.0,630.5,601.5,475.26
2017,1,10,12,30,885.0,94.0,5.6,21.0,637.0,573.46,450.68
2017,1,10,12,45,885.0,93.5,5.35,21.5,636.0,540.44,421.08
2017,1,10,13,0,885.0,93.0,5.1,22.0,635.0,504.96,389.21
2017,1,10,13,15,881.5,92.5,4.85,22.0,625.0,465.67,354.66
2017,1,10,13,30,878.0,92.0,4.6,22.0,615.0,422.2,316.28
2017,1,10,13,45,872.0,90.5,4.4,22.0,597.5,376.86,275.89
2017,1,10,14,0,866.0,89.0,4.2,22.0,580.0,330.28,234.04
2017,1,10,14,15,855.5,87.5,3.95,22.0,554.5,281.58,190.58
2017,1,10,14,30,845.0,86.0,3.7,22.0,529.0,232.52,147.67
2017,1,10,14,45,842.0,80.0,3.5,22.0,498.5,180.74,104.8
2017,1,10,15,0,839.0,74.0,3.3,22.0,468.0,128.4,67.12
2017,1,10,15,15,818.5,71.5,2.9,21.5,430.0,77.76,42.68
2017,1,10,15,30,798.0,69.0,2.5,21.0,392.0,52.66,40.16
2017,1,10,15,45,769.5,65.0,2.2,20.5,348.5,50.49,38.48
2017,1,10,16,0,741.0,61.0,1.9,20.0,305.0,48.3,36.73
2017,1,10,16,15,696.5,56.5,1.75,19.0,258.5,45.6,34.54
2017,1,10,16,30,652.0,52.0,1.6,18.0,212.0,42.91,32.26
2017,1,10,16,45,581.5,45.5,1.45,17.0,164.5,35.09,25.31
2017,1,10,17,0,511.0,39.0,1.3,16.0,117.0,30.85,21.31
2017,1,10,17,15,385.5,29.5,1.35,15.5,75.5,23.76,14.35
2017,1,10,17,30,260.0,20.0,1.4,15.0,34.0,16.51,0.15
2017,1,10,17,45,130.0,10.0,1.45,15.0,17.0,9.1,0.0
2017,1,10,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,11,7,45,132.0,15.5,4.05,13.5,27.0,86.13,0.0
2017,1,11,8,0,264.0,31.0,4.3,14.0,54.0,224.86,167.78
2017,1,11,8,15,371.5,42.0,4.65,14.5,97.5,308.18,251.8
2017,1,11,8,30,479.0,53.0,5.0,15.0,141.0,396.2,329.34
2017,1,11,8,45,543.0,60.5,5.35,15.5,187.5,455.2,380.7
2017,1,11,9,0,607.0,68.0,5.7,16.0,234.0,514.45,430.35
2017,1,11,9,15,650.0,73.5,6.05,16.5,279.5,556.64,464.63
2017,1,11,9,30,693.0,79.0,6.4,17.0,325.0,597.35,496.69
2017,1,11,9,45,725.0,82.5,6.75,18.0,367.0,626.01,517.42
2017,1,11,10,0,757.0,86.0,7.1,19.0,409.0,649.0,533.26
2017,1,11,10,15,777.5,88.5,7.15,19.5,445.5,663.69,542.49
2017,1,11,10,30,798.0,91.0,7.2,20.0,482.0,675.23,549.11
2017,1,11,10,45,814.0,92.5,7.3,20.5,512.5,679.25,549.91
2017,1,11,11,0,830.0,94.0,7.4,21.0,543.0,679.91,548.05
2017,1,11,11,15,840.0,95.5,7.4,21.0,566.0,673.1,541.2
2017,1,11,11,30,850.0,97.0,7.4,21.0,589.0,662.93,531.68
2017,1,11,11,45,864.0,94.5,7.4,21.5,606.0,647.7,517.26
2017,1,11,12,0,878.0,92.0,7.4,22.0,623.0,626.81,498.4
