Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,12,15,880.5,92.5,7.35,22.0,630.0,601.77,476.79
2017,1,11,12,30,883.0,93.0,7.3,22.0,637.0,573.86,452.6
2017,1,11,12,45,883.0,92.5,7.25,22.5,636.0,540.96,423.3
2017,1,11,13,0,883.0,92.0,7.2,23.0,635.0,505.61,391.64
2017,1,11,13,15,879.5,91.5,7.1,23.0,625.0,466.43,357.15
2017,1,11,13,30,876.0,91.0,7.0,23.0,615.0,425.36,320.48
2017,1,11,13,45,869.0,90.0,6.9,23.0,597.5,377.91,278.25
2017,1,11,14,0,862.0,89.0,6.8,23.0,580.0,331.6,236.34
2017,1,11,14,15,851.5,87.5,6.65,23.0,554.5,283.06,192.68
2017,1,11,14,30,841.0,86.0,6.5,23.0,529.0,234.16,149.55
2017,1,11,14,45,825.5,84.0,6.35,23.0,497.0,183.99,108.1
2017,1,11,15,0,810.0,82.0,6.2,23.0,465.0,134.45,72.6
2017,1,11,15,15,788.5,79.0,5.9,22.5,427.0,84.77,47.72
2017,1,11,15,30,767.0,76.0,5.6,22.0,389.0,57.84,44.45
2017,1,11,15,45,736.5,72.0,5.35,22.0,346.0,55.84,42.84
2017,1,11,16,0,706.0,68.0,5.1,22.0,303.0,53.86,41.2
2017,1,11,16,15,660.0,63.0,4.75,21.0,256.5,46.51,35.01
2017,1,11,16,30,614.0,58.0,4.4,20.0,210.0,43.88,32.8
2017,1,11,16,45,542.5,50.5,4.1,19.5,163.5,39.05,28.45
2017,1,11,17,0,471.0,43.0,3.8,19.0,117.0,34.14,23.85
2017,1,11,17,15,344.0,32.5,3.85,18.5,75.5,26.31,16.31
2017,1,11,17,30,217.0,22.0,3.9,18.0,34.0,18.26,2.34
2017,1,11,17,45,108.5,11.0,3.95,18.0,17.0,10.01,0.0
2017,1,11,18,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,7,45,138.5,15.5,3.75,16.5,27.5,89.82,0.0
2017,1,12,8,0,277.0,31.0,3.8,17.0,55.0,232.77,172.02
2017,1,12,8,15,384.0,41.5,3.9,17.5,98.5,315.8,254.66
2017,1,12,8,30,491.0,52.0,4.0,18.0,142.0,403.42,330.27
2017,1,12,8,45,557.0,59.0,4.1,18.5,189.0,463.43,380.97
2017,1,12,9,0,623.0,66.0,4.2,19.0,236.0,523.79,429.77
2017,1,12,9,15,665.0,71.0,4.45,19.0,281.5,565.01,463.14
2017,1,12,9,30,707.0,76.0,4.7,19.0,327.0,604.73,494.48
2017,1,12,9,45,358.0,114.5,4.95,19.5,242.0,401.26,329.01
2017,1,12,10,0,9.0,153.0,5.2,20.0,157.0,150.59,118.94
2017,1,12,10,15,11.0,166.0,5.25,20.5,171.5,163.28,129.03
2017,1,12,10,30,13.0,179.0,5.3,21.0,186.0,175.89,138.69
2017,1,12,10,45,190.5,202.0,5.4,21.5,305.0,340.42,273.1
2017,1,12,11,0,368.0,225.0,5.5,22.0,424.0,490.32,390.56
2017,1,12,11,15,343.0,241.0,5.45,22.0,433.0,479.95,380.45
2017,1,12,11,30,318.0,257.0,5.4,22.0,442.0,468.55,370.12
2017,1,12,11,45,240.0,274.0,5.35,22.5,415.5,416.17,327.18
2017,1,12,12,0,162.0,291.0,5.3,23.0,389.0,374.76,292.91
2017,1,12,12,15,85.5,249.0,5.2,23.0,301.0,276.8,215.9
2017,1,12,12,30,9.0,207.0,5.1,23.0,213.0,188.76,145.95
2017,1,12,12,45,443.5,151.0,5.05,23.5,425.0,370.69,289.4
2017,1,12,13,0,878.0,95.0,5.0,24.0,637.0,508.51,389.69
2017,1,12,13,15,449.5,162.0,4.95,24.0,439.0,340.67,260.48
2017,1,12,13,30,21.0,229.0,4.9,24.0,241.0,206.51,158.99
2017,1,12,13,45,23.5,227.0,4.85,24.0,240.5,203.25,156.57
2017,1,12,14,0,26.0,225.0,4.8,24.0,240.0,199.55,153.6
2017,1,12,14,15,68.5,234.0,4.7,24.0,271.0,209.26,159.81
2017,1,12,14,30,111.0,243.0,4.6,24.0,302.0,216.5,163.61
2017,1,12,14,45,67.0,213.0,4.55,24.0,248.5,179.34,136.12
2017,1,12,15,0,23.0,183.0,4.5,24.0,195.0,153.37,117.78
2017,1,12,15,15,15.5,164.5,4.25,23.5,172.5,135.97,104.89
2017,1,12,15,30,8.0,146.0,4.0,23.0,150.0,120.34,97.42
2017,1,12,15,45,345.0,110.5,3.8,23.0,226.5,76.8,60.59
2017,1,12,16,0,682.0,75.0,3.6,23.0,303.0,54.24,41.34
2017,1,12,16,15,634.0,69.5,3.35,22.0,256.5,51.42,39.12
2017,1,12,16,30,586.0,64.0,3.1,21.0,210.0,48.6,36.77
2017,1,12,16,45,506.5,56.5,2.9,20.5,163.5,43.95,32.6
2017,1,12,17,0,427.0,49.0,2.7,20.0,117.0,39.3,28.21
2017,1,12,17,15,302.0,36.5,2.9,19.5,76.0,29.82,19.26
2017,1,12,17,30,177.0,24.0,3.1,19.0,35.0,18.94,4.03
2017,1,12,17,45,88.5,12.0,3.3,19.0,17.5,10.91,0.0
2017,1,12,18,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,7,45,0.0,4.0,3.45,17.5,4.0,3.64,0.0
2017,1,13,8,0,0.0,8.0,3.7,18.0,8.0,7.02,0.0
2017,1,13,8,15,0.0,14.0,3.75,18.0,14.0,12.3,4.49
2017,1,13,8,30,0.0,20.0,3.8,18.0,20.0,17.58,9.11
2017,1,13,8,45,0.0,26.5,3.9,18.5,26.5,23.32,14.04
2017,1,13,9,0,0.0,33.0,4.0,19.0,33.0,29.06,18.91
2017,1,13,9,15,0.0,39.0,4.2,19.5,39.0,34.37,23.34
2017,1,13,9,30,0.0,45.0,4.4,20.0,45.0,39.69,27.69
2017,1,13,9,45,0.0,51.0,4.6,20.5,51.0,45.02,32.0
2017,1,13,10,0,0.0,57.0,4.8,21.0,57.0,50.34,36.25
2017,1,13,10,15,23.5,131.5,4.9,21.0,143.0,144.14,113.73
2017,1,13,10,30,47.0,206.0,5.0,21.0,229.0,238.85,190.02
2017,1,13,10,45,48.0,218.5,5.15,21.5,243.5,248.93,197.1
2017,1,13,11,0,49.0,231.0,5.3,22.0,258.0,258.69,204.04
2017,1,13,11,15,24.5,180.5,5.3,22.0,194.0,187.17,146.49
2017,1,13,11,30,0.0,130.0,5.3,22.0,130.0,116.17,88.92
2017,1,13,11,45,0.0,132.5,5.3,22.0,132.5,118.2,90.51
2017,1,13,12,0,0.0,135.0,5.3,22.0,135.0,120.23,92.06
2017,1,13,12,15,0.0,137.0,5.2,22.0,137.0,121.79,93.25
2017,1,13,12,30,0.0,139.0,5.1,22.0,139.0,123.34,94.45
2017,1,13,12,45,4.5,172.5,5.05,22.5,175.5,154.92,119.49
2017,1,13,13,0,9.0,206.0,5.0,23.0,212.0,185.45,143.38
2017,1,13,13,15,44.0,241.5,4.9,23.0,268.5,229.62,177.89
2017,1,13,13,30,79.0,277.0,4.8,23.0,325.0,267.47,206.73
2017,1,13,13,45,175.5,269.0,4.7,23.0,371.0,286.32,219.14
2017,1,13,14,0,272.0,261.0,4.6,23.0,417.0,294.33,221.74
2017,1,13,14,15,272.0,248.5,4.45,23.0,399.5,265.92,197.85
2017,1,13,14,30,272.0,236.0,4.3,23.0,382.0,237.39,174.12
2017,1,13,14,45,196.5,225.5,4.15,23.0,327.5,203.09,149.76
2017,1,13,15,0,121.0,215.0,4.0,23.0,273.0,172.79,129.68
2017,1,13,15,15,158.0,196.5,3.7,22.5,266.0,150.48,113.49
2017,1,13,15,30,195.0,178.0,3.4,22.0,259.0,130.07,105.97
2017,1,13,15,45,186.5,160.0,3.1,22.0,230.5,118.43,96.34
2017,1,13,16,0,178.0,142.0,2.8,22.0,202.0,106.42,86.28
2017,1,13,16,15,166.5,122.0,2.6,21.0,171.5,92.82,75.02
2017,1,13,16,30,155.0,102.0,2.4,20.0,141.0,78.8,63.13
2017,1,13,16,45,136.0,81.5,2.25,19.5,110.5,64.02,50.15
2017,1,13,17,0,117.0,61.0,2.1,19.0,80.0,48.83,36.57
2017,1,13,17,15,73.5,42.0,2.2,18.5,52.5,34.21,23.14
2017,1,13,17,30,30.0,23.0,2.3,18.0,25.0,19.28,5.43
2017,1,13,17,45,15.0,11.5,2.45,18.0,12.5,10.46,0.0
2017,1,13,18,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,14,7,45,0.0,7.5,2.95,13.5,7.5,6.82,0.0
2017,1,14,8,0,0.0,15.0,3.1,14.0,15.0,13.19,4.54
2017,1,14,8,15,0.0,26.5,3.1,14.0,26.5,23.34,13.88
2017,1,14,8,30,0.0,38.0,3.1,14.0,38.0,33.52,22.88
2017,1,14,8,45,0.0,50.0,3.15,14.5,50.0,44.15,32.12
2017,1,14,9,0,0.0,62.0,3.2,15.0,62.0,55.44,41.78
2017,1,14,9,15,0.0,74.0,3.3,15.5,74.0,66.67,51.21
2017,1,14,9,30,0.0,86.0,3.4,16.0,86.0,77.84,60.43
2017,1,14,9,45,0.0,104.0,3.5,16.5,104.0,95.0,74.54
2017,1,14,10,0,0.0,122.0,3.6,17.0,122.0,112.02,88.32
2017,1,14,10,15,23.0,164.0,3.7,17.0,175.5,169.68,136.18
2017,1,14,10,30,46.0,206.0,3.8,17.0,229.0,238.23,191.9
2017,1,14,10,45,30.5,203.0,3.9,17.5,218.5,220.14,176.04
2017,1,14,11,0,15.0,200.0,4.0,18.0,208.0,194.44,154.33
2017,1,14,11,15,26.5,221.5,4.0,18.5,237.0,221.28,175.55
2017,1,14,11,30,38.0,243.0,4.0,19.0,266.0,255.6,202.32
2017,1,14,11,45,40.5,251.5,4.05,19.5,276.0,261.63,206.35
2017,1,14,12,0,43.0,260.0,4.1,20.0,286.0,267.23,210.09
2017,1,14,12,15,42.5,263.0,4.1,20.0,289.0,265.45,208.42
2017,1,14,12,30,42.0,266.0,4.1,20.0,292.0,263.53,206.67
2017,1,14,12,45,72.0,279.5,4.1,20.0,324.5,286.36,224.49
2017,1,14,13,0,102.0,293.0,4.1,20.0,357.0,306.13,239.52
2017,1,14,13,15,80.5,281.0,4.05,20.0,331.0,278.83,217.8
2017,1,14,13,30,59.0,269.0,4.0,20.0,305.0,253.5,197.88
2017,1,14,13,45,66.0,264.5,3.95,20.0,303.5,246.13,191.76
2017,1,14,14,0,73.0,260.0,3.9,20.0,302.0,237.88,184.8
2017,1,14,14,15,79.0,250.5,3.8,20.0,294.5,224.77,173.93
2017,1,14,14,30,85.0,241.0,3.7,20.0,287.0,210.93,162.47
2017,1,14,14,45,44.0,200.5,3.65,20.0,224.0,168.09,130.01
2017,1,14,15,0,3.0,160.0,3.6,20.0,161.0,134.92,105.35
2017,1,14,15,15,1.5,141.0,3.4,19.5,141.5,118.77,92.73
2017,1,14,15,30,0.0,122.0,3.2,19.0,122.0,103.22,84.2
2017,1,14,15,45,0.0,108.5,3.0,18.5,108.5,92.29,75.12
2017,1,14,16,0,0.0,95.0,2.8,18.0,95.0,81.23,65.81
2017,1,14,16,15,0.0,81.0,2.6,17.5,81.0,69.68,55.9
2017,1,14,16,30,0.0,67.0,2.4,17.0,67.0,58.02,45.71
2017,1,14,16,45,0.0,52.5,2.2,16.5,52.5,45.85,34.88
2017,1,14,17,0,0.0,38.0,2.0,16.0,38.0,33.53,23.76
2017,1,14,17,15,0.0,25.0,2.15,15.5,25.0,22.03,13.19
2017,1,14,17,30,0.0,12.0,2.3,15.0,12.0,10.55,1.02
2017,1,14,17,45,0.0,6.0,2.45,15.0,6.0,5.46,0.0
2017,1,14,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,15,7,45,134.0,15.5,3.1,12.5,27.5,87.86,0.0
2017,1,15,8,0,268.0,31.0,3.3,13.0,55.0,229.04,173.2
2017,1,15,8,15,369.0,42.0,3.45,13.5,98.0,309.2,253.23
2017,1,15,8,30,470.0,53.0,3.6,14.0,141.0,393.87,327.34
2017,1,15,8,45,235.0,40.0,3.75,14.5,84.0,220.7,185.36
2017,1,15,9,0,0.0,27.0,3.9,15.0,27.0,23.76,14.69
2017,1,15,9,15,0.0,32.0,4.2,15.5,32.0,28.18,18.48
2017,1,15,9,30,0.0,37.0,4.5,16.0,37.0,32.61,22.16
2017,1,15,9,45,0.0,66.5,4.8,17.0,66.5,58.77,44.07
2017,1,15,10,0,0.0,96.0,5.1,18.0,96.0,86.2,66.64
2017,1,15,10,15,0.0,118.0,5.25,18.5,118.0,107.01,83.53
2017,1,15,10,30,0.0,140.0,5.4,19.0,140.0,127.7,100.13
2017,1,15,10,45,0.0,125.5,5.55,19.5,125.5,113.02,87.72
2017,1,15,11,0,0.0,111.0,5.7,20.0,111.0,99.09,76.02
2017,1,15,11,15,0.0,120.0,5.9,20.0,120.0,107.2,82.52
2017,1,15,11,30,0.0,129.0,6.1,20.0,129.0,115.25,88.95
2017,1,15,11,45,0.0,139.5,6.3,20.5,139.5,124.59,96.24
2017,1,15,12,0,0.0,150.0,6.5,21.0,150.0,133.82,103.41
2017,1,15,12,15,0.0,155.0,6.65,21.0,155.0,137.97,106.7
2017,1,15,12,30,0.0,160.0,6.8,21.0,160.0,142.05,109.95
2017,1,15,12,45,5.5,187.0,6.95,21.5,190.5,168.28,130.79
2017,1,15,13,0,11.0,214.0,7.1,22.0,221.0,193.48,150.61
2017,1,15,13,15,7.5,200.0,7.1,22.0,205.0,178.48,138.66
2017,1,15,13,30,4.0,186.0,7.1,22.0,189.0,164.0,127.18
2017,1,15,13,45,2.0,175.5,7.15,22.0,177.0,153.49,118.9
2017,1,15,14,0,0.0,165.0,7.2,22.0,165.0,143.27,110.89
2017,1,15,14,15,17.5,192.5,7.05,21.5,202.0,169.12,131.49
2017,1,15,14,30,35.0,220.0,6.9,21.0,239.0,186.2,144.86
2017,1,15,14,45,17.5,186.0,6.75,21.0,195.5,158.93,123.75
2017,1,15,15,0,0.0,152.0,6.6,21.0,152.0,128.7,100.26
2017,1,15,15,15,12.5,157.5,6.45,20.5,163.0,131.5,102.66
2017,1,15,15,30,25.0,163.0,6.3,20.0,174.0,132.48,109.1
2017,1,15,15,45,20.0,146.0,6.15,20.0,154.0,119.3,98.03
2017,1,15,16,0,15.0,129.0,6.0,20.0,134.0,105.94,86.7
2017,1,15,16,15,8.5,110.5,5.95,19.5,113.5,91.37,74.33
2017,1,15,16,30,2.0,92.0,5.9,19.0,93.0,76.62,61.57
2017,1,15,16,45,149.0,77.5,5.85,19.0,103.0,59.43,46.34
2017,1,15,17,0,296.0,63.0,5.8,19.0,113.0,48.08,36.0
2017,1,15,17,15,195.5,46.0,5.85,18.5,74.0,35.6,24.47
2017,1,15,17,30,95.0,29.0,5.9,18.0,35.0,23.27,9.82
2017,1,15,17,45,47.5,14.5,5.95,18.0,17.5,13.19,0.0
2017,1,15,18,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,6.05,18.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,6.15,18.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,6.15,18.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,6.05,18.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,5.85,17.5,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,5.55,17.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,16,7,45,162.5,15.0,1.4,12.5,29.5,127.66,0.0
2017,1,16,8,0,325.0,30.0,1.5,13.0,59.0,261.97,198.0
2017,1,16,8,15,430.0,39.5,1.45,13.0,104.0,344.42,279.96
2017,1,16,8,30,535.0,49.0,1.4,13.0,149.0,431.44,354.67
2017,1,16,8,45,369.5,80.5,1.4,13.5,158.5,367.04,303.59
2017,1,16,9,0,204.0,112.0,1.4,14.0,168.0,285.3,236.09
2017,1,16,9,15,220.0,129.5,1.25,14.5,200.0,315.95,260.72
2017,1,16,9,30,236.0,147.0,1.1,15.0,232.0,345.94,283.28
2017,1,16,9,45,233.5,168.5,1.0,15.5,261.5,366.75,297.62
2017,1,16,10,0,231.0,190.0,0.9,16.0,291.0,373.55,300.92
2017,1,16,10,15,115.5,142.0,0.7,16.5,192.5,231.89,186.52
2017,1,16,10,30,0.0,94.0,0.5,17.0,94.0,83.62,63.85
2017,1,16,10,45,98.5,174.5,0.35,17.5,229.0,248.33,198.14
2017,1,16,11,0,197.0,255.0,0.2,18.0,364.0,397.28,309.56
2017,1,16,11,15,196.0,267.0,0.3,18.5,379.0,401.33,310.15
2017,1,16,11,30,195.0,279.0,0.4,19.0,394.0,404.4,311.61
2017,1,16,11,45,128.5,277.5,0.5,19.5,354.5,351.42,270.74
2017,1,16,12,0,62.0,276.0,0.6,20.0,315.0,294.51,226.95
2017,1,16,12,15,55.5,275.0,0.65,20.0,310.0,284.6,219.59
2017,1,16,12,30,49.0,274.0,0.7,20.0,305.0,275.05,212.22
2017,1,16,12,45,60.0,280.5,0.75,20.0,318.5,281.6,217.21
2017,1,16,13,0,71.0,287.0,0.8,20.0,332.0,286.85,221.03
2017,1,16,13,15,82.5,287.0,0.9,20.0,338.5,285.45,219.83
2017,1,16,13,30,94.0,287.0,1.0,20.0,345.0,282.71,217.48
2017,1,16,13,45,232.0,267.0,1.1,20.0,404.0,307.09,233.54
2017,1,16,14,0,370.0,247.0,1.2,20.0,463.0,317.02,236.41
2017,1,16,14,15,284.5,249.0,1.3,19.5,411.0,272.56,203.15
2017,1,16,14,30,199.0,251.0,1.4,19.0,359.0,239.07,179.52
2017,1,16,14,45,126.5,229.0,1.5,19.0,296.5,196.77,149.03
2017,1,16,15,0,54.0,207.0,1.6,19.0,234.0,167.76,129.63
2017,1,16,15,15,80.0,195.5,1.55,18.5,231.5,153.97,119.17
2017,1,16,15,30,106.0,184.0,1.5,18.0,229.0,139.08,114.95
2017,1,16,15,45,94.5,167.0,1.5,18.0,204.0,127.21,105.12
2017,1,16,16,0,83.0,150.0,1.5,18.0,179.0,115.03,94.91
2017,1,16,16,15,72.5,129.0,1.4,17.5,151.5,100.2,82.39
2017,1,16,16,30,62.0,108.0,1.3,17.0,124.0,85.0,69.29
2017,1,16,16,45,46.0,86.5,1.25,16.5,97.0,69.11,55.29
2017,1,16,17,0,30.0,65.0,1.2,16.0,70.0,52.87,40.7
2017,1,16,17,15,15.0,43.5,1.3,15.5,46.0,36.27,25.51
2017,1,16,17,30,0.0,22.0,1.4,15.0,22.0,19.24,7.97
2017,1,16,17,45,0.0,11.0,1.5,15.0,11.0,10.01,0.0
2017,1,16,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,1,17,7,45,0.0,8.0,4.95,9.0,8.0,7.03,0.0
2017,1,17,8,0,0.0,16.0,5.0,9.0,16.0,14.07,5.52
2017,1,17,8,15,0.0,29.0,5.05,9.0,29.0,25.56,16.12
2017,1,17,8,30,0.0,42.0,5.1,9.0,42.0,37.07,26.46
2017,1,17,8,45,0.0,56.5,5.15,9.0,56.5,51.03,38.85
2017,1,17,9,0,0.0,71.0,5.2,9.0,71.0,64.9,51.02
2017,1,17,9,15,0.0,85.0,5.15,9.0,85.0,78.08,62.43
2017,1,17,9,30,0.0,99.0,5.1,9.0,99.0,91.15,73.61
2017,1,17,9,45,7.0,130.0,5.1,9.0,133.5,126.92,104.35
2017,1,17,10,0,14.0,161.0,5.1,9.0,168.0,162.53,134.53
2017,1,17,10,15,11.0,167.5,5.05,9.0,173.0,164.75,135.92
2017,1,17,10,30,8.0,174.0,5.0,9.0,178.0,167.23,137.57
2017,1,17,10,45,4.0,162.5,4.95,9.5,164.5,151.47,123.64
2017,1,17,11,0,0.0,151.0,4.9,10.0,151.0,136.67,110.64
2017,1,17,11,15,0.0,144.0,4.85,10.0,144.0,129.49,104.44
2017,1,17,11,30,0.0,137.0,4.8,10.0,137.0,122.61,98.52
2017,1,17,11,45,0.0,124.0,4.8,10.0,124.0,110.48,88.22
2017,1,17,12,0,0.0,111.0,4.8,10.0,111.0,98.61,78.17
2017,1,17,12,15,0.0,135.5,4.8,10.0,135.5,120.47,96.5
2017,1,17,12,30,0.0,160.0,4.8,10.0,160.0,142.07,114.5
2017,1,17,12,45,0.0,144.5,4.8,10.0,144.5,127.99,102.7
2017,1,17,13,0,0.0,129.0,4.8,10.0,129.0,114.12,91.12
2017,1,17,13,15,0.0,125.0,4.8,10.0,125.0,110.44,88.08
2017,1,17,13,30,0.0,121.0,4.8,10.0,121.0,106.8,85.08
2017,1,17,13,45,0.0,117.0,4.85,10.0,117.0,103.18,82.12
2017,1,17,14,0,0.0,113.0,4.9,10.0,113.0,99.57,79.18
2017,1,17,14,15,0.0,65.5,4.9,10.0,65.5,57.95,43.98
2017,1,17,14,30,0.0,18.0,4.9,10.0,18.0,15.87,8.02
2017,1,17,14,45,0.0,80.5,4.9,10.0,80.5,71.26,55.57
2017,1,17,15,0,0.0,143.0,4.9,10.0,143.0,121.99,98.82
2017,1,17,15,15,0.0,75.0,4.9,9.5,75.0,66.34,51.68
2017,1,17,15,30,0.0,7.0,4.9,9.0,7.0,6.16,0.0
2017,1,17,15,45,0.0,6.5,4.9,9.0,6.5,5.71,0.0
2017,1,17,16,0,0.0,6.0,4.9,9.0,6.0,5.27,0.0
2017,1,17,16,15,0.0,5.0,4.8,8.5,5.0,4.39,0.0
2017,1,17,16,30,0.0,4.0,4.7,8.0,4.0,3.51,0.0
2017,1,17,16,45,0.0,3.0,4.65,8.0,3.0,2.63,0.0
2017,1,17,17,0,0.0,2.0,4.6,8.0,2.0,1.75,0.0
2017,1,17,17,15,0.0,1.0,4.5,8.0,1.0,0.88,0.0
2017,1,17,17,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,17,17,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,17,18,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,9.0,3.35,6.5,9.0,7.91,0.0
2017,1,18,8,0,0.0,18.0,3.4,7.0,18.0,15.84,7.07
2017,1,18,8,15,0.0,32.5,3.3,7.0,32.5,28.67,18.98
2017,1,18,8,30,0.0,47.0,3.2,7.0,47.0,42.6,31.53
2017,1,18,8,45,0.0,63.0,3.15,7.5,63.0,58.27,45.41
2017,1,18,9,0,0.0,79.0,3.1,8.0,79.0,73.64,58.82
2017,1,18,9,15,0.0,94.5,3.0,8.0,94.5,88.27,71.48
2017,1,18,9,30,0.0,110.0,2.9,8.0,110.0,102.75,83.83
2017,1,18,9,45,0.0,124.5,2.8,8.0,124.5,116.06,95.01
2017,1,18,10,0,0.0,139.0,2.7,8.0,139.0,129.28,106.01
2017,1,18,10,15,0.0,142.0,2.7,8.0,142.0,130.76,106.97
2017,1,18,10,30,0.0,145.0,2.7,8.0,145.0,132.54,108.22
2017,1,18,10,45,110.5,200.5,2.7,8.5,261.5,285.25,237.66
2017,1,18,11,0,221.0,256.0,2.7,9.0,378.0,416.23,343.5
2017,1,18,11,15,110.5,187.5,2.7,9.0,248.5,262.44,216.68
2017,1,18,11,30,0.0,119.0,2.7,9.0,119.0,106.09,84.64
2017,1,18,11,45,12.0,180.5,2.75,9.5,188.0,169.99,138.18
2017,1,18,12,0,24.0,242.0,2.8,10.0,257.0,232.96,189.47
2017,1,18,12,15,24.5,245.0,2.8,10.0,260.5,233.88,189.85
2017,1,18,12,30,25.0,248.0,2.8,10.0,264.0,234.66,190.32
2017,1,18,12,45,25.0,248.0,2.8,10.5,264.0,232.37,187.98
2017,1,18,13,0,25.0,248.0,2.8,11.0,264.0,229.99,185.62
2017,1,18,13,15,16.0,222.5,2.7,11.0,233.0,201.74,162.58
2017,1,18,13,30,7.0,197.0,2.6,11.0,202.0,174.7,140.59
2017,1,18,13,45,6.5,193.0,2.55,11.5,197.0,169.91,136.52
2017,1,18,14,0,6.0,189.0,2.5,12.0,192.0,165.12,132.46
2017,1,18,14,15,25.5,210.0,2.4,12.0,224.0,185.6,148.74
2017,1,18,14,30,45.0,231.0,2.3,12.0,256.0,197.15,157.38
2017,1,18,14,45,93.5,228.0,2.25,12.5,275.5,196.5,154.47
2017,1,18,15,0,142.0,225.0,2.2,13.0,295.0,184.68,142.85
2017,1,18,15,15,118.0,206.0,2.1,13.0,261.0,157.74,123.54
2017,1,18,15,30,94.0,187.0,2.0,13.0,227.0,141.05,118.95
2017,1,18,15,45,87.0,168.5,1.9,13.0,203.0,128.39,108.23
2017,1,18,16,0,80.0,150.0,1.8,13.0,179.0,115.38,97.1
2017,1,18,16,15,73.0,129.5,1.55,12.5,153.0,100.86,84.61
2017,1,18,16,30,66.0,109.0,1.3,12.0,127.0,85.98,71.56
2017,1,18,16,45,54.0,88.0,1.05,11.5,100.5,70.42,57.63
2017,1,18,17,0,42.0,67.0,0.8,11.0,74.0,54.52,43.11
2017,1,18,17,15,21.0,46.5,0.8,10.5,50.0,38.6,28.29
2017,1,18,17,30,0.0,26.0,0.8,10.0,26.0,22.47,11.72
2017,1,18,17,45,0.0,13.0,0.85,10.0,13.0,11.82,0.0
2017,1,18,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,19,7,45,140.0,16.5,2.4,9.5,29.5,118.65,0.0
2017,1,19,8,0,280.0,33.0,2.8,10.0,59.0,239.94,186.22
2017,1,19,8,15,382.5,45.0,2.95,10.5,104.0,323.61,268.19
2017,1,19,8,30,485.0,57.0,3.1,11.0,149.0,411.81,345.5
2017,1,19,8,45,561.5,63.0,3.3,11.5,199.0,479.1,403.06
2017,1,19,9,0,638.0,69.0,3.5,12.0,249.0,546.9,458.75
2017,1,19,9,15,680.0,74.5,3.6,12.5,296.0,590.04,492.51
2017,1,19,9,30,722.0,80.0,3.7,13.0,343.0,631.64,523.86
2017,1,19,9,45,756.5,82.0,3.8,13.5,387.5,657.92,542.18
2017,1,19,10,0,791.0,84.0,3.9,14.0,432.0,686.02,561.61
2017,1,19,10,15,811.0,87.0,3.95,14.5,470.5,701.81,571.23
2017,1,19,10,30,831.0,90.0,4.0,15.0,509.0,714.34,578.42
2017,1,19,10,45,848.5,91.0,4.05,15.5,541.5,719.44,580.07
2017,1,19,11,0,866.0,92.0,4.1,16.0,574.0,721.03,579.24
2017,1,19,11,15,875.5,93.5,4.2,16.5,598.5,714.03,571.63
2017,1,19,11,30,885.0,95.0,4.3,17.0,623.0,703.52,561.45
2017,1,19,11,45,894.0,95.0,4.4,17.5,640.5,684.38,544.91
2017,1,19,12,0,903.0,95.0,4.5,18.0,658.0,665.68,528.42
2017,1,19,12,15,906.5,95.5,4.55,18.0,666.0,640.8,507.75
2017,1,19,12,30,910.0,96.0,4.6,18.0,674.0,612.86,484.37
2017,1,19,12,45,911.0,95.5,4.65,18.5,674.0,579.68,455.63
2017,1,19,13,0,912.0,95.0,4.7,19.0,674.0,543.86,424.3
2017,1,19,13,15,910.0,94.5,4.7,19.0,665.5,504.14,390.0
2017,1,19,13,30,908.0,94.0,4.7,19.0,657.0,462.3,353.21
2017,1,19,13,45,904.5,92.0,4.75,19.0,640.5,416.66,312.68
2017,1,19,14,0,901.0,90.0,4.8,19.0,624.0,369.42,270.04
2017,1,19,14,15,892.0,88.5,4.75,19.0,599.0,319.69,224.95
2017,1,19,14,30,883.0,87.0,4.7,19.0,574.0,264.27,175.6
2017,1,19,14,45,872.5,84.0,4.7,19.0,542.0,211.35,129.89
2017,1,19,15,0,862.0,81.0,4.7,19.0,510.0,158.47,88.4
2017,1,19,15,15,843.0,78.5,4.4,18.5,471.5,105.73,56.2
2017,1,19,15,30,824.0,76.0,4.1,18.0,433.0,57.32,44.64
2017,1,19,15,45,800.5,71.5,3.85,18.0,389.0,54.94,42.71
2017,1,19,16,0,777.0,67.0,3.6,18.0,345.0,52.52,40.69
2017,1,19,16,15,737.5,62.5,3.25,17.0,297.0,49.98,38.69
2017,1,19,16,30,698.0,58.0,2.9,16.0,249.0,47.45,36.6
2017,1,19,16,45,641.0,51.5,2.6,15.5,199.5,43.04,32.64
2017,1,19,17,0,584.0,45.0,2.3,15.0,150.0,35.31,25.57
2017,1,19,17,15,476.5,35.5,2.35,14.5,103.5,28.39,19.02
2017,1,19,17,30,369.0,26.0,2.4,14.0,57.0,21.31,10.95
2017,1,19,17,45,184.5,13.0,2.45,13.5,28.5,11.82,0.0
2017,1,19,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,7,45,81.5,16.0,1.85,10.0,24.0,83.45,0.0
2017,1,20,8,0,163.0,32.0,1.9,11.0,48.0,170.14,130.82
2017,1,20,8,15,198.0,51.0,2.1,11.5,81.5,217.38,178.54
2017,1,20,8,30,233.0,70.0,2.3,12.0,115.0,252.29,210.94
2017,1,20,8,45,250.5,89.0,2.5,12.5,149.5,289.03,242.87
2017,1,20,9,0,268.0,108.0,2.7,13.0,184.0,325.09,272.95
2017,1,20,9,15,278.0,126.5,2.6,13.5,217.5,354.41,296.05
2017,1,20,9,30,288.0,145.0,2.5,14.0,251.0,382.54,317.39
2017,1,20,9,45,340.0,156.0,2.4,14.5,295.5,430.41,354.59
2017,1,20,10,0,392.0,167.0,2.3,15.0,340.0,490.78,400.04
2017,1,20,10,15,649.0,118.5,2.2,15.5,434.0,625.78,504.59
2017,1,20,10,30,906.0,70.0,2.1,16.0,528.0,742.19,588.08
2017,1,20,10,45,915.0,72.5,2.05,16.5,559.5,743.25,585.06
2017,1,20,11,0,924.0,75.0,2.0,17.0,591.0,740.74,580.7
2017,1,20,11,15,932.0,76.0,2.05,17.5,615.5,732.28,573.0
2017,1,20,11,30,940.0,77.0,2.1,18.0,640.0,720.24,562.38
2017,1,20,11,45,936.5,81.0,2.2,19.0,654.5,700.3,544.7
2017,1,20,12,0,933.0,85.0,2.3,20.0,669.0,677.17,524.62
2017,1,20,12,15,935.0,85.5,2.05,20.0,676.5,650.82,502.16
2017,1,20,12,30,937.0,86.0,1.8,20.0,684.0,621.39,477.15
2017,1,20,12,45,929.5,88.5,1.55,20.5,682.0,585.83,446.4
2017,1,20,13,0,922.0,91.0,1.3,21.0,680.0,548.03,413.66
2017,1,20,13,15,917.5,90.5,1.3,21.0,670.0,506.85,380.14
2017,1,20,13,30,913.0,90.0,1.3,21.0,660.0,463.73,344.26
2017,1,20,13,45,892.5,94.5,1.3,21.5,639.5,417.19,304.49
2017,1,20,14,0,872.0,99.0,1.3,22.0,619.0,366.98,261.38
2017,1,20,14,15,710.0,140.5,1.3,22.0,552.5,307.36,215.32
2017,1,20,14,30,548.0,182.0,1.3,22.0,486.0,262.73,182.76
2017,1,20,14,45,603.5,154.0,1.3,22.0,471.0,218.85,144.32
2017,1,20,15,0,659.0,126.0,1.3,22.0,456.0,166.91,101.71
2017,1,20,15,15,707.0,108.5,1.3,21.5,438.0,116.87,67.74
2017,1,20,15,30,755.0,91.0,1.3,21.0,420.0,62.09,48.14
2017,1,20,15,45,722.0,87.5,1.3,20.5,376.0,61.04,47.53
2017,1,20,16,0,689.0,84.0,1.3,20.0,332.0,60.06,46.9
2017,1,20,16,15,645.5,78.0,1.35,19.0,284.5,57.11,44.6
2017,1,20,16,30,602.0,72.0,1.4,18.0,237.0,54.14,42.18
2017,1,20,16,45,537.0,63.5,1.5,17.0,189.0,48.92,37.63
2017,1,20,17,0,472.0,55.0,1.6,16.0,141.0,43.59,32.76
2017,1,20,17,15,366.5,42.5,1.65,15.5,96.5,34.35,24.13
2017,1,20,17,30,261.0,30.0,1.7,15.0,52.0,24.79,13.97
2017,1,20,17,45,130.5,15.0,1.75,14.5,26.0,13.64,0.0
2017,1,20,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,7,45,169.5,16.0,2.6,10.0,32.0,136.08,0.0
2017,1,21,8,0,339.0,32.0,2.9,11.0,64.0,275.52,215.15
2017,1,21,8,15,442.5,41.5,2.9,11.5,110.5,358.99,296.59
2017,1,21,8,30,546.0,51.0,2.9,12.0,157.0,446.75,372.85
2017,1,21,8,45,620.5,55.5,2.9,12.5,208.0,511.9,427.68
2017,1,21,9,0,695.0,60.0,2.9,13.0,259.0,573.31,477.08
2017,1,21,9,15,734.0,64.5,3.1,14.0,306.5,614.96,507.92
2017,1,21,9,30,773.0,69.0,3.3,15.0,354.0,654.73,536.24
2017,1,21,9,45,443.5,133.0,3.55,16.0,300.5,492.94,404.53
2017,1,21,10,0,114.0,197.0,3.8,17.0,247.0,299.71,243.23
2017,1,21,10,15,219.0,206.0,3.8,17.5,313.5,381.02,309.66
2017,1,21,10,30,324.0,215.0,3.8,18.0,380.0,473.7,381.99
2017,1,21,10,45,622.5,143.5,3.85,18.5,484.5,622.27,498.63
2017,1,21,11,0,921.0,72.0,3.9,19.0,589.0,737.99,584.96
2017,1,21,11,15,929.0,73.0,4.0,19.5,613.5,729.71,576.46
2017,1,21,11,30,937.0,74.0,4.1,20.0,638.0,717.86,565.97
2017,1,21,11,45,937.5,76.5,4.25,21.0,653.5,699.13,548.67
2017,1,21,12,0,938.0,79.0,4.4,22.0,669.0,677.1,528.9
2017,1,21,12,15,939.5,79.5,4.55,22.0,676.5,650.47,507.73
2017,1,21,12,30,941.0,80.0,4.7,22.0,684.0,620.77,483.77
2017,1,21,12,45,940.0,80.0,4.85,22.5,683.0,586.31,454.73
2017,1,21,13,0,939.0,80.0,5.0,23.0,682.0,549.21,423.08
2017,1,21,13,15,936.5,79.5,5.05,23.0,673.0,508.5,388.53
2017,1,21,13,30,934.0,79.0,5.1,23.0,664.0,465.61,351.42
2017,1,21,13,45,930.5,77.0,5.2,23.0,647.5,419.05,310.64
2017,1,21,14,0,927.0,75.0,5.3,23.0,631.0,370.82,267.64
2017,1,21,14,15,667.0,150.0,5.2,22.5,542.0,305.48,218.42
2017,1,21,14,30,407.0,225.0,5.1,22.0,453.0,267.99,194.58
2017,1,21,14,45,258.0,227.0,5.0,22.0,369.0,216.8,158.73
2017,1,21,15,0,109.0,229.0,4.9,22.0,285.0,190.74,144.64
2017,1,21,15,15,244.0,198.5,4.5,21.5,310.0,157.44,115.19
2017,1,21,15,30,379.0,168.0,4.1,21.0,335.0,120.39,98.02
2017,1,21,15,45,366.5,152.5,3.7,20.5,300.5,109.94,89.56
2017,1,21,16,0,354.0,137.0,3.3,20.0,266.0,100.27,81.62
2017,1,21,16,15,341.5,119.0,2.9,19.0,229.5,84.91,68.77
2017,1,21,16,30,329.0,101.0,2.5,18.0,193.0,73.49,59.09
2017,1,21,16,45,294.5,84.0,2.2,17.5,154.5,62.25,49.22
2017,1,21,17,0,260.0,67.0,1.9,17.0,116.0,50.57,38.73
2017,1,21,17,15,208.0,49.0,1.9,16.0,80.5,37.61,26.94
2017,1,21,17,30,156.0,31.0,1.9,15.0,45.0,24.17,13.79
2017,1,21,17,45,78.0,15.5,1.95,14.5,22.5,14.1,0.0
2017,1,21,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
