Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,21,20,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,8.35,11.5,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,8.2,10.5,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,8.65,10.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,8.75,10.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,8.85,10.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2017,1,22,7,45,189.5,15.5,9.2,10.5,33.5,147.52,0.0
2017,1,22,8,0,379.0,31.0,9.3,11.0,67.0,299.19,237.45
2017,1,22,8,15,486.0,39.5,9.5,11.5,115.0,384.71,323.38
2017,1,22,8,30,593.0,48.0,9.7,12.0,163.0,474.75,404.81
2017,1,22,8,45,660.5,53.0,9.95,12.5,214.5,531.97,456.09
2017,1,22,9,0,728.0,58.0,10.2,13.0,266.0,595.49,509.76
2017,1,22,9,15,766.5,62.0,10.25,13.0,315.5,636.79,543.65
2017,1,22,9,30,805.0,66.0,10.3,13.0,365.0,676.12,575.01
2017,1,22,9,45,833.5,68.5,10.45,13.5,410.0,704.02,595.47
2017,1,22,10,0,862.0,71.0,10.6,14.0,455.0,729.08,613.29
2017,1,22,10,15,604.0,141.5,10.5,14.0,422.0,621.27,521.83
2017,1,22,10,30,346.0,212.0,10.4,14.0,389.0,487.31,406.65
2017,1,22,10,45,210.0,233.0,10.35,14.5,342.0,393.35,325.67
2017,1,22,11,0,74.0,254.0,10.3,15.0,295.0,301.8,246.39
2017,1,22,11,15,215.5,258.0,10.2,15.0,386.5,409.23,336.36
2017,1,22,11,30,357.0,262.0,10.1,15.0,478.0,510.21,418.95
2017,1,22,11,45,355.5,270.5,10.05,15.5,490.5,504.68,412.37
2017,1,22,12,0,354.0,279.0,10.0,16.0,503.0,497.67,404.77
2017,1,22,12,15,226.5,293.0,9.85,16.0,437.5,412.01,333.66
2017,1,22,12,30,99.0,307.0,9.7,16.0,372.0,335.02,269.64
2017,1,22,12,45,534.0,193.0,9.6,16.5,537.5,472.39,381.91
2017,1,22,13,0,969.0,79.0,9.5,17.0,703.0,566.35,453.66
2017,1,22,13,15,967.5,78.5,9.35,17.0,695.0,524.92,416.16
2017,1,22,13,30,966.0,78.0,9.2,17.0,687.0,481.14,376.23
2017,1,22,13,45,965.5,75.5,9.05,17.0,670.5,433.82,332.62
2017,1,22,14,0,965.0,73.0,8.9,17.0,654.0,384.51,286.57
2017,1,22,14,15,957.5,72.0,8.75,17.0,629.0,332.69,238.16
2017,1,22,14,30,950.0,71.0,8.6,17.0,604.0,279.89,189.16
2017,1,22,14,45,939.5,69.0,8.45,17.0,571.5,225.0,140.19
2017,1,22,15,0,929.0,67.0,8.3,17.0,539.0,169.94,95.27
2017,1,22,15,15,912.0,65.0,8.0,16.5,499.5,114.46,59.19
2017,1,22,15,30,895.0,63.0,7.7,16.0,460.0,59.96,47.3
2017,1,22,15,45,872.0,60.5,7.4,16.0,414.5,53.33,41.6
2017,1,22,16,0,849.0,58.0,7.1,16.0,369.0,51.36,39.96
2017,1,22,16,15,812.5,54.5,6.6,15.5,319.5,43.5,33.14
2017,1,22,16,30,776.0,51.0,6.1,15.0,270.0,41.5,31.44
2017,1,22,16,45,718.5,46.0,5.6,14.5,218.0,38.13,28.42
2017,1,22,17,0,661.0,41.0,5.1,14.0,166.0,34.76,25.25
2017,1,22,17,15,559.0,33.5,4.85,13.5,117.0,28.93,19.69
2017,1,22,17,30,457.0,26.0,4.6,13.0,68.0,23.06,13.25
2017,1,22,17,45,228.5,13.0,4.45,12.5,34.0,11.33,0.0
2017,1,22,18,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,23,7,45,240.0,13.0,1.4,8.0,36.5,170.04,0.0
2017,1,23,8,0,480.0,26.0,1.5,9.0,73.0,347.08,273.64
2017,1,23,8,15,575.0,33.0,1.3,9.5,122.0,427.35,351.38
2017,1,23,8,30,670.0,40.0,1.1,10.0,171.0,510.92,421.44
2017,1,23,8,45,716.5,46.0,0.9,10.5,221.5,562.9,461.97
2017,1,23,9,0,763.0,52.0,0.7,11.0,272.0,614.21,498.26
2017,1,23,9,15,799.0,55.5,1.0,12.0,321.5,653.66,528.15
2017,1,23,9,30,835.0,59.0,1.3,13.0,371.0,691.12,555.45
2017,1,23,9,45,861.0,61.0,1.65,14.0,416.0,710.87,569.33
2017,1,23,10,0,887.0,63.0,2.0,15.0,461.0,734.0,585.27
2017,1,23,10,15,903.5,65.0,2.25,15.5,500.5,747.08,593.84
2017,1,23,10,30,920.0,67.0,2.5,16.0,540.0,756.78,599.95
2017,1,23,10,45,933.0,68.0,2.8,16.5,572.5,759.21,601.04
2017,1,23,11,0,946.0,69.0,3.1,17.0,605.0,758.01,599.51
2017,1,23,11,15,954.0,70.0,3.25,17.0,630.0,749.58,593.13
2017,1,23,11,30,962.0,71.0,3.4,17.0,655.0,737.5,584.21
2017,1,23,11,45,967.5,71.5,3.55,17.5,672.0,719.55,568.96
2017,1,23,12,0,973.0,72.0,3.7,18.0,689.0,698.06,550.68
2017,1,23,12,15,975.0,72.0,3.8,18.0,697.0,670.45,528.41
2017,1,23,12,30,977.0,72.0,3.9,18.0,705.0,639.65,503.3
2017,1,23,12,45,976.5,72.5,4.05,18.5,704.5,604.9,473.84
2017,1,23,13,0,976.0,73.0,4.2,19.0,704.0,567.34,441.61
2017,1,23,13,15,973.0,72.5,4.15,19.0,695.0,525.03,405.47
2017,1,23,13,30,970.0,72.0,4.1,19.0,686.0,480.5,366.72
2017,1,23,13,45,964.5,71.0,4.1,19.5,668.5,432.53,323.83
2017,1,23,14,0,959.0,70.0,4.1,20.0,651.0,382.96,278.91
2017,1,23,14,15,951.0,69.0,3.95,20.0,626.0,331.3,232.25
2017,1,23,14,30,943.0,68.0,3.8,20.0,601.0,278.72,184.86
2017,1,23,14,45,928.5,67.5,3.65,20.0,567.5,224.67,137.88
2017,1,23,15,0,914.0,67.0,3.5,20.0,534.0,170.81,94.82
2017,1,23,15,15,897.5,65.0,3.1,19.5,495.0,116.1,59.33
2017,1,23,15,30,881.0,63.0,2.7,19.0,456.0,62.32,48.73
2017,1,23,15,45,857.0,60.5,2.3,19.0,411.0,53.22,40.99
2017,1,23,16,0,833.0,58.0,1.9,19.0,366.0,51.25,39.39
2017,1,23,16,15,797.5,54.5,1.8,17.5,317.0,43.33,32.75
2017,1,23,16,30,762.0,51.0,1.7,16.0,268.0,41.34,31.22
2017,1,23,16,45,706.5,46.0,1.6,15.0,217.5,37.99,28.29
2017,1,23,17,0,651.0,41.0,1.5,14.0,167.0,34.63,25.2
2017,1,23,17,15,552.5,33.5,1.55,13.5,118.0,28.82,19.67
2017,1,23,17,30,454.0,26.0,1.6,13.0,69.0,22.94,13.39
2017,1,23,17,45,227.0,13.0,1.65,12.5,34.5,11.26,0.0
2017,1,23,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2017,1,24,7,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,24,7,45,80.0,17.5,4.2,9.5,25.5,87.18,0.0
2017,1,24,8,0,160.0,35.0,4.4,10.0,51.0,174.05,137.06
2017,1,24,8,15,201.5,54.0,4.45,11.0,86.5,212.15,176.25
2017,1,24,8,30,243.0,73.0,4.5,12.0,122.0,264.83,223.15
2017,1,24,8,45,277.5,89.5,4.6,13.0,159.0,309.8,261.88
2017,1,24,9,0,312.0,106.0,4.7,14.0,196.0,355.16,299.43
2017,1,24,9,15,475.0,97.5,4.9,15.0,262.0,474.9,398.25
2017,1,24,9,30,638.0,89.0,5.1,16.0,328.0,591.79,491.16
2017,1,24,9,45,632.0,103.0,5.35,17.0,363.5,606.28,499.41
2017,1,24,10,0,626.0,117.0,5.6,18.0,399.0,617.66,505.33
2017,1,24,10,15,748.5,98.0,5.6,18.5,463.5,683.4,554.98
2017,1,24,10,30,871.0,79.0,5.6,19.0,528.0,743.38,597.9
2017,1,24,10,45,884.5,80.5,5.7,19.5,560.5,741.27,594.0
2017,1,24,11,0,898.0,82.0,5.8,20.0,593.0,741.26,592.12
2017,1,24,11,15,907.0,83.0,5.8,20.5,618.0,733.95,584.53
2017,1,24,11,30,916.0,84.0,5.8,21.0,643.0,723.11,574.29
2017,1,24,11,45,930.5,81.0,5.85,21.5,662.0,708.18,560.57
2017,1,24,12,0,945.0,78.0,5.9,22.0,681.0,689.56,543.93
2017,1,24,12,15,948.0,78.5,5.85,22.0,689.5,663.73,522.27
2017,1,24,12,30,951.0,79.0,5.8,22.0,698.0,634.7,497.88
2017,1,24,12,45,952.5,78.5,5.75,22.5,698.5,600.79,468.45
2017,1,24,13,0,954.0,78.0,5.7,23.0,699.0,564.05,436.4
2017,1,24,13,15,951.5,77.5,5.55,23.0,690.5,522.72,400.91
2017,1,24,13,30,949.0,77.0,5.4,23.0,682.0,479.18,362.94
2017,1,24,13,45,943.0,77.0,5.25,23.0,664.5,432.69,321.92
2017,1,24,14,0,937.0,77.0,5.1,23.0,647.0,384.65,278.92
2017,1,24,14,15,929.0,75.5,4.9,23.0,622.5,333.44,232.93
2017,1,24,14,30,921.0,74.0,4.7,23.0,598.0,281.36,186.31
2017,1,24,14,45,909.0,72.5,4.55,23.0,565.5,227.9,140.02
2017,1,24,15,0,897.0,71.0,4.4,23.0,533.0,174.43,97.26
2017,1,24,15,15,699.0,110.0,4.0,22.5,453.5,125.72,72.59
2017,1,24,15,30,501.0,149.0,3.6,22.0,374.0,107.33,78.21
2017,1,24,15,45,485.5,136.5,3.25,22.0,336.5,94.02,75.4
2017,1,24,16,0,470.0,124.0,2.9,22.0,299.0,87.04,69.61
2017,1,24,16,15,453.0,108.5,2.6,21.0,259.0,77.63,61.93
2017,1,24,16,30,436.0,93.0,2.3,20.0,219.0,67.85,53.74
2017,1,24,16,45,395.5,79.5,2.05,19.0,177.0,59.04,46.18
2017,1,24,17,0,355.0,66.0,1.8,18.0,135.0,49.91,38.09
2017,1,24,17,15,298.0,49.5,1.8,17.5,95.5,38.06,27.31
2017,1,24,17,30,241.0,33.0,1.8,17.0,56.0,25.78,15.61
2017,1,24,17,45,120.5,16.5,1.8,16.5,28.0,13.0,0.0
2017,1,24,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,1,25,7,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,25,7,45,219.0,15.0,4.6,8.5,37.0,166.33,15.91
2017,1,25,8,0,438.0,30.0,4.8,9.0,74.0,336.26,270.34
2017,1,25,8,15,538.0,37.5,4.85,9.5,123.5,411.76,346.11
2017,1,25,8,30,638.0,45.0,4.9,10.0,173.0,499.29,423.73
2017,1,25,8,45,645.0,53.0,5.0,11.0,212.5,526.73,447.76
2017,1,25,9,0,652.0,61.0,5.1,12.0,252.0,556.32,471.3
2017,1,25,9,15,668.5,70.0,5.15,12.0,294.5,587.05,495.85
2017,1,25,9,30,685.0,79.0,5.2,12.0,337.0,615.52,517.77
2017,1,25,9,45,537.0,126.0,5.3,12.5,343.0,558.49,468.0
2017,1,25,10,0,389.0,173.0,5.4,13.0,349.0,488.07,407.04
2017,1,25,10,15,481.0,165.5,5.4,13.0,402.0,557.36,462.87
2017,1,25,10,30,573.0,158.0,5.4,13.0,455.0,611.36,505.45
2017,1,25,10,45,751.5,118.0,5.4,13.5,532.5,696.95,572.41
2017,1,25,11,0,930.0,78.0,5.4,14.0,610.0,762.65,620.74
2017,1,25,11,15,603.5,180.5,5.4,14.0,531.5,631.14,513.84
2017,1,25,11,30,277.0,283.0,5.4,14.0,453.0,480.05,389.16
2017,1,25,11,45,617.0,182.0,5.45,14.5,573.0,609.12,494.48
2017,1,25,12,0,957.0,81.0,5.5,15.0,693.0,703.44,568.54
2017,1,25,12,15,638.5,190.5,5.45,15.5,601.0,588.0,472.3
2017,1,25,12,30,320.0,300.0,5.4,16.0,509.0,468.64,374.05
2017,1,25,12,45,266.0,308.5,5.4,16.5,482.5,429.48,341.67
2017,1,25,13,0,212.0,317.0,5.4,17.0,456.0,390.15,309.17
2017,1,25,13,15,316.5,291.5,5.35,17.0,496.0,405.91,320.51
2017,1,25,13,30,421.0,266.0,5.3,17.0,536.0,410.5,321.68
2017,1,25,13,45,559.5,211.5,5.3,17.0,560.0,395.22,305.56
2017,1,25,14,0,698.0,157.0,5.3,17.0,584.0,367.34,277.25
2017,1,25,14,15,609.0,177.5,5.05,16.5,540.0,319.75,237.39
2017,1,25,14,30,520.0,198.0,4.8,16.0,496.0,277.04,202.61
2017,1,25,14,45,434.5,206.5,4.55,16.0,446.0,234.88,169.52
2017,1,25,15,0,349.0,215.0,4.3,16.0,396.0,204.98,148.68
2017,1,25,15,15,431.5,180.5,4.15,15.5,387.5,158.15,110.62
2017,1,25,15,30,514.0,146.0,4.0,15.0,379.0,107.11,79.02
2017,1,25,15,45,495.5,135.5,3.85,15.0,342.0,93.25,76.85
2017,1,25,16,0,477.0,125.0,3.7,15.0,305.0,87.63,72.12
2017,1,25,16,15,459.0,110.0,3.5,14.0,264.5,78.61,64.57
2017,1,25,16,30,441.0,95.0,3.3,13.0,224.0,69.22,56.52
2017,1,25,16,45,402.0,81.0,3.1,12.5,182.0,60.09,48.38
2017,1,25,17,0,363.0,67.0,2.9,12.0,140.0,50.62,39.71
2017,1,25,17,15,304.5,51.0,2.85,11.5,99.5,39.18,29.06
2017,1,25,17,30,246.0,35.0,2.8,11.0,59.0,27.32,17.54
2017,1,25,17,45,123.0,17.5,2.8,10.5,29.5,13.78,0.0
2017,1,25,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2017,1,26,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,26,7,45,11.5,17.5,2.65,3.0,19.0,25.09,0.0
2017,1,26,8,0,23.0,35.0,3.0,4.0,38.0,55.8,41.41
2017,1,26,8,15,36.0,56.0,3.15,4.5,62.5,89.14,72.5
2017,1,26,8,30,49.0,77.0,3.3,5.0,87.0,121.09,101.55
2017,1,26,8,45,57.0,97.5,3.45,6.0,112.0,148.4,125.66
2017,1,26,9,0,65.0,118.0,3.6,7.0,137.0,175.35,148.76
2017,1,26,9,15,130.5,139.0,3.65,7.5,185.5,256.1,218.62
2017,1,26,9,30,196.0,160.0,3.7,8.0,234.0,325.69,277.3
2017,1,26,9,45,276.0,169.5,3.75,8.5,287.5,405.22,342.95
2017,1,26,10,0,356.0,179.0,3.8,9.0,341.0,471.85,396.57
2017,1,26,10,15,642.0,126.0,3.7,9.0,448.5,640.97,534.09
2017,1,26,10,30,928.0,73.0,3.6,9.0,556.0,778.29,638.26
2017,1,26,10,45,939.0,74.5,3.5,9.5,589.0,779.88,635.45
2017,1,26,11,0,950.0,76.0,3.4,10.0,622.0,777.82,631.05
2017,1,26,11,15,958.5,77.0,3.2,10.0,648.0,769.7,622.95
2017,1,26,11,30,967.0,78.0,3.0,10.0,674.0,757.86,612.28
2017,1,26,11,45,971.0,79.5,2.9,10.0,691.0,739.81,596.93
2017,1,26,12,0,975.0,81.0,2.8,10.0,708.0,718.21,578.32
2017,1,26,12,15,977.5,81.0,2.65,10.0,717.0,690.7,554.84
2017,1,26,12,30,980.0,81.0,2.5,10.0,726.0,659.94,528.61
2017,1,26,12,45,980.0,81.0,2.45,10.5,726.0,624.65,498.08
2017,1,26,13,0,980.0,81.0,2.4,11.0,726.0,586.53,464.85
2017,1,26,13,15,977.0,80.5,2.3,11.0,716.5,543.82,428.07
2017,1,26,13,30,974.0,80.0,2.2,11.0,707.0,498.85,388.66
2017,1,26,13,45,968.0,79.5,2.1,11.0,689.5,450.65,345.77
2017,1,26,14,0,962.0,79.0,2.0,11.0,672.0,400.85,300.65
2017,1,26,14,15,953.0,78.0,1.95,11.0,646.0,348.37,252.79
2017,1,26,14,30,944.0,77.0,1.9,11.0,620.0,295.06,203.97
2017,1,26,14,45,930.5,75.5,1.9,11.5,586.5,239.88,154.49
2017,1,26,15,0,917.0,74.0,1.9,12.0,553.0,184.82,108.45
2017,1,26,15,15,899.5,72.0,1.8,11.5,512.5,129.4,70.03
2017,1,26,15,30,882.0,70.0,1.7,11.0,472.0,74.99,47.03
2017,1,26,15,45,856.5,67.0,1.65,11.0,426.5,51.09,40.42
2017,1,26,16,0,831.0,64.0,1.6,11.0,381.0,49.71,39.33
2017,1,26,16,15,794.5,60.5,1.4,10.0,331.0,47.89,37.93
2017,1,26,16,30,758.0,57.0,1.2,9.0,281.0,46.09,36.49
2017,1,26,16,45,699.5,52.0,1.05,8.5,229.0,42.92,33.63
2017,1,26,17,0,641.0,47.0,0.9,8.0,177.0,39.78,30.64
2017,1,26,17,15,545.0,39.0,0.95,7.5,127.0,33.72,24.76
2017,1,26,17,30,449.0,31.0,1.0,7.0,77.0,25.25,16.27
2017,1,26,17,45,224.5,15.5,1.1,6.5,38.5,12.39,0.0
2017,1,26,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2017,1,27,7,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,1,27,7,45,185.0,17.5,3.25,2.0,36.5,152.67,40.02
2017,1,27,8,0,370.0,35.0,3.5,3.0,73.0,302.45,249.4
2017,1,27,8,15,469.5,45.0,3.55,3.5,122.0,386.9,331.14
2017,1,27,8,30,569.0,55.0,3.6,4.0,171.0,475.27,409.93
2017,1,27,8,45,306.0,85.5,3.65,5.0,150.0,339.79,294.14
2017,1,27,9,0,43.0,116.0,3.7,6.0,129.0,156.99,132.57
2017,1,27,9,15,71.0,139.0,4.0,6.5,164.5,201.12,171.22
2017,1,27,9,30,99.0,162.0,4.3,7.0,200.0,245.19,208.74
2017,1,27,9,45,219.5,172.5,4.6,8.0,269.5,367.9,312.92
2017,1,27,10,0,340.0,183.0,4.9,9.0,339.0,465.72,393.52
2017,1,27,10,15,347.5,199.5,4.8,9.0,370.5,485.69,407.97
2017,1,27,10,30,355.0,216.0,4.7,9.0,402.0,503.85,421.04
2017,1,27,10,45,368.5,227.5,4.6,9.5,431.0,519.04,431.04
2017,1,27,11,0,382.0,239.0,4.5,10.0,460.0,532.33,439.38
2017,1,27,11,15,340.0,260.0,4.4,10.0,463.0,513.86,422.38
2017,1,27,11,30,298.0,281.0,4.3,10.0,466.0,494.58,404.99
2017,1,27,11,45,275.5,293.5,4.2,10.5,468.0,479.68,390.94
2017,1,27,12,0,253.0,306.0,4.1,11.0,470.0,456.8,370.83
2017,1,27,12,15,204.5,314.5,4.0,11.0,448.0,422.46,342.14
2017,1,27,12,30,156.0,323.0,3.9,11.0,426.0,389.94,315.12
2017,1,27,12,45,146.0,322.5,3.85,11.0,418.5,373.16,301.21
2017,1,27,13,0,136.0,322.0,3.8,11.0,411.0,356.65,287.47
2017,1,27,13,15,210.5,311.5,3.7,11.0,448.5,372.66,299.56
2017,1,27,13,30,285.0,301.0,3.6,11.0,486.0,382.72,305.86
2017,1,27,13,45,230.0,299.0,3.5,11.0,446.0,341.15,271.8
2017,1,27,14,0,175.0,297.0,3.4,11.0,406.0,304.26,242.05
2017,1,27,14,15,214.0,281.0,3.35,11.0,409.0,289.76,228.34
2017,1,27,14,30,253.0,265.0,3.3,11.0,412.0,267.71,207.86
2017,1,27,14,45,240.5,251.0,3.3,11.0,384.5,240.43,185.07
2017,1,27,15,0,228.0,237.0,3.3,11.0,357.0,210.67,161.15
2017,1,27,15,15,136.5,213.5,3.15,10.5,284.0,169.8,132.98
2017,1,27,15,30,45.0,190.0,3.0,10.0,211.0,146.11,118.39
2017,1,27,15,45,39.5,173.0,2.95,10.0,190.0,132.25,112.79
2017,1,27,16,0,34.0,156.0,2.9,10.0,169.0,120.24,102.46
2017,1,27,16,15,29.0,136.0,2.55,9.5,146.0,106.12,90.28
2017,1,27,16,30,24.0,116.0,2.2,9.0,123.0,91.64,77.56
2017,1,27,16,45,16.5,95.5,1.9,8.5,100.0,78.9,66.15
2017,1,27,17,0,9.0,75.0,1.6,8.0,77.0,62.54,51.18
2017,1,27,17,15,4.5,54.0,1.55,7.5,55.0,45.65,35.46
2017,1,27,17,30,0.0,33.0,1.5,7.0,33.0,28.52,19.21
2017,1,27,17,45,0.0,16.5,1.45,6.5,16.5,14.54,0.32
2017,1,27,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,3.25,3.5,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,28,7,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,1,28,7,45,206.0,17.0,3.3,3.5,39.0,165.24,55.09
2017,1,28,8,0,412.0,34.0,3.5,4.0,78.0,328.18,270.55
2017,1,28,8,15,512.0,43.0,3.7,4.5,128.5,412.98,352.34
2017,1,28,8,30,612.0,52.0,3.9,5.0,179.0,501.73,431.35
2017,1,28,8,45,684.5,56.0,4.15,6.0,233.0,562.78,483.84
2017,1,28,9,0,757.0,60.0,4.4,7.0,287.0,630.56,538.34
2017,1,28,9,15,795.0,64.0,4.4,7.5,338.0,672.91,570.4
2017,1,28,9,30,833.0,68.0,4.4,8.0,389.0,713.2,599.79
2017,1,28,9,45,869.0,68.5,4.45,8.5,437.5,745.24,622.23
2017,1,28,10,0,905.0,69.0,4.5,9.0,486.0,768.24,637.32
2017,1,28,10,15,923.0,71.0,4.35,9.5,527.5,782.8,644.64
2017,1,28,10,30,941.0,73.0,4.2,10.0,569.0,793.9,649.27
2017,1,28,10,45,959.0,72.5,4.05,10.5,604.0,798.42,649.16
2017,1,28,11,0,977.0,72.0,3.9,11.0,639.0,799.17,646.63
2017,1,28,11,15,985.5,73.0,3.8,11.0,665.5,790.88,638.93
2017,1,28,11,30,994.0,74.0,3.7,11.0,692.0,778.77,628.64
2017,1,28,11,45,999.0,75.0,3.65,11.5,710.5,760.45,612.84
2017,1,28,12,0,1004.0,76.0,3.6,12.0,729.0,738.46,593.14
2017,1,28,12,15,1006.5,76.0,3.6,12.0,738.0,710.27,569.88
2017,1,28,12,30,1009.0,76.0,3.6,12.0,747.0,678.73,543.71
2017,1,28,12,45,1010.0,75.5,3.65,12.5,747.0,642.61,512.76
2017,1,28,13,0,1011.0,75.0,3.7,13.0,747.0,603.51,478.9
2017,1,28,13,15,1008.5,74.5,3.7,13.0,738.0,559.87,441.5
2017,1,28,13,30,1006.0,74.0,3.7,13.0,729.0,513.84,401.26
2017,1,28,13,45,1001.5,73.5,3.75,13.0,711.5,464.81,357.68
2017,1,28,14,0,997.0,73.0,3.8,13.0,694.0,413.97,311.52
2017,1,28,14,15,989.0,72.0,3.75,13.0,668.0,360.07,261.99
2017,1,28,14,30,981.0,71.0,3.7,13.0,642.0,305.15,211.31
2017,1,28,14,45,967.0,70.5,3.7,13.0,608.0,248.69,160.49
2017,1,28,15,0,953.0,70.0,3.7,13.0,574.0,192.3,112.85
2017,1,28,15,15,937.0,68.0,3.55,12.5,533.5,134.92,71.82
2017,1,28,15,30,921.0,66.0,3.4,12.0,493.0,78.37,45.79
2017,1,28,15,45,898.0,63.0,3.3,12.0,446.5,55.29,43.98
2017,1,28,16,0,875.0,60.0,3.2,12.0,400.0,53.0,42.07
2017,1,28,16,15,841.0,57.0,2.75,11.0,349.0,45.17,35.29
2017,1,28,16,30,807.0,54.0,2.3,10.0,298.0,43.64,34.1
2017,1,28,16,45,754.0,49.0,1.9,9.0,244.5,40.35,31.22
2017,1,28,17,0,701.0,44.0,1.5,8.0,191.0,37.04,28.17
2017,1,28,17,15,610.0,37.0,1.5,7.0,139.0,31.77,23.11
2017,1,28,17,30,519.0,30.0,1.5,6.0,87.0,26.47,17.62
2017,1,28,17,45,259.5,15.0,1.5,5.5,43.5,12.88,0.88
2017,1,28,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2017,1,29,7,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2017,1,29,7,45,257.0,14.0,4.45,3.0,42.0,187.73,75.82
2017,1,29,8,0,514.0,28.0,4.6,4.0,84.0,377.39,313.4
2017,1,29,8,15,605.0,35.0,4.45,5.0,135.5,457.94,391.36
2017,1,29,8,30,696.0,42.0,4.3,6.0,187.0,541.48,464.61
2017,1,29,8,45,751.0,45.5,4.15,7.0,239.5,597.74,510.33
2017,1,29,9,0,806.0,49.0,4.0,8.0,292.0,647.27,547.8
2017,1,29,9,15,839.0,52.0,4.05,9.0,342.5,685.32,575.19
2017,1,29,9,30,872.0,55.0,4.1,10.0,393.0,721.44,599.99
2017,1,29,9,45,894.5,57.5,4.2,11.0,439.0,746.64,615.96
2017,1,29,10,0,917.0,60.0,4.3,12.0,485.0,768.87,629.38
2017,1,29,10,15,933.0,61.5,4.4,12.5,525.0,781.7,636.74
2017,1,29,10,30,949.0,63.0,4.5,13.0,565.0,791.03,641.58
2017,1,29,10,45,958.0,65.5,4.65,14.0,598.5,792.67,639.82
2017,1,29,11,0,967.0,68.0,4.8,15.0,632.0,790.54,635.42
2017,1,29,11,15,975.0,69.0,4.7,15.0,658.0,782.17,627.61
2017,1,29,11,30,983.0,70.0,4.6,15.0,684.0,770.04,617.21
2017,1,29,11,45,984.5,72.0,4.6,15.5,701.5,750.76,601.06
2017,1,29,12,0,986.0,74.0,4.6,16.0,719.0,727.97,581.05
2017,1,29,12,15,988.5,74.5,4.55,16.0,728.0,700.84,558.4
2017,1,29,12,30,991.0,75.0,4.5,16.0,737.0,670.38,532.9
2017,1,29,12,45,989.0,76.0,4.45,16.5,736.5,634.66,501.99
2017,1,29,13,0,987.0,77.0,4.4,17.0,736.0,596.15,468.48
2017,1,29,13,15,984.5,76.5,4.25,17.0,727.5,553.39,431.68
2017,1,29,13,30,982.0,76.0,4.1,17.0,719.0,508.29,392.36
2017,1,29,13,45,976.5,76.0,4.0,17.0,701.5,460.29,349.99
2017,1,29,14,0,971.0,76.0,3.9,17.0,684.0,410.6,305.32
2017,1,29,14,15,963.0,75.0,3.8,17.0,658.5,357.84,257.5
2017,1,29,14,30,955.0,74.0,3.7,17.0,633.0,304.11,208.59
2017,1,29,14,45,938.5,74.0,3.6,17.0,599.0,248.75,159.48
2017,1,29,15,0,922.0,74.0,3.5,17.0,565.0,193.74,113.56
2017,1,29,15,15,905.5,72.0,3.1,16.5,525.0,137.83,73.7
2017,1,29,15,30,889.0,70.0,2.7,16.0,485.0,82.82,47.81
2017,1,29,15,45,866.0,67.0,2.35,16.0,439.5,57.88,45.52
2017,1,29,16,0,843.0,64.0,2.0,16.0,394.0,49.5,38.29
2017,1,29,16,15,808.0,60.5,1.8,15.0,344.0,47.67,36.93
2017,1,29,16,30,773.0,57.0,1.6,14.0,294.0,45.85,35.52
2017,1,29,16,45,720.0,52.0,1.45,13.0,241.5,42.69,32.81
2017,1,29,17,0,667.0,47.0,1.3,12.0,189.0,39.52,29.94
2017,1,29,17,15,576.0,39.5,1.3,11.5,138.0,33.92,24.61
2017,1,29,17,30,485.0,32.0,1.3,11.0,87.0,28.27,18.87
2017,1,29,17,45,242.5,16.0,1.35,10.5,43.5,12.65,1.58
2017,1,29,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,1,30,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,30,7,45,266.5,14.0,3.4,8.0,44.0,194.5,87.98
2017,1,30,8,0,533.0,28.0,3.7,9.0,88.0,390.53,318.29
2017,1,30,8,15,622.5,34.5,3.6,9.5,139.5,470.29,393.89
2017,1,30,8,30,712.0,41.0,3.5,10.0,191.0,552.91,465.16
2017,1,30,8,45,764.0,45.5,3.45,11.0,244.5,608.92,509.75
2017,1,30,9,0,816.0,50.0,3.4,12.0,298.0,658.15,546.41
2017,1,30,9,15,849.0,53.0,3.15,13.0,349.0,696.48,571.96
2017,1,30,9,30,882.0,56.0,2.9,14.0,400.0,732.84,594.61
2017,1,30,9,45,904.5,58.0,2.65,15.0,446.5,757.58,607.54
2017,1,30,10,0,927.0,60.0,2.4,16.0,493.0,779.33,617.7
2017,1,30,10,15,943.0,62.0,2.45,17.0,533.5,792.88,623.71
2017,1,30,10,30,959.0,64.0,2.5,18.0,574.0,802.87,627.25
2017,1,30,10,45,970.0,65.0,2.6,19.0,608.0,804.2,625.08
2017,1,30,11,0,981.0,66.0,2.7,20.0,642.0,801.77,620.46
2017,1,30,11,15,988.0,67.0,2.7,20.5,668.0,792.59,611.8
2017,1,30,11,30,995.0,68.0,2.7,21.0,694.0,779.61,600.71
2017,1,30,11,45,1000.0,68.5,2.7,21.5,711.5,760.93,585.8
2017,1,30,12,0,1005.0,69.0,2.7,22.0,729.0,738.59,567.5
2017,1,30,12,15,1006.5,69.0,2.7,22.0,738.0,709.91,545.11
2017,1,30,12,30,1008.0,69.0,2.7,22.0,747.0,677.91,519.98
2017,1,30,12,45,1007.5,69.5,2.75,22.0,747.0,642.09,491.74
2017,1,30,13,0,1007.0,70.0,2.8,22.0,747.0,603.33,460.65
2017,1,30,13,15,1004.5,69.5,2.8,22.0,738.0,559.88,425.12
2017,1,30,13,30,1002.0,69.0,2.8,22.0,729.0,514.04,386.83
2017,1,30,13,45,996.0,69.0,2.85,22.0,711.5,465.04,345.22
2017,1,30,14,0,990.0,69.0,2.9,22.0,694.0,414.35,301.17
2017,1,30,14,15,982.5,68.0,2.85,21.5,668.0,360.87,254.44
2017,1,30,14,30,975.0,67.0,2.8,21.0,642.0,306.35,206.26
2017,1,30,14,45,958.0,68.0,2.75,21.0,608.0,250.71,157.68
2017,1,30,15,0,941.0,69.0,2.7,21.0,574.0,195.4,112.1
2017,1,30,15,15,925.0,67.0,2.45,20.5,533.5,138.51,71.73
2017,1,30,15,30,909.0,65.0,2.2,20.0,493.0,82.46,44.93
2017,1,30,15,45,884.5,63.0,2.0,20.0,447.0,55.17,42.42
2017,1,30,16,0,860.0,61.0,1.8,20.0,401.0,53.62,41.21
2017,1,30,16,15,826.5,57.5,1.7,18.5,350.5,45.3,34.3
2017,1,30,16,30,793.0,54.0,1.6,17.0,300.0,43.38,32.88
2017,1,30,16,45,739.5,49.5,1.55,16.0,247.0,40.52,30.47
2017,1,30,17,0,686.0,45.0,1.5,15.0,194.0,37.68,27.93
2017,1,30,17,15,597.5,38.0,1.55,14.0,142.0,32.46,23.08
2017,1,30,17,30,509.0,31.0,1.6,13.0,90.0,27.2,17.85
2017,1,30,17,45,254.5,15.5,1.7,12.5,45.0,13.21,2.61
2017,1,30,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,31,7,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,31,7,45,256.0,15.5,3.55,8.0,44.5,191.82,96.6
2017,1,31,8,0,512.0,31.0,3.9,9.0,89.0,381.76,312.35
2017,1,31,8,15,602.5,38.0,3.85,9.5,141.0,463.25,388.87
2017,1,31,8,30,693.0,45.0,3.8,10.0,193.0,547.23,461.51
2017,1,31,8,45,745.0,50.0,3.75,11.0,246.5,603.87,506.71
2017,1,31,9,0,797.0,55.0,3.7,12.0,300.0,659.89,548.81
2017,1,31,9,15,831.0,58.5,3.95,13.0,351.0,699.69,577.42
2017,1,31,9,30,865.0,62.0,4.2,14.0,402.0,730.87,598.51
2017,1,31,9,45,887.0,65.5,4.45,15.0,448.5,756.92,615.61
2017,1,31,10,0,909.0,69.0,4.7,16.0,495.0,779.96,630.14
2017,1,31,10,15,925.0,71.0,4.9,16.5,536.0,793.32,638.25
2017,1,31,10,30,941.0,73.0,5.1,17.0,577.0,803.18,643.83
2017,1,31,10,45,950.5,75.0,5.3,18.0,610.5,804.5,641.9
2017,1,31,11,0,960.0,77.0,5.5,19.0,644.0,802.08,637.37
2017,1,31,11,15,967.5,78.5,5.5,19.0,670.0,793.87,630.26
2017,1,31,11,30,975.0,80.0,5.5,19.0,696.0,781.89,620.56
2017,1,31,11,45,979.0,81.0,5.5,19.5,713.5,763.2,604.89
2017,1,31,12,0,983.0,82.0,5.5,20.0,731.0,740.94,585.46
2017,1,31,12,15,985.0,82.0,5.4,20.0,739.5,712.89,562.16
2017,1,31,12,30,987.0,82.0,5.3,20.0,748.0,681.57,536.12
2017,1,31,12,45,984.0,83.0,5.2,20.5,747.5,645.19,504.86
2017,1,31,13,0,981.0,84.0,5.1,21.0,747.0,606.11,471.14
2017,1,31,13,15,978.0,84.0,4.95,21.0,738.0,563.57,435.0
2017,1,31,13,30,975.0,84.0,4.8,21.0,729.0,518.73,396.32
2017,1,31,13,45,967.0,84.0,4.65,21.0,711.0,469.74,353.65
2017,1,31,14,0,959.0,84.0,4.5,21.0,693.0,419.31,308.99
2017,1,31,14,15,950.5,83.0,4.35,21.0,667.0,366.67,261.89
2017,1,31,14,30,942.0,82.0,4.2,21.0,641.0,313.12,213.78
2017,1,31,14,45,928.0,80.5,4.1,21.0,607.0,257.39,164.86
2017,1,31,15,0,914.0,79.0,4.0,21.0,573.0,201.81,118.62
2017,1,31,15,15,897.0,77.0,3.65,20.5,532.5,145.97,78.5
2017,1,31,15,30,880.0,75.0,3.3,20.0,492.0,83.85,45.32
2017,1,31,15,45,854.5,72.0,3.0,19.5,446.0,54.31,41.75
2017,1,31,16,0,829.0,69.0,2.7,19.0,400.0,53.08,40.91
2017,1,31,16,15,793.5,65.0,2.45,18.0,349.5,51.0,39.36
2017,1,31,16,30,758.0,61.0,2.2,17.0,299.0,48.91,37.76
2017,1,31,16,45,704.0,55.5,2.0,16.0,246.0,45.45,34.83
2017,1,31,17,0,650.0,50.0,1.8,15.0,193.0,41.97,31.74
2017,1,31,17,15,560.5,42.0,1.85,14.5,142.0,32.97,23.5
2017,1,31,17,30,471.0,34.0,1.9,14.0,91.0,27.43,18.03
2017,1,31,17,45,235.5,17.0,1.95,13.5,45.5,13.39,3.31
2017,1,31,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
