Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,1,7,45,208.0,18.0,3.35,10.0,42.5,173.1,93.69
2017,2,1,8,0,416.0,36.0,3.7,11.0,85.0,337.61,274.89
2017,2,1,8,15,511.0,45.5,3.8,11.5,135.5,421.29,351.81
2017,2,1,8,30,606.0,55.0,3.9,12.0,186.0,508.66,427.05
2017,2,1,8,45,667.5,60.5,4.05,13.0,238.5,570.12,477.29
2017,2,1,9,0,729.0,66.0,4.2,14.0,291.0,626.92,520.77
2017,2,1,9,15,766.0,70.0,4.3,15.0,341.5,668.87,550.83
2017,2,1,9,30,803.0,74.0,4.4,16.0,392.0,708.73,578.27
2017,2,1,9,45,832.0,76.5,4.55,17.0,439.0,738.33,597.45
2017,2,1,10,0,861.0,79.0,4.7,18.0,486.0,765.03,614.14
2017,2,1,10,15,878.5,81.5,4.7,18.5,526.5,779.76,622.16
2017,2,1,10,30,896.0,84.0,4.7,19.0,567.0,785.04,623.27
2017,2,1,10,45,910.5,85.5,4.75,19.5,601.5,789.6,624.32
2017,2,1,11,0,925.0,87.0,4.8,20.0,636.0,790.53,622.84
2017,2,1,11,15,934.0,88.0,4.8,20.5,662.0,783.14,615.21
2017,2,1,11,30,943.0,89.0,4.8,21.0,688.0,772.08,605.15
2017,2,1,11,45,950.0,89.0,4.8,21.5,706.5,754.9,590.78
2017,2,1,12,0,957.0,89.0,4.8,22.0,725.0,734.14,572.74
2017,2,1,12,15,959.5,89.5,4.8,22.0,734.0,707.47,551.26
2017,2,1,12,30,962.0,90.0,4.8,22.0,743.0,677.55,527.05
2017,2,1,12,45,962.5,90.0,4.8,22.5,743.5,642.86,497.89
2017,2,1,13,0,963.0,90.0,4.8,23.0,744.0,605.32,466.12
2017,2,1,13,15,960.5,89.5,4.7,23.0,735.0,563.13,430.86
2017,2,1,13,30,958.0,89.0,4.6,23.0,726.0,518.64,393.08
2017,2,1,13,45,952.5,88.0,4.55,23.0,709.0,470.4,351.69
2017,2,1,14,0,947.0,87.0,4.5,23.0,692.0,420.55,308.09
2017,2,1,14,15,938.5,85.5,4.35,23.0,666.0,367.96,261.5
2017,2,1,14,30,930.0,84.0,4.2,23.0,640.0,314.5,213.91
2017,2,1,14,45,919.0,82.0,4.05,23.0,607.0,259.49,165.78
2017,2,1,15,0,908.0,80.0,3.9,23.0,574.0,204.35,119.93
2017,2,1,15,15,891.0,78.0,3.5,22.5,533.5,148.71,79.84
2017,2,1,15,30,874.0,76.0,3.1,22.0,493.0,86.8,46.23
2017,2,1,15,45,849.5,73.0,2.75,22.0,447.0,54.91,41.81
2017,2,1,16,0,825.0,70.0,2.4,22.0,401.0,53.72,40.93
2017,2,1,16,15,790.5,66.0,2.15,21.0,351.0,51.67,39.44
2017,2,1,16,30,756.0,62.0,1.9,20.0,301.0,49.63,37.9
2017,2,1,16,45,703.5,56.5,1.7,19.0,248.5,46.2,35.06
2017,2,1,17,0,651.0,51.0,1.5,18.0,196.0,42.76,32.04
2017,2,1,17,15,562.5,43.0,1.5,17.0,144.5,33.73,23.92
2017,2,1,17,30,474.0,35.0,1.5,16.0,93.0,28.22,18.61
2017,2,1,17,45,309.0,22.5,1.55,15.5,53.0,18.32,7.2
2017,2,1,18,0,144.0,10.0,1.6,15.0,13.0,9.1,0.0
2017,2,1,18,15,72.0,5.0,1.6,14.5,6.5,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2017,2,2,7,30,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2017,2,2,7,45,189.0,19.0,5.45,5.5,41.5,164.91,97.58
2017,2,2,8,0,378.0,38.0,5.7,6.0,83.0,317.29,265.29
2017,2,2,8,15,472.5,48.0,5.7,6.5,132.5,400.73,343.92
2017,2,2,8,30,567.0,58.0,5.7,7.0,182.0,487.79,421.43
2017,2,2,8,45,623.5,65.5,5.75,7.5,233.5,547.74,473.21
2017,2,2,9,0,680.0,73.0,5.8,8.0,285.0,607.67,522.2
2017,2,2,9,15,718.5,78.0,5.7,8.5,335.0,650.57,554.95
2017,2,2,9,30,757.0,83.0,5.6,9.0,385.0,691.73,585.24
2017,2,2,9,45,385.5,128.5,5.5,9.5,283.0,460.44,391.25
2017,2,2,10,0,14.0,174.0,5.4,10.0,181.0,175.28,144.07
2017,2,2,10,15,12.5,182.5,5.3,10.5,189.0,180.57,148.08
2017,2,2,10,30,11.0,191.0,5.2,11.0,197.0,186.01,151.87
2017,2,2,10,45,8.5,191.0,5.1,11.5,196.0,182.36,148.11
2017,2,2,11,0,6.0,191.0,5.0,12.0,195.0,179.09,144.73
2017,2,2,11,15,17.0,223.0,4.9,12.0,234.0,216.65,175.61
2017,2,2,11,30,28.0,255.0,4.8,12.0,273.0,253.34,205.38
2017,2,2,11,45,36.0,271.5,4.75,12.5,295.5,280.48,226.68
2017,2,2,12,0,44.0,288.0,4.7,13.0,318.0,297.56,239.71
2017,2,2,12,15,37.5,283.0,4.6,13.0,308.5,284.08,228.42
2017,2,2,12,30,31.0,278.0,4.5,13.0,299.0,271.19,217.74
2017,2,2,12,45,42.0,291.5,4.4,13.5,320.0,285.42,228.64
2017,2,2,13,0,53.0,305.0,4.3,14.0,341.0,298.12,238.1
2017,2,2,13,15,52.5,301.0,4.2,14.0,336.5,288.64,230.27
2017,2,2,13,30,52.0,297.0,4.1,14.0,332.0,279.11,222.46
2017,2,2,13,45,39.5,276.0,4.0,14.5,302.5,251.04,199.61
2017,2,2,14,0,27.0,255.0,3.9,15.0,273.0,227.96,180.94
2017,2,2,14,15,30.5,250.5,3.85,15.0,269.5,217.68,172.65
2017,2,2,14,30,34.0,246.0,3.8,15.0,266.0,210.12,166.47
2017,2,2,14,45,21.0,215.5,3.75,15.0,228.0,185.53,147.17
2017,2,2,15,0,8.0,185.0,3.7,15.0,190.0,157.18,124.88
2017,2,2,15,15,4.0,169.0,3.65,14.5,171.5,142.43,113.5
2017,2,2,15,30,0.0,153.0,3.6,14.0,153.0,128.25,102.44
2017,2,2,15,45,3.0,148.0,3.55,14.0,149.0,122.92,102.88
2017,2,2,16,0,6.0,143.0,3.5,14.0,145.0,118.06,98.93
2017,2,2,16,15,323.0,114.0,3.15,13.0,217.5,79.47,65.47
2017,2,2,16,30,640.0,85.0,2.8,12.0,290.0,62.67,50.86
2017,2,2,16,45,584.5,76.5,2.5,11.5,239.0,57.9,46.69
2017,2,2,17,0,529.0,68.0,2.2,11.0,188.0,53.01,42.23
2017,2,2,17,15,439.0,56.5,2.2,10.5,138.5,45.17,34.87
2017,2,2,17,30,349.0,45.0,2.2,10.0,89.0,37.1,26.97
2017,2,2,17,45,210.0,28.0,2.2,9.5,51.0,22.02,10.8
2017,2,2,18,0,71.0,11.0,2.2,9.0,13.0,10.01,0.0
2017,2,2,18,15,35.5,5.5,2.3,8.5,6.5,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2017,2,3,7,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,3,7,45,69.0,27.0,4.3,4.5,35.0,93.75,56.4
2017,2,3,8,0,138.0,54.0,4.4,5.0,70.0,182.17,150.76
2017,2,3,8,15,214.5,75.5,4.5,5.5,115.5,258.36,220.93
2017,2,3,8,30,291.0,97.0,4.6,6.0,161.0,338.02,291.96
2017,2,3,8,45,351.5,112.5,4.7,6.5,209.5,411.53,355.38
2017,2,3,9,0,412.0,128.0,4.8,7.0,258.0,477.02,410.29
2017,2,3,9,15,456.5,140.0,4.8,7.0,305.5,527.05,451.35
2017,2,3,9,30,501.0,152.0,4.8,7.0,353.0,576.4,490.86
2017,2,3,9,45,539.0,159.0,4.85,7.5,397.5,613.94,519.33
2017,2,3,10,0,577.0,166.0,4.9,8.0,442.0,649.75,545.9
2017,2,3,10,15,601.0,172.0,4.9,8.0,481.0,671.53,561.67
2017,2,3,10,30,625.0,178.0,4.9,8.0,520.0,690.76,575.35
2017,2,3,10,45,644.0,182.5,4.95,8.5,552.5,706.12,584.93
2017,2,3,11,0,663.0,187.0,5.0,9.0,585.0,714.37,589.03
2017,2,3,11,15,349.5,230.5,4.95,9.0,441.0,498.62,413.04
2017,2,3,11,30,36.0,274.0,4.9,9.0,297.0,287.23,234.99
2017,2,3,11,45,35.5,280.5,4.9,9.5,304.0,289.04,236.11
2017,2,3,12,0,35.0,287.0,4.9,10.0,311.0,290.68,236.67
2017,2,3,12,15,37.0,289.5,4.85,10.0,315.0,289.96,235.84
2017,2,3,12,30,39.0,292.0,4.8,10.0,319.0,288.99,234.84
2017,2,3,12,45,20.0,228.5,4.75,10.0,242.5,214.05,173.45
2017,2,3,13,0,1.0,165.0,4.7,10.0,166.0,146.46,117.57
2017,2,3,13,15,2.5,175.5,4.65,10.0,177.5,155.89,125.5
2017,2,3,13,30,4.0,186.0,4.6,10.0,189.0,164.95,133.04
2017,2,3,13,45,7.5,202.0,4.55,10.5,207.5,179.02,144.44
2017,2,3,14,0,11.0,218.0,4.5,11.0,226.0,192.16,154.99
2017,2,3,14,15,15.0,222.0,4.45,10.5,232.0,194.73,157.37
2017,2,3,14,30,19.0,226.0,4.4,10.0,238.0,196.44,159.06
2017,2,3,14,45,9.5,180.0,4.35,10.0,186.0,155.74,125.81
2017,2,3,15,0,0.0,134.0,4.3,10.0,134.0,116.07,93.25
2017,2,3,15,15,0.0,138.0,4.2,10.0,138.0,118.41,95.49
2017,2,3,15,30,0.0,142.0,4.1,10.0,142.0,120.21,97.26
2017,2,3,15,45,0.0,117.5,4.05,10.0,117.5,100.52,84.62
2017,2,3,16,0,0.0,93.0,4.0,10.0,93.0,80.91,67.36
2017,2,3,16,15,211.5,111.0,3.85,9.5,179.5,82.18,68.83
2017,2,3,16,30,423.0,129.0,3.7,9.0,266.0,92.54,78.42
2017,2,3,16,45,373.0,112.5,3.55,9.0,218.5,82.24,69.13
2017,2,3,17,0,323.0,96.0,3.4,9.0,171.0,71.53,59.28
2017,2,3,17,15,247.5,76.0,3.3,8.5,125.0,58.45,47.09
2017,2,3,17,30,172.0,56.0,3.2,8.0,79.0,43.65,33.04
2017,2,3,17,45,95.0,32.5,3.15,8.0,44.5,25.95,14.45
2017,2,3,18,0,18.0,9.0,3.1,8.0,10.0,8.19,0.0
2017,2,3,18,15,9.0,4.5,3.1,7.5,5.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,4.0,0.8,5.5,4.0,0.0,0.0
2017,2,4,7,30,0.0,8.0,0.8,6.0,8.0,7.28,0.0
2017,2,4,7,45,96.5,29.5,0.85,6.5,41.5,115.96,74.05
2017,2,4,8,0,193.0,51.0,0.9,7.0,75.0,210.35,172.89
2017,2,4,8,15,275.5,69.0,0.8,7.0,121.0,299.42,251.36
2017,2,4,8,30,358.0,87.0,0.7,7.0,167.0,381.62,321.0
2017,2,4,8,45,179.0,83.5,0.6,7.5,123.5,238.43,201.57
2017,2,4,9,0,0.0,80.0,0.5,8.0,80.0,73.12,57.89
2017,2,4,9,15,0.0,94.0,0.5,8.0,94.0,86.22,69.49
2017,2,4,9,30,0.0,108.0,0.5,8.0,108.0,99.23,80.39
2017,2,4,9,45,0.0,58.0,0.5,8.5,58.0,51.24,38.91
2017,2,4,10,0,0.0,8.0,0.5,9.0,8.0,7.04,0.49
2017,2,4,10,15,0.0,9.0,0.55,9.0,9.0,7.93,1.26
2017,2,4,10,30,0.0,10.0,0.6,9.0,10.0,8.82,2.01
2017,2,4,10,45,0.0,10.5,0.65,9.5,10.5,9.26,2.36
2017,2,4,11,0,0.0,11.0,0.7,10.0,11.0,9.71,2.71
2017,2,4,11,15,0.0,47.5,0.8,10.0,47.5,42.01,30.36
2017,2,4,11,30,0.0,84.0,0.9,10.0,84.0,74.46,57.7
2017,2,4,11,45,0.0,85.0,1.0,10.5,85.0,75.37,58.22
2017,2,4,12,0,0.0,86.0,1.1,11.0,86.0,76.27,58.8
2017,2,4,12,15,0.0,87.0,1.25,11.0,87.0,77.17,59.52
2017,2,4,12,30,0.0,88.0,1.4,11.0,88.0,78.07,60.25
2017,2,4,12,45,0.0,80.5,1.55,11.0,80.5,71.39,54.66
2017,2,4,13,0,0.0,73.0,1.7,11.0,73.0,64.71,49.08
2017,2,4,13,15,1.5,128.0,1.8,11.0,129.5,114.01,90.21
2017,2,4,13,30,3.0,183.0,1.9,11.0,186.0,161.96,129.64
2017,2,4,13,45,2.5,179.5,2.05,11.5,181.5,158.0,126.18
2017,2,4,14,0,2.0,176.0,2.2,12.0,177.0,154.09,122.91
2017,2,4,14,15,1.0,118.0,2.25,12.0,118.5,104.26,82.0
2017,2,4,14,30,0.0,60.0,2.3,12.0,60.0,53.09,39.38
2017,2,4,14,45,0.0,75.5,2.4,12.0,75.5,66.85,51.11
2017,2,4,15,0,0.0,91.0,2.5,12.0,91.0,80.57,62.78
2017,2,4,15,15,0.0,82.5,2.5,12.0,82.5,73.04,56.58
2017,2,4,15,30,0.0,74.0,2.5,12.0,74.0,65.46,50.32
2017,2,4,15,45,0.0,55.5,2.5,12.0,55.5,49.02,38.31
2017,2,4,16,0,0.0,37.0,2.5,12.0,37.0,32.62,23.75
2017,2,4,16,15,0.0,32.0,2.25,11.5,32.0,28.19,19.89
2017,2,4,16,30,0.0,27.0,2.0,11.0,27.0,23.77,15.97
2017,2,4,16,45,0.0,22.5,1.8,11.0,22.5,19.79,12.37
2017,2,4,17,0,0.0,18.0,1.6,11.0,18.0,15.82,8.72
2017,2,4,17,15,0.0,13.0,1.4,10.5,13.0,11.41,4.66
2017,2,4,17,30,0.0,8.0,1.2,10.0,8.0,7.02,0.57
2017,2,4,17,45,0.0,4.5,1.05,10.0,4.5,3.94,0.0
2017,2,4,18,0,0.0,1.0,0.9,10.0,1.0,0.91,0.0
2017,2,4,18,15,0.0,0.5,0.9,9.5,0.5,0.0,0.0
2017,2,4,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,5,7,15,28.0,5.0,2.4,10.5,5.5,0.0,0.0
2017,2,5,7,30,56.0,10.0,2.6,11.0,11.0,40.66,0.0
2017,2,5,7,45,186.5,26.5,2.85,11.5,47.0,176.63,118.09
2017,2,5,8,0,317.0,43.0,3.1,12.0,83.0,287.57,235.22
2017,2,5,8,15,405.0,55.0,3.1,12.5,130.5,368.38,307.49
2017,2,5,8,30,493.0,67.0,3.1,13.0,178.0,452.78,379.24
2017,2,5,8,45,547.5,75.5,3.1,13.5,227.5,511.84,427.56
2017,2,5,9,0,602.0,84.0,3.1,14.0,277.0,570.8,473.71
2017,2,5,9,15,303.0,112.5,3.15,14.5,210.0,382.69,318.44
2017,2,5,9,30,4.0,141.0,3.2,15.0,143.0,137.36,109.98
2017,2,5,9,45,7.0,157.0,3.3,16.0,160.0,154.12,123.53
2017,2,5,10,0,10.0,173.0,3.4,17.0,177.0,170.83,136.43
2017,2,5,10,15,12.0,186.5,3.65,17.5,192.5,184.08,146.61
2017,2,5,10,30,14.0,200.0,3.9,18.0,208.0,197.26,156.65
2017,2,5,10,45,12.5,204.5,4.15,18.5,212.0,198.66,157.09
2017,2,5,11,0,11.0,209.0,4.4,19.0,216.0,200.25,157.75
2017,2,5,11,15,12.0,217.0,4.55,19.5,225.0,207.18,162.75
2017,2,5,11,30,13.0,225.0,4.7,20.0,234.0,214.02,167.66
2017,2,5,11,45,13.5,231.0,4.85,20.5,240.5,218.49,170.69
2017,2,5,12,0,14.0,237.0,5.0,21.0,247.0,222.87,173.66
2017,2,5,12,15,44.5,281.0,5.0,21.0,312.0,287.15,224.39
2017,2,5,12,30,75.0,325.0,5.0,21.0,377.0,341.75,266.68
2017,2,5,12,45,41.5,268.5,5.05,21.5,297.5,265.17,206.23
2017,2,5,13,0,8.0,212.0,5.1,22.0,218.0,191.49,147.87
2017,2,5,13,15,73.5,273.0,5.0,22.0,323.5,276.38,214.65
2017,2,5,13,30,139.0,334.0,4.9,22.0,429.0,350.49,271.03
2017,2,5,13,45,86.5,301.5,4.85,22.0,360.5,291.84,225.46
2017,2,5,14,0,34.0,269.0,4.8,22.0,292.0,238.85,184.72
2017,2,5,14,15,28.0,251.5,4.7,22.0,269.5,222.73,172.27
2017,2,5,14,30,22.0,234.0,4.6,22.0,247.0,203.86,157.65
2017,2,5,14,45,11.5,200.0,4.5,22.0,207.0,172.09,133.03
2017,2,5,15,0,1.0,166.0,4.4,22.0,167.0,141.78,109.54
2017,2,5,15,15,387.5,130.5,4.15,21.5,322.0,132.81,86.75
2017,2,5,15,30,774.0,95.0,3.9,21.0,477.0,105.77,60.27
2017,2,5,15,45,746.5,91.5,3.7,21.0,432.5,61.41,47.52
2017,2,5,16,0,719.0,88.0,3.5,21.0,388.0,60.55,46.96
2017,2,5,16,15,682.0,83.0,3.0,20.5,340.0,58.55,45.45
2017,2,5,16,30,645.0,78.0,2.5,20.0,292.0,56.54,43.89
2017,2,5,16,45,587.5,71.5,2.05,19.5,241.5,53.2,41.1
2017,2,5,17,0,530.0,65.0,1.6,19.0,191.0,49.84,38.14
2017,2,5,17,15,445.5,54.5,1.55,18.5,142.5,42.84,31.79
2017,2,5,17,30,361.0,44.0,1.5,18.0,94.0,35.63,24.99
2017,2,5,17,45,222.5,29.0,1.45,17.5,55.5,22.73,12.17
2017,2,5,18,0,84.0,14.0,1.4,17.0,17.0,12.73,0.0
2017,2,5,18,15,42.0,7.0,1.55,17.0,8.5,0.0,0.0
2017,2,5,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,7,15,25.0,5.5,3.6,15.5,6.0,0.0,0.0
2017,2,6,7,30,50.0,11.0,3.8,16.0,12.0,38.32,0.0
2017,2,6,7,45,182.0,28.0,4.0,16.5,48.5,178.08,120.84
2017,2,6,8,0,314.0,45.0,4.2,17.0,85.0,289.48,233.44
2017,2,6,8,15,402.5,56.5,4.4,17.5,133.0,369.71,304.44
2017,2,6,8,30,491.0,68.0,4.6,18.0,181.0,454.24,375.97
2017,2,6,8,45,546.5,76.5,4.85,18.5,230.5,514.19,425.28
2017,2,6,9,0,602.0,85.0,5.1,19.0,280.0,574.08,472.75
2017,2,6,9,15,641.0,91.0,5.3,19.5,328.5,618.09,505.82
2017,2,6,9,30,680.0,97.0,5.5,20.0,377.0,660.49,536.74
2017,2,6,9,45,708.0,101.5,5.7,20.5,421.5,690.63,557.72
2017,2,6,10,0,736.0,106.0,5.9,21.0,466.0,718.22,576.56
2017,2,6,10,15,368.0,88.0,5.95,21.0,268.0,407.8,332.61
2017,2,6,10,30,0.0,70.0,6.0,21.0,70.0,61.94,45.25
2017,2,6,10,45,0.0,74.5,6.05,21.5,74.5,65.96,48.44
2017,2,6,11,0,0.0,79.0,6.1,22.0,79.0,69.98,51.5
2017,2,6,11,15,40.5,192.0,6.05,22.0,218.5,212.04,166.47
2017,2,6,11,30,81.0,305.0,6.0,22.0,358.0,351.46,275.76
2017,2,6,11,45,48.5,274.5,6.0,22.5,306.5,292.59,228.24
2017,2,6,12,0,16.0,244.0,6.0,23.0,255.0,230.72,178.66
2017,2,6,12,15,44.5,285.0,5.9,23.0,316.0,291.03,226.04
2017,2,6,12,30,73.0,326.0,5.8,23.0,377.0,341.68,265.07
2017,2,6,12,45,40.0,266.5,5.7,23.0,294.5,262.67,203.33
2017,2,6,13,0,7.0,207.0,5.6,23.0,212.0,186.61,143.54
2017,2,6,13,15,11.0,224.0,5.45,23.0,231.5,202.27,155.92
2017,2,6,13,30,15.0,241.0,5.3,23.0,251.0,217.06,167.45
2017,2,6,13,45,19.5,247.5,5.2,23.0,260.5,222.33,171.53
2017,2,6,14,0,24.0,254.0,5.1,23.0,270.0,226.76,174.92
2017,2,6,14,15,17.5,232.5,5.05,23.0,244.0,204.38,157.56
2017,2,6,14,30,11.0,211.0,5.0,23.0,218.0,182.95,141.0
2017,2,6,14,45,244.5,209.5,5.0,23.0,347.5,215.99,158.53
2017,2,6,15,0,478.0,208.0,5.0,23.0,477.0,230.48,159.17
2017,2,6,15,15,319.5,216.5,4.8,23.0,391.0,191.88,136.02
2017,2,6,15,30,161.0,225.0,4.6,23.0,305.0,170.88,128.39
2017,2,6,15,45,303.0,185.0,4.45,23.0,318.5,128.76,104.16
2017,2,6,16,0,445.0,145.0,4.3,23.0,332.0,99.16,79.44
2017,2,6,16,15,413.5,133.5,3.9,22.5,290.5,93.08,74.65
2017,2,6,16,30,382.0,122.0,3.5,22.0,249.0,86.77,69.54
2017,2,6,16,45,345.0,105.5,3.1,21.5,206.0,76.52,60.89
2017,2,6,17,0,308.0,89.0,2.7,21.0,163.0,65.84,51.65
2017,2,6,17,15,252.5,71.0,2.6,20.5,121.5,53.49,40.71
2017,2,6,17,30,197.0,53.0,2.5,20.0,80.0,41.74,30.0
2017,2,6,17,45,98.5,34.0,2.45,19.5,47.5,27.18,15.81
2017,2,6,18,0,0.0,15.0,2.4,19.0,15.0,13.64,0.0
2017,2,6,18,15,0.0,7.5,2.45,19.0,7.5,0.0,0.0
2017,2,6,18,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,6.5,3.05,14.5,6.5,0.0,0.0
2017,2,7,7,30,0.0,13.0,3.2,15.0,13.0,11.82,0.0
2017,2,7,7,45,164.0,27.5,3.4,15.5,49.0,167.67,117.18
2017,2,7,8,0,328.0,42.0,3.6,16.0,85.0,296.02,240.03
2017,2,7,8,15,391.5,56.0,3.5,16.5,130.5,363.43,299.86
2017,2,7,8,30,455.0,70.0,3.4,17.0,176.0,433.18,358.56
2017,2,7,8,45,508.5,77.5,3.3,18.0,223.0,490.04,403.69
2017,2,7,9,0,562.0,85.0,3.2,19.0,270.0,546.74,446.49
2017,2,7,9,15,695.0,77.5,3.2,19.5,341.5,644.38,519.44
2017,2,7,9,30,828.0,70.0,3.2,20.0,413.0,739.47,587.15
2017,2,7,9,45,858.0,71.0,3.2,21.0,461.0,768.9,603.97
2017,2,7,10,0,888.0,72.0,3.2,22.0,509.0,788.82,614.06
2017,2,7,10,15,904.5,74.0,3.2,22.5,550.0,803.04,621.22
2017,2,7,10,30,921.0,76.0,3.2,23.0,591.0,813.81,626.02
2017,2,7,10,45,736.5,140.5,3.25,24.0,567.5,744.16,573.21
2017,2,7,11,0,552.0,205.0,3.3,25.0,544.0,653.6,502.1
2017,2,7,11,15,613.0,194.5,3.25,25.0,585.5,680.65,521.55
2017,2,7,11,30,674.0,184.0,3.2,25.0,627.0,699.64,534.34
2017,2,7,11,45,604.5,214.5,3.2,25.5,620.0,656.51,499.95
2017,2,7,12,0,535.0,245.0,3.2,26.0,613.0,617.8,469.05
2017,2,7,12,15,746.0,168.5,3.15,26.0,688.0,667.37,506.29
2017,2,7,12,30,957.0,92.0,3.1,26.0,763.0,695.93,526.84
2017,2,7,12,45,649.0,207.5,3.05,26.5,662.5,586.08,441.79
2017,2,7,13,0,341.0,323.0,3.0,27.0,562.0,480.16,360.57
2017,2,7,13,15,396.5,301.5,2.95,27.0,576.5,470.3,352.76
2017,2,7,13,30,452.0,280.0,2.9,27.0,591.0,456.21,340.67
2017,2,7,13,45,697.0,184.0,2.85,27.0,651.0,456.45,337.01
2017,2,7,14,0,942.0,88.0,2.8,27.0,711.0,437.26,315.55
2017,2,7,14,15,934.0,86.5,2.65,26.5,685.5,384.58,270.8
2017,2,7,14,30,926.0,85.0,2.5,26.0,660.0,330.98,224.7
2017,2,7,14,45,855.0,97.5,2.35,26.0,607.0,267.91,173.2
2017,2,7,15,0,784.0,110.0,2.2,26.0,554.0,216.26,132.65
2017,2,7,15,15,540.0,162.0,2.05,26.0,458.0,174.47,111.03
2017,2,7,15,30,296.0,214.0,1.9,26.0,362.0,165.83,118.31
2017,2,7,15,45,302.5,192.0,1.75,26.0,331.5,132.92,105.97
2017,2,7,16,0,309.0,170.0,1.6,26.0,301.0,120.2,95.78
2017,2,7,16,15,298.0,151.5,1.45,25.0,265.5,109.01,87.08
2017,2,7,16,30,287.0,133.0,1.3,24.0,230.0,97.38,77.81
2017,2,7,16,45,274.0,112.0,1.15,23.0,192.0,83.62,66.49
2017,2,7,17,0,261.0,91.0,1.0,22.0,154.0,69.32,54.4
2017,2,7,17,15,229.5,71.0,1.1,21.5,116.5,55.08,41.93
2017,2,7,17,30,198.0,51.0,1.2,21.0,79.0,39.04,27.65
2017,2,7,17,45,99.0,34.0,1.3,20.5,48.0,27.22,16.06
2017,2,7,18,0,0.0,17.0,1.4,20.0,17.0,15.46,0.0
2017,2,7,18,15,0.0,8.5,1.4,19.5,8.5,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,8.5,3.85,13.5,8.5,0.0,0.0
2017,2,8,7,30,0.0,17.0,4.0,14.0,17.0,15.46,0.0
2017,2,8,7,45,239.5,26.5,4.15,15.0,58.5,215.81,156.21
2017,2,8,8,0,479.0,36.0,4.3,16.0,100.0,387.16,314.95
2017,2,8,8,15,563.0,43.0,4.15,16.5,151.5,464.05,382.82
2017,2,8,8,30,647.0,50.0,4.0,17.0,203.0,539.2,445.12
2017,2,8,8,45,702.0,54.5,3.85,18.0,256.0,598.02,489.88
2017,2,8,9,0,757.0,59.0,3.7,19.0,309.0,656.44,531.83
2017,2,8,9,15,791.0,62.5,3.8,20.0,360.0,696.77,559.11
2017,2,8,9,30,825.0,66.0,3.9,21.0,411.0,735.03,584.01
2017,2,8,9,45,852.5,67.0,4.0,22.0,458.0,755.83,595.5
2017,2,8,10,0,880.0,68.0,4.1,23.0,505.0,780.73,609.84
2017,2,8,10,15,897.0,70.0,4.1,23.5,546.0,795.52,617.51
2017,2,8,10,30,914.0,72.0,4.1,24.0,587.0,806.87,622.82
2017,2,8,10,45,737.5,137.5,4.15,24.5,569.0,744.38,575.76
2017,2,8,11,0,561.0,203.0,4.2,25.0,551.0,660.45,509.97
2017,2,8,11,15,567.5,211.0,4.25,25.0,575.0,660.95,509.61
2017,2,8,11,30,574.0,219.0,4.3,25.0,599.0,658.75,506.85
2017,2,8,11,45,576.0,226.0,4.4,25.5,615.5,649.62,498.2
2017,2,8,12,0,578.0,233.0,4.5,26.0,632.0,637.99,487.83
2017,2,8,12,15,771.5,158.5,4.55,26.0,698.0,677.22,518.0
2017,2,8,12,30,965.0,84.0,4.6,26.0,764.0,696.43,532.56
2017,2,8,12,45,792.5,156.0,4.65,26.0,714.5,626.91,478.0
2017,2,8,13,0,620.0,228.0,4.7,26.0,665.0,559.87,425.65
2017,2,8,13,15,792.0,155.0,4.7,26.0,707.5,554.47,420.48
2017,2,8,13,30,964.0,82.0,4.7,26.0,750.0,536.88,404.04
2017,2,8,13,45,961.0,80.5,4.75,26.0,733.0,488.68,363.55
2017,2,8,14,0,958.0,79.0,4.8,26.0,716.0,438.62,320.63
2017,2,8,14,15,950.5,78.0,4.8,25.5,690.5,385.82,275.16
2017,2,8,14,30,943.0,77.0,4.8,25.0,665.0,332.01,228.04
2017,2,8,14,45,931.0,75.5,4.8,25.0,631.5,275.99,178.89
2017,2,8,15,0,919.0,74.0,4.8,25.0,598.0,219.92,131.32
2017,2,8,15,15,903.5,72.0,4.65,24.5,558.0,163.25,88.08
2017,2,8,15,30,888.0,70.0,4.5,24.0,518.0,107.4,55.01
2017,2,8,15,45,869.0,66.5,4.4,23.5,472.5,57.4,43.57
2017,2,8,16,0,850.0,63.0,4.3,23.0,427.0,54.92,41.7
2017,2,8,16,15,819.5,60.0,4.2,22.0,376.5,46.4,34.65
2017,2,8,16,30,789.0,57.0,4.1,21.0,326.0,44.97,33.65
2017,2,8,16,45,743.5,52.5,4.1,20.5,273.0,42.25,31.38
2017,2,8,17,0,698.0,48.0,4.1,20.0,220.0,39.5,28.99
2017,2,8,17,15,622.5,41.5,4.3,19.0,167.5,34.85,24.83
2017,2,8,17,30,547.0,35.0,4.5,18.0,115.0,30.16,20.41
2017,2,8,17,45,400.0,25.0,4.75,17.5,70.0,21.86,12.15
2017,2,8,18,0,253.0,15.0,5.0,17.0,25.0,13.34,0.0
2017,2,8,18,15,126.5,7.5,4.95,16.5,12.5,6.82,0.0
2017,2,8,18,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,4.75,7.5,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,4.9,6.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,4.85,5.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,4.4,3.5,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,2,9,7,15,132.0,7.0,4.3,3.5,11.0,0.0,0.0
2017,2,9,7,30,264.0,14.0,4.4,4.0,22.0,164.59,0.0
2017,2,9,7,45,422.5,24.0,4.55,4.5,68.0,318.41,245.93
2017,2,9,8,0,581.0,34.0,4.7,5.0,114.0,444.85,377.41
2017,2,9,8,15,660.0,40.5,4.7,5.5,168.5,522.58,449.17
2017,2,9,8,30,739.0,47.0,4.7,6.0,223.0,602.24,517.24
2017,2,9,8,45,785.5,51.0,4.7,7.0,278.0,656.42,560.14
2017,2,9,9,0,832.0,55.0,4.7,8.0,333.0,709.68,599.98
2017,2,9,9,15,862.0,58.5,4.6,8.5,385.5,741.48,621.88
2017,2,9,9,30,892.0,62.0,4.5,9.0,438.0,777.71,646.45
2017,2,9,9,45,912.5,64.5,4.45,9.5,485.0,802.59,661.93
2017,2,9,10,0,933.0,67.0,4.4,10.0,532.0,824.33,674.83
2017,2,9,10,15,947.0,68.5,4.3,10.5,573.5,836.32,679.94
2017,2,9,10,30,961.0,70.0,4.2,11.0,615.0,844.71,682.46
2017,2,9,10,45,970.0,72.0,4.1,12.0,649.0,845.99,678.78
2017,2,9,11,0,979.0,74.0,4.0,13.0,683.0,843.43,672.65
2017,2,9,11,15,986.0,75.0,3.9,13.5,709.5,834.33,663.21
2017,2,9,11,30,993.0,76.0,3.8,14.0,736.0,821.38,651.23
2017,2,9,11,45,988.5,81.0,3.75,14.5,752.5,800.54,633.97
2017,2,9,12,0,984.0,86.0,3.7,15.0,769.0,776.2,614.4
2017,2,9,12,15,985.5,86.5,3.6,15.0,778.0,748.04,591.77
2017,2,9,12,30,987.0,87.0,3.5,15.0,787.0,716.56,566.12
2017,2,9,12,45,987.0,86.5,3.4,15.5,787.0,680.04,535.35
2017,2,9,13,0,987.0,86.0,3.3,16.0,787.0,640.61,501.97
2017,2,9,13,15,984.5,86.0,3.2,16.0,778.0,597.57,466.16
2017,2,9,13,30,982.0,86.0,3.1,16.0,769.0,552.13,427.68
2017,2,9,13,45,976.5,85.0,3.05,16.5,751.5,502.32,384.3
2017,2,9,14,0,971.0,84.0,3.0,17.0,734.0,450.82,338.67
2017,2,9,14,15,963.0,83.0,2.95,17.0,708.0,397.03,290.92
2017,2,9,14,30,955.0,82.0,2.9,17.0,682.0,342.24,241.62
2017,2,9,14,45,942.5,81.0,2.85,17.0,648.0,285.66,190.99
2017,2,9,15,0,930.0,80.0,2.8,17.0,614.0,229.04,141.85
2017,2,9,15,15,914.5,78.0,2.7,17.0,573.0,171.51,96.49
2017,2,9,15,30,899.0,76.0,2.6,17.0,532.0,114.77,61.4
2017,2,9,15,45,876.5,73.0,2.55,17.0,485.0,54.19,41.94
2017,2,9,16,0,854.0,70.0,2.5,17.0,438.0,53.01,41.09
2017,2,9,16,15,822.5,66.5,2.2,16.0,386.5,51.37,39.95
2017,2,9,16,30,791.0,63.0,1.9,15.0,335.0,49.74,38.78
2017,2,9,16,45,742.5,58.0,1.6,14.0,281.0,46.77,36.34
2017,2,9,17,0,694.0,53.0,1.3,13.0,227.0,43.78,33.76
2017,2,9,17,15,616.0,46.0,1.3,12.0,173.5,38.85,29.25
2017,2,9,17,30,538.0,39.0,1.3,11.0,120.0,31.02,21.92
2017,2,9,17,45,393.5,28.0,1.3,10.5,74.0,22.65,13.48
2017,2,9,18,0,249.0,17.0,1.3,10.0,28.0,14.01,0.0
2017,2,9,18,15,124.5,8.5,1.35,9.5,14.0,7.73,0.0
2017,2,9,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,10,7,15,24.5,7.5,2.0,8.5,8.5,0.0,0.0
2017,2,10,7,30,49.0,15.0,2.3,9.0,17.0,41.97,0.0
2017,2,10,7,45,166.0,35.0,2.6,10.0,55.5,185.2,140.25
2017,2,10,8,0,283.0,55.0,2.9,11.0,94.0,287.2,237.58
2017,2,10,8,15,370.0,68.5,3.15,12.0,143.5,367.08,307.94
2017,2,10,8,30,457.0,82.0,3.4,13.0,193.0,451.33,378.89
2017,2,10,8,45,509.0,93.0,3.65,14.0,243.0,509.85,426.1
2017,2,10,9,0,561.0,104.0,3.9,15.0,293.0,573.05,474.97
2017,2,10,9,15,305.0,141.5,4.15,15.5,247.0,409.41,339.59
2017,2,10,9,30,49.0,179.0,4.4,16.0,201.0,227.88,185.45
2017,2,10,9,45,55.0,197.5,4.65,17.0,224.0,249.53,202.35
2017,2,10,10,0,61.0,216.0,4.9,18.0,247.0,270.92,218.38
2017,2,10,10,15,45.0,221.0,5.05,18.5,245.0,259.07,207.39
2017,2,10,10,30,29.0,226.0,5.2,19.0,243.0,247.69,196.93
2017,2,10,10,45,20.0,219.5,5.35,19.5,231.5,219.22,173.21
2017,2,10,11,0,11.0,213.0,5.5,20.0,220.0,203.99,160.18
2017,2,10,11,15,11.5,221.0,5.5,20.5,229.0,210.58,164.84
2017,2,10,11,30,12.0,229.0,5.5,21.0,238.0,217.08,169.41
2017,2,10,11,45,70.0,286.0,5.55,21.5,335.5,319.82,250.64
2017,2,10,12,0,128.0,343.0,5.6,22.0,433.0,417.61,325.67
2017,2,10,12,15,128.5,347.5,5.55,22.0,438.5,412.74,321.15
2017,2,10,12,30,129.0,352.0,5.5,22.0,444.0,407.24,316.43
2017,2,10,12,45,231.0,341.0,5.45,22.5,506.5,448.65,348.07
2017,2,10,13,0,333.0,330.0,5.4,23.0,569.0,485.21,374.73
2017,2,10,13,15,599.5,227.0,5.35,23.0,650.0,519.57,400.58
2017,2,10,13,30,866.0,124.0,5.3,23.0,731.0,531.35,406.59
2017,2,10,13,45,865.5,120.5,5.25,23.0,715.0,485.14,367.2
2017,2,10,14,0,865.0,117.0,5.2,23.0,699.0,437.16,325.67
2017,2,10,14,15,856.5,115.5,5.1,23.0,674.0,386.56,281.28
2017,2,10,14,30,848.0,114.0,5.0,23.0,649.0,335.32,235.83
2017,2,10,14,45,837.0,110.5,4.95,23.0,616.5,281.48,188.51
2017,2,10,15,0,826.0,107.0,4.9,23.0,584.0,227.78,142.64
2017,2,10,15,15,808.0,104.0,4.7,22.5,544.5,173.99,100.97
2017,2,10,15,30,790.0,101.0,4.5,22.0,505.0,121.61,68.47
2017,2,10,15,45,764.0,97.5,4.35,22.0,460.0,64.84,50.18
2017,2,10,16,0,738.0,94.0,4.2,22.0,415.0,64.17,49.8
2017,2,10,16,15,702.5,88.5,3.7,21.0,365.5,61.97,48.26
2017,2,10,16,30,667.0,83.0,3.2,20.0,316.0,59.74,46.64
2017,2,10,16,45,612.5,76.5,2.75,19.5,264.0,56.57,44.04
2017,2,10,17,0,558.0,70.0,2.3,19.0,212.0,53.37,41.28
2017,2,10,17,15,477.0,60.0,2.15,18.5,161.0,46.99,35.53
2017,2,10,17,30,396.0,50.0,2.0,18.0,110.0,40.44,29.38
2017,2,10,17,45,263.5,35.0,1.9,17.5,68.0,27.36,17.02
2017,2,10,18,0,131.0,20.0,1.8,17.0,26.0,15.81,0.0
2017,2,10,18,15,65.5,10.0,1.8,16.5,13.0,9.1,0.0
2017,2,10,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,11,7,15,44.0,8.5,3.0,15.5,10.0,0.0,0.0
2017,2,11,7,30,88.0,17.0,3.3,16.0,20.0,66.61,0.0
2017,2,11,7,45,225.5,33.0,3.65,17.0,60.5,218.21,164.35
2017,2,11,8,0,363.0,49.0,4.0,18.0,101.0,330.39,267.93
2017,2,11,8,15,449.0,59.5,4.25,18.5,151.5,412.25,338.94
2017,2,11,8,30,535.0,70.0,4.5,19.0,202.0,496.71,409.27
2017,2,11,8,45,595.0,76.5,4.75,19.5,254.5,559.56,459.86
2017,2,11,9,0,655.0,83.0,5.0,20.0,307.0,622.36,507.94
2017,2,11,9,15,692.0,88.5,5.05,20.5,356.5,665.74,539.05
2017,2,11,9,30,729.0,94.0,5.1,21.0,406.0,707.36,568.04
2017,2,11,9,45,375.0,143.0,5.15,21.5,304.5,481.45,388.82
2017,2,11,10,0,21.0,192.0,5.2,22.0,203.0,198.89,156.33
2017,2,11,10,15,28.0,213.5,5.15,22.5,229.0,224.27,176.3
2017,2,11,10,30,35.0,235.0,5.1,23.0,255.0,262.26,205.47
2017,2,11,10,45,32.5,244.0,5.05,23.5,264.0,265.89,207.22
2017,2,11,11,0,30.0,253.0,5.0,24.0,273.0,269.49,209.04
2017,2,11,11,15,30.5,263.0,4.9,24.0,284.0,276.33,213.87
2017,2,11,11,30,31.0,273.0,4.8,24.0,295.0,282.91,218.51
2017,2,11,11,45,455.5,195.0,4.75,24.5,515.0,537.85,419.93
2017,2,11,12,0,880.0,117.0,4.7,25.0,735.0,745.01,573.53
2017,2,11,12,15,883.0,117.5,4.6,25.0,744.5,719.26,551.75
2017,2,11,12,30,886.0,118.0,4.5,25.0,754.0,690.4,528.74
2017,2,11,12,45,888.5,117.0,4.45,25.5,755.0,656.8,501.22
2017,2,11,13,0,891.0,116.0,4.4,26.0,756.0,619.71,470.86
2017,2,11,13,15,888.5,115.5,4.3,26.0,747.5,579.14,438.17
2017,2,11,13,30,886.0,115.0,4.2,26.0,739.0,535.77,402.69
2017,2,11,13,45,882.0,113.5,4.15,26.5,722.5,488.95,363.18
2017,2,11,14,0,878.0,112.0,4.1,27.0,706.0,440.57,321.67
2017,2,11,14,15,869.5,110.0,4.0,27.0,681.0,388.9,277.51
2017,2,11,14,30,861.0,108.0,3.9,27.0,656.0,336.57,232.19
