Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,11,14,45,853.0,104.0,3.85,27.0,624.0,282.32,185.33
2017,2,11,15,0,845.0,100.0,3.8,27.0,592.0,227.87,139.47
2017,2,11,15,15,828.0,97.5,3.6,26.5,552.5,173.49,97.8
2017,2,11,15,30,811.0,95.0,3.4,26.0,513.0,120.35,64.93
2017,2,11,15,45,789.0,90.5,3.2,26.0,468.0,67.11,51.22
2017,2,11,16,0,767.0,86.0,3.0,26.0,423.0,64.46,49.19
2017,2,11,16,15,733.0,81.5,2.6,25.0,373.0,56.84,43.07
2017,2,11,16,30,699.0,77.0,2.2,24.0,323.0,55.15,41.93
2017,2,11,16,45,652.0,70.5,1.8,23.5,271.0,51.8,39.2
2017,2,11,17,0,605.0,64.0,1.4,23.0,219.0,48.38,36.3
2017,2,11,17,15,526.0,55.0,1.4,22.0,167.5,42.63,31.28
2017,2,11,17,30,447.0,46.0,1.4,21.0,116.0,36.74,25.88
2017,2,11,17,45,314.5,33.0,1.45,20.5,72.5,26.86,16.51
2017,2,11,18,0,182.0,20.0,1.5,20.0,29.0,16.6,0.0
2017,2,11,18,15,91.0,10.0,1.6,19.5,14.5,9.1,0.0
2017,2,11,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,2,12,7,15,54.5,9.0,0.75,15.0,11.0,8.19,0.0
2017,2,12,7,30,109.0,18.0,0.8,16.0,22.0,106.19,0.0
2017,2,12,7,45,234.5,34.0,0.85,17.0,62.5,225.63,170.52
2017,2,12,8,0,360.0,50.0,0.9,18.0,103.0,330.9,264.76
2017,2,12,8,15,445.5,61.0,1.15,18.5,153.5,413.17,333.98
2017,2,12,8,30,531.0,72.0,1.4,19.0,204.0,498.1,402.43
2017,2,12,8,45,265.5,49.0,1.7,19.5,115.0,272.98,224.74
2017,2,12,9,0,0.0,26.0,2.0,20.0,26.0,22.89,13.55
2017,2,12,9,15,350.0,64.0,1.95,20.5,215.0,372.44,306.11
2017,2,12,9,30,700.0,102.0,1.9,21.0,404.0,696.93,548.57
2017,2,12,9,45,350.0,99.5,1.9,21.5,250.5,410.3,328.15
2017,2,12,10,0,0.0,97.0,1.9,22.0,97.0,86.5,64.89
2017,2,12,10,15,398.5,106.0,1.75,22.5,336.5,462.0,368.02
2017,2,12,10,30,797.0,115.0,1.6,23.0,576.0,782.13,595.1
2017,2,12,10,45,813.0,116.5,1.5,23.5,610.0,788.37,592.59
2017,2,12,11,0,829.0,118.0,1.4,24.0,644.0,791.06,591.03
2017,2,12,11,15,428.0,193.5,1.3,24.0,465.5,544.23,413.38
2017,2,12,11,30,27.0,269.0,1.2,24.0,287.0,266.37,201.79
2017,2,12,11,45,43.0,295.0,1.15,24.5,325.0,309.33,234.75
2017,2,12,12,0,59.0,321.0,1.1,25.0,363.0,340.94,257.22
2017,2,12,12,15,29.5,232.0,1.2,25.0,253.0,232.42,175.87
2017,2,12,12,30,0.0,143.0,1.3,25.0,143.0,127.1,94.93
2017,2,12,12,45,2.5,166.5,1.4,25.0,168.5,149.23,112.42
2017,2,12,13,0,5.0,190.0,1.5,25.0,194.0,170.82,129.11
2017,2,12,13,15,6.0,197.5,1.65,25.0,202.5,177.08,133.96
2017,2,12,13,30,7.0,205.0,1.8,25.0,211.0,183.06,138.65
2017,2,12,13,45,413.5,170.0,2.0,25.0,452.5,329.25,248.25
2017,2,12,14,0,820.0,135.0,2.2,25.0,694.0,439.87,322.28
2017,2,12,14,15,810.5,133.0,2.35,24.5,669.0,390.33,280.66
2017,2,12,14,30,801.0,131.0,2.5,24.0,644.0,340.39,238.47
2017,2,12,14,45,781.5,130.5,2.7,24.0,610.0,283.63,190.59
2017,2,12,15,0,762.0,130.0,2.9,24.0,576.0,232.66,148.06
2017,2,12,15,15,742.5,126.5,3.0,23.5,537.0,180.8,108.11
2017,2,12,15,30,723.0,123.0,3.1,23.0,498.0,130.61,76.22
2017,2,12,15,45,691.0,119.5,3.25,23.0,452.5,82.18,64.65
2017,2,12,16,0,659.0,116.0,3.4,23.0,407.0,79.46,62.59
2017,2,12,16,15,621.5,109.0,3.4,22.5,358.5,76.78,60.62
2017,2,12,16,30,584.0,102.0,3.4,22.0,310.0,74.05,58.56
2017,2,12,16,45,528.0,93.5,3.45,21.5,259.0,69.91,55.2
2017,2,12,17,0,472.0,85.0,3.5,21.0,208.0,63.01,49.29
2017,2,12,17,15,393.5,72.0,3.75,20.0,158.5,54.26,41.64
2017,2,12,17,30,315.0,59.0,4.0,19.0,109.0,45.23,33.44
2017,2,12,17,45,200.5,40.0,4.25,18.5,67.5,31.1,20.28
2017,2,12,18,0,86.0,21.0,4.5,18.0,26.0,17.12,0.0
2017,2,12,18,15,43.0,10.5,4.6,17.5,13.0,9.55,0.0
2017,2,12,18,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,13,7,15,16.5,8.0,3.0,12.5,8.5,7.28,0.0
2017,2,13,7,30,33.0,16.0,3.0,13.0,17.0,42.24,0.0
2017,2,13,7,45,132.0,38.5,3.05,13.5,56.5,156.61,120.75
2017,2,13,8,0,231.0,61.0,3.1,14.0,96.0,263.5,216.45
2017,2,13,8,15,137.0,80.5,3.15,14.0,103.5,201.67,167.23
2017,2,13,8,30,43.0,100.0,3.2,14.0,111.0,145.03,118.75
2017,2,13,8,45,59.5,121.5,3.3,14.5,140.5,179.48,148.1
2017,2,13,9,0,76.0,143.0,3.4,15.0,170.0,214.11,176.76
2017,2,13,9,15,76.5,167.5,3.4,15.5,198.0,240.29,197.3
2017,2,13,9,30,77.0,192.0,3.4,16.0,226.0,265.65,216.76
2017,2,13,9,45,46.5,190.5,3.45,17.0,212.0,233.95,188.79
2017,2,13,10,0,16.0,189.0,3.5,18.0,198.0,191.48,152.4
2017,2,13,10,15,87.0,231.5,3.5,18.5,282.0,304.49,243.95
2017,2,13,10,30,158.0,274.0,3.5,19.0,366.0,417.32,331.74
2017,2,13,10,45,90.5,259.5,3.5,19.5,312.5,328.54,259.8
2017,2,13,11,0,23.0,245.0,3.5,20.0,259.0,244.62,191.61
2017,2,13,11,15,33.0,269.0,3.6,20.0,290.5,284.4,222.81
2017,2,13,11,30,43.0,293.0,3.7,20.0,322.0,312.03,244.02
2017,2,13,11,45,41.0,297.5,3.85,20.5,326.5,310.4,241.9
2017,2,13,12,0,39.0,302.0,4.0,21.0,331.0,308.72,239.88
2017,2,13,12,15,26.5,274.0,4.1,21.5,293.5,269.51,208.8
2017,2,13,12,30,14.0,246.0,4.2,22.0,256.0,228.25,176.18
2017,2,13,12,45,98.5,304.0,4.35,22.5,375.5,333.0,257.85
2017,2,13,13,0,183.0,362.0,4.5,23.0,495.0,427.02,328.5
2017,2,13,13,15,95.0,285.0,4.55,23.0,354.5,300.38,231.4
2017,2,13,13,30,7.0,208.0,4.6,23.0,214.0,185.67,142.31
2017,2,13,13,45,48.5,267.0,4.7,23.0,301.0,250.16,192.66
2017,2,13,14,0,90.0,326.0,4.8,23.0,388.0,306.97,235.73
2017,2,13,14,15,45.0,237.5,4.65,22.5,268.5,215.02,165.2
2017,2,13,14,30,0.0,149.0,4.5,22.0,149.0,129.95,99.42
2017,2,13,14,45,11.5,187.5,4.35,22.0,194.5,163.27,125.83
2017,2,13,15,0,23.0,226.0,4.2,22.0,240.0,192.63,148.75
2017,2,13,15,15,11.5,132.0,4.05,21.5,139.0,115.77,88.34
2017,2,13,15,30,0.0,38.0,3.9,21.0,38.0,33.55,22.11
2017,2,13,15,45,22.5,110.0,3.75,21.0,120.0,91.87,73.53
2017,2,13,16,0,45.0,182.0,3.6,21.0,202.0,138.62,113.48
2017,2,13,16,15,39.0,162.0,3.5,20.5,178.0,124.76,102.18
2017,2,13,16,30,33.0,142.0,3.4,20.0,154.0,110.56,90.48
2017,2,13,16,45,25.5,120.0,3.35,20.0,128.5,94.75,77.01
2017,2,13,17,0,18.0,98.0,3.3,20.0,103.0,81.08,65.16
2017,2,13,17,15,9.0,76.0,3.45,19.5,78.5,63.53,49.79
2017,2,13,17,30,0.0,54.0,3.6,19.0,54.0,45.79,33.96
2017,2,13,17,45,0.0,33.5,3.8,18.5,33.5,28.96,18.61
2017,2,13,18,0,0.0,13.0,4.0,18.0,13.0,11.44,0.0
2017,2,13,18,15,0.0,6.5,4.15,18.0,6.5,5.91,0.0
2017,2,13,18,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,14,7,15,0.0,1.5,5.0,11.0,1.5,1.36,0.0
2017,2,14,7,30,0.0,3.0,6.2,10.0,3.0,2.63,0.0
2017,2,14,7,45,0.0,9.0,7.45,9.5,9.0,7.9,0.78
2017,2,14,8,0,0.0,15.0,8.7,9.0,15.0,13.18,5.64
2017,2,14,8,15,0.0,23.0,8.7,8.5,23.0,20.23,11.97
2017,2,14,8,30,0.0,31.0,8.7,8.0,31.0,27.3,18.3
2017,2,14,8,45,0.0,39.0,8.7,7.5,39.0,34.37,24.58
2017,2,14,9,0,0.0,47.0,8.7,7.0,47.0,41.46,30.82
2017,2,14,9,15,0.0,71.5,8.35,7.5,71.5,63.22,49.65
2017,2,14,9,30,0.0,96.0,8.0,8.0,96.0,86.38,69.43
2017,2,14,9,45,0.0,98.5,7.65,8.5,98.5,88.24,70.66
2017,2,14,10,0,0.0,101.0,7.3,9.0,101.0,90.25,72.03
2017,2,14,10,15,0.5,135.5,7.2,9.5,136.0,123.34,99.79
2017,2,14,10,30,1.0,170.0,7.1,10.0,171.0,156.5,127.23
2017,2,14,10,45,3.0,181.0,7.0,10.5,183.0,167.75,136.13
2017,2,14,11,0,5.0,192.0,6.9,11.0,195.0,178.9,144.91
2017,2,14,11,15,6.0,197.0,6.7,11.5,201.0,183.42,148.13
2017,2,14,11,30,7.0,202.0,6.5,12.0,207.0,187.92,151.33
2017,2,14,11,45,23.5,254.0,6.35,13.0,271.0,247.48,199.49
2017,2,14,12,0,40.0,306.0,6.2,14.0,335.0,313.34,251.57
2017,2,14,12,15,39.5,309.0,6.1,14.5,337.5,311.1,248.88
2017,2,14,12,30,39.0,312.0,6.0,15.0,340.0,308.72,246.23
2017,2,14,12,45,82.0,337.0,5.9,15.5,397.0,352.53,280.81
2017,2,14,13,0,125.0,362.0,5.8,16.0,454.0,394.11,312.78
2017,2,14,13,15,178.5,357.0,5.75,16.0,486.5,407.42,322.94
2017,2,14,13,30,232.0,352.0,5.7,16.0,519.0,415.87,328.77
2017,2,14,13,45,122.0,290.0,5.7,16.0,378.0,300.94,238.01
2017,2,14,14,0,12.0,228.0,5.7,16.0,237.0,201.88,159.63
2017,2,14,14,15,7.5,203.0,5.65,15.5,208.5,177.98,140.9
2017,2,14,14,30,3.0,178.0,5.6,15.0,180.0,154.82,122.58
2017,2,14,14,45,1.5,158.0,5.6,15.0,159.0,137.16,108.38
2017,2,14,15,0,0.0,138.0,5.6,15.0,138.0,119.83,94.39
2017,2,14,15,15,0.0,135.0,5.6,14.5,135.0,116.74,92.25
2017,2,14,15,30,0.0,132.0,5.6,14.0,132.0,113.51,90.0
2017,2,14,15,45,60.5,165.0,5.7,13.5,192.0,130.71,109.71
2017,2,14,16,0,121.0,198.0,5.8,13.0,252.0,141.84,119.99
2017,2,14,16,15,113.5,177.0,5.8,12.5,223.0,128.68,109.0
2017,2,14,16,30,106.0,156.0,5.8,12.0,194.0,115.06,97.44
2017,2,14,16,45,349.5,113.5,5.8,11.5,211.5,81.27,67.64
2017,2,14,17,0,593.0,71.0,5.8,11.0,229.0,53.69,42.95
2017,2,14,17,15,516.0,61.5,5.75,10.5,176.5,47.77,37.51
2017,2,14,17,30,439.0,52.0,5.7,10.0,124.0,41.71,31.67
2017,2,14,17,45,304.0,38.0,5.7,9.5,79.0,31.1,21.36
2017,2,14,18,0,169.0,24.0,5.7,9.0,34.0,18.95,3.83
2017,2,14,18,15,84.5,12.0,5.65,8.5,17.0,10.91,0.0
2017,2,14,18,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,5.7,6.5,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,5.75,6.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,5.75,6.0,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,5.75,6.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,5.8,5.5,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,5.85,5.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,5.9,5.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,5.3,4.5,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,4.65,4.0,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,3.95,2.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,2,15,7,15,138.0,9.0,4.2,3.5,16.0,85.42,0.0
2017,2,15,7,30,276.0,18.0,4.3,4.0,32.0,211.49,26.7
2017,2,15,7,45,418.5,28.5,4.4,5.0,79.5,337.51,277.46
2017,2,15,8,0,561.0,39.0,4.5,6.0,127.0,449.57,383.58
2017,2,15,8,15,636.5,46.0,4.65,6.5,182.0,526.93,452.85
2017,2,15,8,30,712.0,53.0,4.8,7.0,237.0,606.01,519.52
2017,2,15,8,45,758.0,57.5,4.95,8.0,292.5,661.08,562.77
2017,2,15,9,0,804.0,62.0,5.1,9.0,348.0,715.2,603.37
2017,2,15,9,15,834.5,65.5,5.05,9.5,400.5,754.5,631.14
2017,2,15,9,30,865.0,69.0,5.0,10.0,453.0,791.45,656.33
2017,2,15,9,45,886.0,72.0,4.95,11.0,501.0,810.27,665.86
2017,2,15,10,0,907.0,75.0,4.9,12.0,549.0,833.18,678.37
2017,2,15,10,15,922.0,77.0,4.85,12.5,590.5,846.64,684.94
2017,2,15,10,30,937.0,79.0,4.8,13.0,632.0,856.53,688.95
2017,2,15,10,45,947.5,81.0,4.75,13.5,667.0,859.06,687.66
2017,2,15,11,0,958.0,83.0,4.7,14.0,702.0,857.76,683.78
2017,2,15,11,15,965.5,84.0,4.65,14.0,728.5,849.13,676.03
2017,2,15,11,30,973.0,85.0,4.6,14.0,755.0,836.68,665.73
2017,2,15,11,45,977.0,86.0,4.6,14.5,773.5,817.8,649.97
2017,2,15,12,0,981.0,87.0,4.6,15.0,792.0,795.27,631.75
2017,2,15,12,15,983.5,87.5,4.55,15.0,801.5,767.63,610.58
2017,2,15,12,30,986.0,88.0,4.5,15.0,811.0,736.59,585.33
2017,2,15,12,45,753.0,180.5,4.45,15.0,733.5,643.47,510.25
2017,2,15,13,0,520.0,273.0,4.4,15.0,656.0,553.23,437.6
2017,2,15,13,15,598.0,241.5,4.35,15.0,677.0,540.8,427.03
2017,2,15,13,30,676.0,210.0,4.3,15.0,698.0,522.38,410.45
2017,2,15,13,45,826.5,146.5,4.3,15.5,729.0,502.98,390.97
2017,2,15,14,0,977.0,83.0,4.3,16.0,760.0,469.74,358.35
2017,2,15,14,15,970.0,82.0,4.2,15.5,734.0,415.49,310.26
2017,2,15,14,30,963.0,81.0,4.1,15.0,708.0,360.13,260.31
2017,2,15,14,45,950.0,80.5,4.1,15.0,673.5,302.82,208.22
2017,2,15,15,0,937.0,80.0,4.1,15.0,639.0,245.51,157.17
2017,2,15,15,15,922.0,78.0,4.0,15.0,598.0,187.04,108.83
2017,2,15,15,30,907.0,76.0,3.9,15.0,557.0,129.32,69.38
2017,2,15,15,45,887.5,73.0,3.8,15.0,510.0,71.8,46.99
2017,2,15,16,0,868.0,70.0,3.7,15.0,463.0,52.47,40.87
2017,2,15,16,15,839.0,66.5,3.25,14.0,411.0,50.86,39.76
2017,2,15,16,30,810.0,63.0,2.8,13.0,359.0,49.23,38.59
2017,2,15,16,45,767.5,58.0,2.4,12.5,304.0,46.28,36.11
2017,2,15,17,0,725.0,53.0,2.0,12.0,249.0,43.28,33.48
2017,2,15,17,15,654.5,47.0,1.9,11.0,194.0,39.24,29.83
2017,2,15,17,30,584.0,41.0,1.8,10.0,139.0,35.21,25.96
2017,2,15,17,45,456.0,31.0,1.7,9.0,90.0,27.13,18.1
2017,2,15,18,0,328.0,21.0,1.6,8.0,41.0,17.27,4.27
2017,2,15,18,15,164.0,10.5,1.6,7.5,20.5,9.55,0.0
2017,2,15,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,16,7,15,152.0,9.5,0.65,5.5,17.5,94.16,0.0
2017,2,16,7,30,304.0,19.0,0.7,6.0,35.0,231.76,64.21
2017,2,16,7,45,442.0,28.5,0.75,7.0,83.5,346.01,278.96
2017,2,16,8,0,580.0,38.0,0.8,8.0,132.0,463.44,382.66
2017,2,16,8,15,653.0,44.5,0.85,8.5,187.0,539.04,445.34
2017,2,16,8,30,726.0,51.0,0.9,9.0,242.0,616.3,505.51
2017,2,16,8,45,770.5,55.5,0.95,10.0,297.5,670.65,544.32
2017,2,16,9,0,815.0,60.0,1.0,11.0,353.0,724.02,580.61
2017,2,16,9,15,844.5,63.5,1.2,11.5,405.5,762.82,607.93
2017,2,16,9,30,874.0,67.0,1.4,12.0,458.0,792.02,627.88
2017,2,16,9,45,893.5,69.5,1.6,13.0,505.5,816.4,642.97
2017,2,16,10,0,913.0,72.0,1.8,14.0,553.0,837.66,655.63
2017,2,16,10,15,927.0,74.0,1.9,14.5,594.0,850.45,662.46
2017,2,16,10,30,941.0,76.0,2.0,15.0,635.0,859.64,666.93
2017,2,16,10,45,950.0,78.0,2.1,15.5,669.0,861.03,666.11
2017,2,16,11,0,959.0,80.0,2.2,16.0,703.0,858.6,662.85
2017,2,16,11,15,965.5,81.0,2.25,16.0,729.5,849.24,655.73
2017,2,16,11,30,972.0,82.0,2.3,16.0,756.0,836.09,646.17
2017,2,16,11,45,973.5,84.5,2.35,16.5,773.5,816.99,631.39
2017,2,16,12,0,975.0,87.0,2.4,17.0,791.0,794.28,614.25
2017,2,16,12,15,976.5,87.0,2.45,17.0,800.0,765.58,594.01
2017,2,16,12,30,978.0,87.0,2.5,17.0,809.0,733.58,569.68
2017,2,16,12,45,975.5,88.0,2.55,17.5,808.5,696.88,540.37
2017,2,16,13,0,973.0,89.0,2.6,18.0,808.0,657.39,508.51
2017,2,16,13,15,970.5,88.5,2.65,18.0,799.0,613.95,473.97
2017,2,16,13,30,968.0,88.0,2.7,18.0,790.0,568.15,436.7
2017,2,16,13,45,960.0,88.5,2.75,18.0,771.5,518.55,395.46
2017,2,16,14,0,952.0,89.0,2.8,18.0,753.0,467.47,351.89
2017,2,16,14,15,944.0,88.0,2.75,18.0,726.5,413.92,305.06
2017,2,16,14,30,936.0,87.0,2.7,18.0,700.0,359.42,256.54
2017,2,16,14,45,918.5,88.0,2.7,18.0,665.0,303.38,206.78
2017,2,16,15,0,901.0,89.0,2.7,18.0,630.0,247.8,158.3
2017,2,16,15,15,885.0,86.5,2.65,17.5,589.0,190.57,111.88
2017,2,16,15,30,869.0,84.0,2.6,17.0,548.0,126.73,67.38
2017,2,16,15,45,843.0,82.0,2.55,17.0,500.5,71.41,45.17
2017,2,16,16,0,817.0,80.0,2.5,17.0,453.0,59.43,46.6
2017,2,16,16,15,785.0,76.0,2.15,16.0,401.5,57.73,45.47
2017,2,16,16,30,753.0,72.0,1.8,15.0,350.0,56.02,44.29
2017,2,16,16,45,701.5,67.5,1.5,14.5,295.5,49.08,38.3
2017,2,16,17,0,650.0,63.0,1.2,14.0,241.0,47.1,36.63
2017,2,16,17,15,577.5,55.0,1.2,13.0,187.0,42.16,32.21
2017,2,16,17,30,505.0,47.0,1.2,12.0,133.0,37.11,27.46
2017,2,16,17,45,376.5,35.0,1.25,11.5,86.0,28.18,18.88
2017,2,16,18,0,248.0,23.0,1.3,11.0,39.0,18.95,6.16
2017,2,16,18,15,124.0,11.5,1.3,10.5,19.5,10.46,0.0
2017,2,16,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,17,7,15,70.0,11.5,2.65,7.5,15.5,50.06,0.0
2017,2,17,7,30,140.0,23.0,2.8,8.0,31.0,139.81,53.38
2017,2,17,7,45,262.5,39.0,3.0,9.0,74.5,252.85,206.05
2017,2,17,8,0,385.0,55.0,3.2,10.0,118.0,360.33,302.87
2017,2,17,8,15,463.0,66.0,3.4,11.0,169.5,439.73,371.62
2017,2,17,8,30,541.0,77.0,3.6,12.0,221.0,521.28,438.96
2017,2,17,8,45,597.5,83.5,3.85,13.0,274.0,583.09,487.36
2017,2,17,9,0,654.0,90.0,4.1,14.0,327.0,644.63,533.29
2017,2,17,9,15,689.0,95.5,4.35,14.5,377.5,687.26,564.52
2017,2,17,9,30,724.0,101.0,4.6,15.0,428.0,728.02,593.89
2017,2,17,9,45,752.0,104.5,4.9,16.0,475.0,758.43,614.09
2017,2,17,10,0,780.0,108.0,5.2,17.0,522.0,786.13,632.04
2017,2,17,10,15,498.5,194.0,5.25,17.5,466.0,642.79,517.79
2017,2,17,10,30,217.0,280.0,5.3,18.0,410.0,473.65,379.38
2017,2,17,10,45,297.5,281.5,5.4,18.5,470.0,546.65,436.31
2017,2,17,11,0,378.0,283.0,5.5,19.0,530.0,603.59,479.36
2017,2,17,11,15,619.0,203.0,5.45,19.0,626.0,716.62,568.09
2017,2,17,11,30,860.0,123.0,5.4,19.0,722.0,801.82,632.41
2017,2,17,11,45,870.5,121.0,5.4,19.5,741.0,785.6,618.18
2017,2,17,12,0,881.0,119.0,5.4,20.0,760.0,765.83,601.98
2017,2,17,12,15,883.5,119.5,5.35,20.0,769.0,739.44,580.78
2017,2,17,12,30,886.0,120.0,5.3,20.0,778.0,707.18,555.1
2017,2,17,12,45,886.0,120.0,5.3,20.5,778.0,673.54,527.08
2017,2,17,13,0,886.0,120.0,5.3,21.0,778.0,637.25,496.68
2017,2,17,13,15,883.5,119.5,5.2,21.0,769.5,596.66,463.2
2017,2,17,13,30,881.0,119.0,5.1,21.0,761.0,553.02,426.74
2017,2,17,13,45,877.0,117.0,5.05,21.0,744.0,505.48,386.61
2017,2,17,14,0,873.0,115.0,5.0,21.0,727.0,456.41,344.33
2017,2,17,14,15,865.0,113.5,4.85,21.0,701.5,405.01,299.2
2017,2,17,14,30,857.0,112.0,4.7,21.0,676.0,352.9,252.79
2017,2,17,14,45,848.5,108.0,4.55,21.0,644.0,298.18,204.14
2017,2,17,15,0,840.0,104.0,4.4,21.0,612.0,243.33,156.2
2017,2,17,15,15,824.0,101.0,4.15,21.0,572.5,188.3,111.38
2017,2,17,15,30,808.0,98.0,3.9,21.0,533.0,134.42,74.35
2017,2,17,15,45,788.5,93.5,3.7,21.0,488.0,80.71,51.28
2017,2,17,16,0,769.0,89.0,3.5,21.0,443.0,65.82,51.31
2017,2,17,16,15,737.5,84.5,3.05,20.0,393.0,58.14,45.06
2017,2,17,16,30,706.0,80.0,2.6,19.0,343.0,56.57,44.02
2017,2,17,16,45,665.0,73.0,2.15,18.5,290.5,52.98,41.07
2017,2,17,17,0,624.0,66.0,1.7,18.0,238.0,49.26,37.9
2017,2,17,17,15,552.0,57.5,1.7,17.0,185.5,44.03,33.31
2017,2,17,17,30,480.0,49.0,1.7,16.0,133.0,38.66,28.36
2017,2,17,17,45,362.0,36.5,1.7,15.5,87.0,29.4,19.62
2017,2,17,18,0,244.0,24.0,1.7,15.0,41.0,19.77,7.36
2017,2,17,18,15,122.0,12.0,1.75,14.5,20.5,10.91,0.0
2017,2,17,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,18,7,15,127.0,10.5,2.8,11.5,18.5,81.78,0.0
2017,2,18,7,30,254.0,21.0,3.0,12.0,37.0,208.93,100.36
2017,2,18,7,45,391.0,31.5,3.25,13.0,84.0,327.85,265.09
2017,2,18,8,0,528.0,42.0,3.5,14.0,131.0,444.2,367.9
2017,2,18,8,15,601.0,49.0,3.5,14.5,185.0,518.23,430.89
2017,2,18,8,30,674.0,56.0,3.5,15.0,239.0,589.73,487.95
2017,2,18,8,45,723.5,60.0,3.5,16.0,293.5,646.51,529.79
2017,2,18,9,0,773.0,64.0,3.5,17.0,348.0,702.55,569.09
2017,2,18,9,15,803.5,67.5,3.55,18.0,399.5,741.66,594.46
2017,2,18,9,30,834.0,71.0,3.6,19.0,451.0,778.53,617.49
2017,2,18,9,45,856.0,73.5,3.65,20.0,498.0,797.3,626.88
2017,2,18,10,0,878.0,76.0,3.7,21.0,545.0,820.44,639.4
2017,2,18,10,15,893.0,78.0,3.75,21.5,586.0,833.97,646.2
2017,2,18,10,30,908.0,80.0,3.8,22.0,627.0,844.02,650.67
2017,2,18,10,45,917.5,82.0,3.9,22.5,660.5,845.94,649.8
2017,2,18,11,0,927.0,84.0,4.0,23.0,694.0,844.15,646.54
2017,2,18,11,15,934.5,85.0,4.05,23.5,720.5,835.9,638.72
2017,2,18,11,30,942.0,86.0,4.1,24.0,747.0,823.93,628.52
2017,2,18,11,45,944.0,88.0,4.2,24.5,764.5,805.14,613.92
2017,2,18,12,0,946.0,90.0,4.3,25.0,782.0,782.84,597.01
2017,2,18,12,15,948.0,90.5,4.3,25.0,791.0,755.64,577.52
2017,2,18,12,30,950.0,91.0,4.3,25.0,800.0,725.19,554.14
2017,2,18,12,45,949.0,91.5,4.35,25.5,800.0,689.71,525.78
2017,2,18,13,0,948.0,92.0,4.4,26.0,800.0,651.43,494.95
2017,2,18,13,15,945.5,91.5,4.3,26.0,791.0,608.81,460.98
2017,2,18,13,30,943.0,91.0,4.2,26.0,782.0,563.89,424.55
2017,2,18,13,45,935.5,91.5,4.1,26.0,764.0,515.44,384.61
2017,2,18,14,0,928.0,92.0,4.0,26.0,746.0,465.51,342.58
2017,2,18,14,15,762.5,152.0,3.7,26.0,676.5,397.97,288.68
2017,2,18,14,30,597.0,212.0,3.4,26.0,607.0,349.21,250.42
2017,2,18,14,45,742.0,150.0,3.15,26.0,617.0,301.13,205.24
2017,2,18,15,0,887.0,88.0,2.9,26.0,627.0,248.9,155.23
2017,2,18,15,15,665.5,146.0,2.55,25.0,535.5,195.6,121.62
2017,2,18,15,30,444.0,204.0,2.2,24.0,444.0,175.09,118.36
2017,2,18,15,45,584.5,148.5,1.85,23.5,436.5,110.8,76.29
2017,2,18,16,0,725.0,93.0,1.5,23.0,429.0,61.93,47.51
2017,2,18,16,15,738.5,81.5,1.4,22.0,391.0,61.46,47.52
2017,2,18,16,30,752.0,70.0,1.3,21.0,353.0,54.13,41.53
2017,2,18,16,45,710.0,64.5,1.25,20.5,299.5,51.04,39.03
2017,2,18,17,0,668.0,59.0,1.2,20.0,246.0,47.88,36.39
2017,2,18,17,15,599.0,52.0,1.2,19.0,192.5,39.53,29.12
2017,2,18,17,30,530.0,45.0,1.2,18.0,139.0,35.2,25.15
2017,2,18,17,45,412.5,34.0,1.3,17.5,91.5,27.14,17.58
2017,2,18,18,0,295.0,23.0,1.4,17.0,44.0,18.79,7.29
2017,2,18,18,15,147.5,11.5,1.45,16.5,22.0,10.46,0.0
2017,2,18,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,8.5,3.75,17.0,8.5,7.73,0.0
2017,2,19,7,30,0.0,17.0,3.9,17.0,17.0,14.98,2.76
2017,2,19,7,45,2.5,38.5,4.05,17.5,39.0,40.95,27.71
2017,2,19,8,0,5.0,60.0,4.2,18.0,61.0,65.44,49.01
2017,2,19,8,15,17.0,82.5,4.2,18.0,87.0,96.87,76.21
2017,2,19,8,30,29.0,105.0,4.2,18.0,113.0,138.95,111.92
2017,2,19,8,45,36.5,127.5,4.2,18.5,139.5,168.12,135.95
2017,2,19,9,0,44.0,150.0,4.2,19.0,166.0,197.0,159.22
2017,2,19,9,15,49.5,171.0,4.4,19.0,191.5,222.08,179.28
2017,2,19,9,30,55.0,192.0,4.6,19.0,217.0,246.88,198.88
2017,2,19,9,45,32.5,189.5,4.8,19.5,205.0,220.54,176.03
2017,2,19,10,0,10.0,187.0,5.0,20.0,193.0,183.75,144.92
2017,2,19,10,15,5.0,146.5,5.05,20.0,149.5,137.49,107.15
2017,2,19,10,30,0.0,106.0,5.1,20.0,106.0,94.47,71.88
2017,2,19,10,45,21.5,195.0,5.2,20.5,209.5,196.17,154.09
2017,2,19,11,0,43.0,284.0,5.3,21.0,313.0,312.12,244.96
2017,2,19,11,15,44.5,294.5,5.4,21.0,325.0,319.56,250.14
2017,2,19,11,30,46.0,305.0,5.5,21.0,337.0,326.64,255.28
2017,2,19,11,45,23.0,209.0,5.6,21.5,225.0,211.78,164.57
2017,2,19,12,0,0.0,113.0,5.7,22.0,113.0,100.51,75.44
2017,2,19,12,15,0.0,114.0,5.7,22.0,114.0,101.35,76.13
2017,2,19,12,30,0.0,115.0,5.7,22.0,115.0,102.18,76.76
2017,2,19,12,45,0.0,122.5,5.7,22.5,122.5,108.76,81.84
2017,2,19,13,0,0.0,130.0,5.7,23.0,130.0,115.27,86.86
2017,2,19,13,15,11.5,206.5,5.6,23.0,215.0,188.2,144.55
2017,2,19,13,30,23.0,283.0,5.5,23.0,300.0,257.84,198.73
2017,2,19,13,45,192.5,301.0,5.45,23.0,438.0,344.49,265.06
2017,2,19,14,0,362.0,319.0,5.4,23.0,576.0,411.5,313.16
2017,2,19,14,15,220.0,314.5,5.3,23.0,469.0,335.03,254.67
2017,2,19,14,30,78.0,310.0,5.2,23.0,362.0,274.79,210.36
2017,2,19,14,45,184.0,294.0,5.15,23.0,408.5,275.8,207.53
2017,2,19,15,0,290.0,278.0,5.1,23.0,455.0,263.79,193.14
2017,2,19,15,15,356.5,244.5,4.85,22.5,448.0,228.3,162.34
2017,2,19,15,30,423.0,211.0,4.6,22.0,441.0,179.13,123.49
2017,2,19,15,45,365.5,201.5,4.45,22.0,388.5,147.83,109.29
2017,2,19,16,0,308.0,192.0,4.3,22.0,336.0,132.9,108.02
2017,2,19,16,15,287.5,174.5,3.9,21.5,297.5,122.8,100.0
2017,2,19,16,30,267.0,157.0,3.5,21.0,259.0,112.28,91.5
2017,2,19,16,45,239.5,136.5,3.15,21.0,217.5,99.36,80.62
2017,2,19,17,0,212.0,116.0,2.8,21.0,176.0,85.92,69.1
2017,2,19,17,15,176.0,94.0,2.55,20.5,136.5,70.91,56.09
2017,2,19,17,30,140.0,72.0,2.3,20.0,97.0,55.35,42.28
2017,2,19,17,45,82.5,49.5,2.1,19.5,62.5,39.85,28.21
2017,2,19,18,0,25.0,27.0,1.9,19.0,28.0,22.94,10.67
2017,2,19,18,15,12.5,13.5,2.05,19.0,14.0,12.28,0.0
2017,2,19,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,20,7,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,20,7,45,0.0,1.0,3.25,12.0,1.0,0.88,0.0
2017,2,20,8,0,0.0,2.0,3.2,12.0,2.0,1.75,0.0
2017,2,20,8,15,0.0,2.5,3.15,12.0,2.5,2.19,0.0
2017,2,20,8,30,0.0,3.0,3.1,12.0,3.0,2.63,0.0
2017,2,20,8,45,0.0,4.0,3.05,12.0,4.0,3.51,0.0
2017,2,20,9,0,0.0,5.0,3.0,12.0,5.0,4.39,0.0
2017,2,20,9,15,0.0,74.0,2.8,12.5,74.0,65.45,50.54
2017,2,20,9,30,0.0,143.0,2.6,13.0,143.0,133.77,107.65
2017,2,20,9,45,7.5,170.0,2.4,13.5,174.0,166.09,133.93
2017,2,20,10,0,15.0,197.0,2.2,14.0,205.0,198.17,159.56
2017,2,20,10,15,7.5,147.0,1.9,14.5,151.0,140.01,111.12
2017,2,20,10,30,0.0,97.0,1.6,15.0,97.0,86.14,66.25
2017,2,20,10,45,23.0,192.5,1.3,16.0,208.0,204.16,162.08
2017,2,20,11,0,46.0,288.0,1.0,17.0,319.0,318.73,249.69
2017,2,20,11,15,38.5,288.5,1.35,17.5,315.0,308.66,240.93
2017,2,20,11,30,31.0,289.0,1.7,18.0,311.0,299.02,233.12
2017,2,20,11,45,169.5,320.0,2.1,19.0,445.0,439.44,342.22
2017,2,20,12,0,308.0,351.0,2.5,20.0,579.0,569.06,438.19
2017,2,20,12,15,409.0,319.5,2.65,20.0,626.0,594.69,457.72
2017,2,20,12,30,510.0,288.0,2.8,20.0,673.0,619.86,476.88
2017,2,20,12,45,353.0,333.5,2.95,20.5,600.0,531.22,408.32
2017,2,20,13,0,196.0,379.0,3.1,21.0,527.0,453.59,348.01
2017,2,20,13,15,197.0,374.5,3.1,21.0,522.0,435.81,334.48
2017,2,20,13,30,198.0,370.0,3.1,21.0,517.0,417.51,320.14
2017,2,20,13,45,296.5,340.5,3.1,21.0,555.0,423.24,323.52
2017,2,20,14,0,395.0,311.0,3.1,21.0,593.0,420.17,318.8
2017,2,20,14,15,679.5,194.5,3.05,21.0,658.5,405.88,301.32
2017,2,20,14,30,964.0,78.0,3.0,21.0,724.0,371.02,263.4
2017,2,20,14,45,945.5,79.5,3.0,21.0,688.0,313.37,212.56
2017,2,20,15,0,927.0,81.0,3.0,21.0,652.0,256.26,162.86
2017,2,20,15,15,912.0,79.0,2.85,20.5,610.5,197.85,115.02
2017,2,20,15,30,897.0,77.0,2.7,20.0,569.0,140.23,74.5
2017,2,20,15,45,874.0,75.0,2.6,20.0,521.0,83.36,48.64
2017,2,20,16,0,851.0,73.0,2.5,20.0,473.0,53.99,41.27
2017,2,20,16,15,821.5,69.5,2.15,19.5,421.0,52.49,40.22
2017,2,20,16,30,792.0,66.0,1.8,19.0,369.0,50.97,39.12
2017,2,20,16,45,745.5,62.0,1.5,18.5,313.5,48.94,37.53
2017,2,20,17,0,699.0,58.0,1.2,18.0,258.0,46.94,35.88
2017,2,20,17,15,631.0,51.5,1.2,17.0,203.0,42.66,32.16
2017,2,20,17,30,563.0,45.0,1.2,16.0,148.0,35.1,25.33
2017,2,20,17,45,439.5,35.0,1.2,15.5,98.5,27.88,18.5
2017,2,20,18,0,316.0,25.0,1.2,15.0,49.0,20.48,9.64
2017,2,20,18,15,158.0,12.5,1.2,14.5,24.5,11.37,0.0
2017,2,20,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,2,21,7,15,216.0,10.5,5.05,9.5,26.0,134.51,0.0
2017,2,21,7,30,432.0,21.0,5.1,10.0,52.0,319.31,213.41
2017,2,21,7,45,553.0,29.0,5.15,10.5,105.0,427.62,354.31
2017,2,21,8,0,674.0,37.0,5.2,11.0,158.0,537.7,452.56
2017,2,21,8,15,737.5,42.0,5.05,12.0,215.5,608.34,511.43
2017,2,21,8,30,801.0,47.0,4.9,13.0,273.0,673.27,561.76
2017,2,21,8,45,840.0,50.0,4.8,14.0,330.0,723.4,597.7
2017,2,21,9,0,879.0,53.0,4.7,15.0,387.0,772.54,630.98
2017,2,21,9,15,904.5,56.0,4.8,16.0,440.0,809.18,654.61
2017,2,21,9,30,930.0,59.0,4.9,17.0,493.0,843.25,675.75
2017,2,21,9,45,947.5,61.0,5.0,18.0,541.5,866.45,688.51
2017,2,21,10,0,965.0,63.0,5.1,19.0,590.0,886.27,698.76
2017,2,21,10,15,977.0,64.5,5.2,19.5,632.0,897.28,704.01
2017,2,21,10,30,989.0,66.0,5.3,20.0,674.0,904.5,706.71
2017,2,21,10,45,997.0,67.5,5.4,20.5,709.0,904.46,704.39
2017,2,21,11,0,1005.0,69.0,5.5,21.0,744.0,900.45,699.44
2017,2,21,11,15,1011.0,70.0,5.45,21.0,770.5,890.23,690.78
2017,2,21,11,30,1017.0,71.0,5.4,21.0,797.0,876.04,679.5
2017,2,21,11,45,1017.5,73.5,5.35,21.5,815.0,855.29,662.4
2017,2,21,12,0,1018.0,76.0,5.3,22.0,833.0,830.79,642.87
2017,2,21,12,15,1019.5,76.0,5.25,22.0,842.0,800.85,620.84
2017,2,21,12,30,1021.0,76.0,5.2,22.0,851.0,767.47,595.88
2017,2,21,12,45,1020.0,76.5,5.2,22.5,850.5,729.64,565.06
2017,2,21,13,0,1019.0,77.0,5.2,23.0,850.0,688.79,531.58
2017,2,21,13,15,1016.5,77.0,5.1,23.0,841.0,643.8,495.13
2017,2,21,13,30,1014.0,77.0,5.0,23.0,832.0,596.31,455.99
2017,2,21,13,45,1008.5,77.0,4.95,23.0,813.5,545.11,413.24
2017,2,21,14,0,1003.0,77.0,4.9,23.0,795.0,492.1,368.01
2017,2,21,14,15,996.5,76.0,4.8,23.0,768.5,436.32,319.44
2017,2,21,14,30,990.0,75.0,4.7,23.0,742.0,379.34,268.95
2017,2,21,14,45,979.5,74.0,4.6,23.0,707.5,320.35,216.52
2017,2,21,15,0,969.0,73.0,4.5,23.0,673.0,261.09,164.51
2017,2,21,15,15,955.5,71.5,4.15,22.5,631.5,200.97,114.96
2017,2,21,15,30,942.0,70.0,3.8,22.0,590.0,141.41,72.79
2017,2,21,15,45,922.5,68.0,3.45,22.0,541.5,82.09,45.21
2017,2,21,16,0,903.0,66.0,3.1,22.0,493.0,57.31,43.75
2017,2,21,16,15,876.5,63.0,2.75,21.0,440.5,55.12,42.22
2017,2,21,16,30,850.0,60.0,2.4,20.0,388.0,52.83,40.55
2017,2,21,16,45,811.0,56.0,2.05,19.0,331.5,44.37,33.43
2017,2,21,17,0,772.0,52.0,1.7,18.0,275.0,42.12,31.64
2017,2,21,17,15,709.0,46.5,1.65,17.0,218.5,38.46,28.46
2017,2,21,17,30,646.0,41.0,1.6,16.0,162.0,34.79,25.07
2017,2,21,17,45,533.0,32.5,1.6,15.5,109.5,28.14,18.76
2017,2,21,18,0,420.0,24.0,1.6,15.0,57.0,21.39,10.74
2017,2,21,18,15,210.0,12.0,1.55,14.5,28.5,10.91,0.0
2017,2,21,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
