Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,22,7,15,207.5,11.0,1.15,12.0,27.0,130.73,0.0
2017,2,22,7,30,415.0,22.0,1.2,13.0,54.0,312.89,214.66
2017,2,22,7,45,531.0,30.5,1.3,14.0,105.5,416.96,335.47
2017,2,22,8,0,647.0,39.0,1.4,15.0,157.0,524.08,424.92
2017,2,22,8,15,710.0,44.0,1.35,15.5,213.5,593.93,479.85
2017,2,22,8,30,773.0,49.0,1.3,16.0,270.0,664.84,531.94
2017,2,22,8,45,812.0,53.0,1.3,16.5,326.0,709.09,562.15
2017,2,22,9,0,851.0,57.0,1.3,17.0,382.0,759.08,595.16
2017,2,22,9,15,877.0,59.5,1.55,18.0,435.0,794.94,618.62
2017,2,22,9,30,903.0,62.0,1.8,19.0,488.0,828.38,639.89
2017,2,22,9,45,920.5,64.5,2.05,20.0,536.0,851.93,653.87
2017,2,22,10,0,938.0,67.0,2.3,21.0,584.0,872.18,665.44
2017,2,22,10,15,951.0,68.5,2.4,21.5,625.5,883.91,671.11
2017,2,22,10,30,964.0,70.0,2.5,22.0,667.0,891.92,674.43
2017,2,22,10,45,971.5,72.0,2.65,22.5,701.0,892.1,672.98
2017,2,22,11,0,979.0,74.0,2.8,23.0,735.0,888.37,669.06
2017,2,22,11,15,985.0,75.0,2.85,23.5,761.5,878.36,660.32
2017,2,22,11,30,991.0,76.0,2.9,24.0,788.0,864.48,649.16
2017,2,22,11,45,987.5,81.0,2.95,24.5,804.5,843.66,633.46
2017,2,22,12,0,984.0,86.0,3.0,25.0,821.0,819.25,615.47
2017,2,22,12,15,985.5,86.0,3.0,25.0,830.0,790.0,595.15
2017,2,22,12,30,987.0,86.0,3.0,25.0,839.0,757.42,571.84
2017,2,22,12,45,985.0,87.0,3.05,25.5,838.5,720.32,543.1
2017,2,22,13,0,983.0,88.0,3.1,26.0,838.0,680.37,511.83
2017,2,22,13,15,980.5,87.5,3.1,26.0,828.5,636.1,477.66
2017,2,22,13,30,978.0,87.0,3.1,26.0,819.0,589.45,440.87
2017,2,22,13,45,973.0,86.5,3.1,26.5,801.0,539.43,399.81
2017,2,22,14,0,968.0,86.0,3.1,27.0,783.0,487.66,356.45
2017,2,22,14,15,960.5,85.0,3.0,27.0,756.5,433.02,310.43
2017,2,22,14,30,953.0,84.0,2.9,27.0,730.0,377.37,262.63
2017,2,22,14,45,939.0,84.0,2.85,27.0,695.0,319.98,213.18
2017,2,22,15,0,925.0,84.0,2.8,27.0,660.0,262.7,164.29
2017,2,22,15,15,910.5,82.0,2.6,26.5,619.0,204.24,117.2
2017,2,22,15,30,896.0,80.0,2.4,26.0,578.0,146.51,76.83
2017,2,22,15,45,877.5,76.5,2.25,26.0,530.5,88.54,49.26
2017,2,22,16,0,859.0,73.0,2.1,26.0,483.0,53.84,40.06
2017,2,22,16,15,831.5,70.0,1.9,25.0,431.0,52.73,39.47
2017,2,22,16,30,804.0,67.0,1.7,24.0,379.0,51.64,38.83
2017,2,22,16,45,765.5,62.0,1.55,23.0,324.5,48.86,36.72
2017,2,22,17,0,727.0,57.0,1.4,22.0,270.0,46.02,34.46
2017,2,22,17,15,663.0,50.5,1.45,21.0,214.0,41.69,30.77
2017,2,22,17,30,599.0,44.0,1.5,20.0,158.0,37.31,26.82
2017,2,22,17,45,488.5,34.5,1.55,19.5,107.0,27.37,17.78
2017,2,22,18,0,378.0,25.0,1.6,19.0,56.0,20.37,10.04
2017,2,22,18,15,189.0,12.5,1.6,18.5,28.0,11.37,0.0
2017,2,22,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,2,23,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,23,7,15,149.0,13.5,2.6,11.5,25.5,99.48,0.0
2017,2,23,7,30,298.0,27.0,2.8,12.0,51.0,256.79,184.71
2017,2,23,7,45,419.5,38.5,3.0,13.0,101.5,362.21,297.06
2017,2,23,8,0,541.0,50.0,3.2,14.0,152.0,473.11,392.73
2017,2,23,8,15,611.0,58.0,3.2,15.0,207.5,548.48,454.13
2017,2,23,8,30,681.0,66.0,3.2,16.0,263.0,625.66,513.11
2017,2,23,8,45,729.0,70.5,3.2,17.0,319.5,677.17,549.54
2017,2,23,9,0,777.0,75.0,3.2,18.0,376.0,733.81,588.19
2017,2,23,9,15,807.0,79.0,3.5,19.0,429.0,773.78,614.6
2017,2,23,9,30,837.0,83.0,3.8,20.0,482.0,811.33,638.72
2017,2,23,9,45,862.0,85.0,4.1,21.0,530.5,839.53,655.7
2017,2,23,10,0,887.0,87.0,4.4,22.0,579.0,864.59,670.28
2017,2,23,10,15,902.0,89.0,4.55,22.5,621.0,870.45,672.16
2017,2,23,10,30,917.0,91.0,4.7,23.0,663.0,880.34,677.2
2017,2,23,10,45,930.5,92.0,4.9,23.5,698.5,884.13,678.37
2017,2,23,11,0,944.0,93.0,5.1,24.0,734.0,884.11,677.01
2017,2,23,11,15,951.0,94.0,5.2,24.5,760.5,874.93,668.75
2017,2,23,11,30,958.0,95.0,5.3,25.0,787.0,861.94,658.03
2017,2,23,11,45,966.5,94.0,5.45,25.5,806.5,844.27,644.43
2017,2,23,12,0,975.0,93.0,5.6,26.0,826.0,822.82,628.26
2017,2,23,12,15,977.0,93.0,5.6,26.0,835.0,793.97,607.47
2017,2,23,12,30,979.0,93.0,5.6,26.0,844.0,761.79,583.58
2017,2,23,12,45,976.5,94.0,5.7,26.5,843.5,724.41,553.86
2017,2,23,13,0,974.0,95.0,5.8,27.0,843.0,684.25,521.64
2017,2,23,13,15,971.0,95.0,5.75,27.0,833.5,640.3,486.63
2017,2,23,13,30,968.0,95.0,5.7,27.0,824.0,594.01,449.11
2017,2,23,13,45,960.0,95.5,5.7,27.0,804.5,543.65,407.76
2017,2,23,14,0,952.0,96.0,5.7,27.0,785.0,491.81,364.25
2017,2,23,14,15,943.5,94.5,5.55,26.5,758.5,436.93,317.85
2017,2,23,14,30,935.0,93.0,5.4,26.0,732.0,381.19,269.71
2017,2,23,14,45,921.5,92.5,5.3,26.0,696.5,324.24,219.74
2017,2,23,15,0,908.0,92.0,5.2,26.0,661.0,267.39,170.42
2017,2,23,15,15,892.5,89.5,4.85,25.5,619.5,209.13,122.78
2017,2,23,15,30,877.0,87.0,4.5,25.0,578.0,144.04,75.75
2017,2,23,15,45,854.5,84.5,4.2,25.0,530.0,87.16,47.81
2017,2,23,16,0,832.0,82.0,3.9,25.0,482.0,60.11,45.54
2017,2,23,16,15,803.0,78.0,3.55,24.0,430.0,58.51,44.55
2017,2,23,16,30,774.0,74.0,3.2,23.0,378.0,56.88,43.49
2017,2,23,16,45,730.5,69.0,2.85,22.5,323.0,54.32,41.5
2017,2,23,17,0,687.0,64.0,2.5,22.0,268.0,47.24,35.51
2017,2,23,17,15,620.5,57.0,2.5,21.0,212.5,43.16,32.05
2017,2,23,17,30,554.0,50.0,2.5,20.0,157.0,39.01,28.31
2017,2,23,17,45,438.5,39.0,2.5,19.5,106.5,31.11,21.01
2017,2,23,18,0,323.0,28.0,2.5,19.0,56.0,22.96,12.32
2017,2,23,18,15,161.5,14.0,2.7,18.5,28.0,12.73,0.0
2017,2,23,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,2,24,7,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,24,7,15,135.0,15.0,4.45,12.5,26.5,93.12,0.0
2017,2,24,7,30,270.0,30.0,4.6,13.0,53.0,245.09,181.29
2017,2,24,7,45,413.5,40.5,4.75,13.5,105.0,362.13,298.94
2017,2,24,8,0,557.0,51.0,4.9,14.0,157.0,487.56,408.03
2017,2,24,8,15,627.0,58.0,4.9,14.5,213.5,562.4,470.46
2017,2,24,8,30,697.0,65.0,4.9,15.0,270.0,638.94,530.93
2017,2,24,8,45,751.5,68.0,4.9,16.0,328.0,694.53,571.29
2017,2,24,9,0,806.0,71.0,4.9,17.0,386.0,755.04,613.67
2017,2,24,9,15,835.5,74.5,5.0,17.5,439.5,794.51,640.51
2017,2,24,9,30,865.0,78.0,5.1,18.0,493.0,831.49,665.06
2017,2,24,9,45,893.0,78.0,5.25,18.5,543.0,852.43,677.78
2017,2,24,10,0,921.0,78.0,5.4,19.0,593.0,878.06,693.99
2017,2,24,10,15,936.5,80.0,5.45,19.5,636.0,892.21,701.24
2017,2,24,10,30,952.0,82.0,5.5,20.0,679.0,902.67,705.98
2017,2,24,10,45,967.5,81.5,5.55,20.5,716.0,906.42,706.06
2017,2,24,11,0,983.0,81.0,5.6,21.0,753.0,906.24,703.55
2017,2,24,11,15,991.0,82.0,5.6,21.0,781.5,897.57,696.27
2017,2,24,11,30,999.0,83.0,5.6,21.0,810.0,884.92,686.37
2017,2,24,11,45,1001.0,86.0,5.7,21.5,828.5,865.73,671.16
2017,2,24,12,0,1003.0,89.0,5.8,22.0,847.0,842.75,653.38
2017,2,24,12,15,1006.0,89.5,5.75,22.0,857.5,814.34,632.37
2017,2,24,12,30,1009.0,90.0,5.7,22.0,868.0,782.41,608.44
2017,2,24,12,45,1012.0,89.0,5.7,22.0,869.5,745.65,579.56
2017,2,24,13,0,1015.0,88.0,5.7,22.0,871.0,705.67,547.74
2017,2,24,13,15,1013.5,87.5,5.6,22.0,862.0,660.5,511.04
2017,2,24,13,30,1012.0,87.0,5.5,22.0,853.0,612.77,471.63
2017,2,24,13,45,1009.0,86.0,5.45,22.0,835.5,561.53,428.72
2017,2,24,14,0,1006.0,85.0,5.4,22.0,818.0,508.29,383.15
2017,2,24,14,15,999.0,84.0,5.3,21.5,791.0,451.76,334.49
2017,2,24,14,30,992.0,83.0,5.2,21.0,764.0,394.08,283.72
2017,2,24,14,45,979.5,82.5,5.15,21.0,728.0,334.41,230.35
2017,2,24,15,0,967.0,82.0,5.1,21.0,692.0,274.66,177.39
2017,2,24,15,15,953.0,80.0,4.95,20.5,649.0,213.73,126.35
2017,2,24,15,30,939.0,78.0,4.8,20.0,606.0,153.46,82.15
2017,2,24,15,45,920.0,75.0,4.65,20.0,557.5,93.16,51.37
2017,2,24,16,0,901.0,72.0,4.5,20.0,509.0,61.4,47.62
2017,2,24,16,15,873.5,69.0,4.15,19.0,455.0,52.11,39.93
2017,2,24,16,30,846.0,66.0,3.8,18.0,401.0,50.95,39.22
2017,2,24,16,45,806.5,61.5,3.45,17.5,344.0,48.51,37.27
2017,2,24,17,0,767.0,57.0,3.1,17.0,287.0,46.03,35.21
2017,2,24,17,15,703.5,51.0,3.0,16.0,229.0,42.12,31.83
2017,2,24,17,30,640.0,45.0,2.9,15.0,171.0,38.17,28.21
2017,2,24,17,45,525.5,36.0,2.8,14.0,117.5,31.19,21.66
2017,2,24,18,0,411.0,27.0,2.7,13.0,64.0,22.07,12.25
2017,2,24,18,15,205.5,13.5,2.9,12.5,32.0,12.28,0.0
2017,2,24,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,3.55,4.5,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,0.0,4.1,2.5,0.0,0.0,0.0
2017,2,25,7,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,2,25,7,15,197.0,13.5,4.5,3.5,31.0,128.97,0.0
2017,2,25,7,30,394.0,27.0,4.8,4.0,62.0,322.5,253.22
2017,2,25,7,45,511.5,36.5,5.1,4.5,115.5,424.15,362.61
2017,2,25,8,0,629.0,46.0,5.4,5.0,169.0,527.01,455.98
2017,2,25,8,15,693.5,52.0,5.35,5.5,227.0,600.02,518.69
2017,2,25,8,30,758.0,58.0,5.3,6.0,285.0,673.86,578.63
2017,2,25,8,45,799.0,62.5,5.3,7.0,342.0,727.75,618.84
2017,2,25,9,0,840.0,67.0,5.3,8.0,399.0,780.33,656.3
2017,2,25,9,15,867.5,70.0,5.15,8.5,453.0,818.14,681.48
2017,2,25,9,30,895.0,73.0,5.0,9.0,507.0,845.67,698.11
2017,2,25,9,45,913.5,76.0,4.9,9.5,555.5,870.42,712.62
2017,2,25,10,0,932.0,79.0,4.8,10.0,604.0,891.87,724.47
2017,2,25,10,15,946.0,81.0,4.65,10.5,646.5,904.76,729.54
2017,2,25,10,30,960.0,83.0,4.5,11.0,689.0,913.92,731.94
2017,2,25,10,45,969.0,84.5,4.4,11.5,724.0,914.42,728.55
2017,2,25,11,0,978.0,86.0,4.3,12.0,759.0,911.0,722.57
2017,2,25,11,15,984.5,87.5,4.15,12.0,786.0,901.57,713.57
2017,2,25,11,30,991.0,89.0,4.0,12.0,813.0,888.21,702.3
2017,2,25,11,45,991.5,91.5,3.85,12.5,830.5,867.3,684.51
2017,2,25,12,0,992.0,94.0,3.7,13.0,848.0,842.73,664.36
2017,2,25,12,15,994.0,94.0,3.5,13.5,857.0,813.26,640.61
2017,2,25,12,30,996.0,94.0,3.3,14.0,866.0,780.38,614.16
2017,2,25,12,45,995.5,94.5,3.15,14.5,865.5,743.07,583.2
2017,2,25,13,0,995.0,95.0,3.0,15.0,865.0,702.78,549.71
2017,2,25,13,15,992.0,94.5,2.85,15.0,855.5,657.36,512.92
2017,2,25,13,30,989.0,94.0,2.7,15.0,846.0,609.58,473.56
2017,2,25,13,45,982.0,94.0,2.55,15.0,827.0,558.13,430.51
2017,2,25,14,0,975.0,94.0,2.4,15.0,808.0,505.1,385.15
2017,2,25,14,15,968.0,93.0,2.3,15.0,781.0,449.89,337.1
2017,2,25,14,30,961.0,92.0,2.2,15.0,754.0,393.6,287.08
2017,2,25,14,45,943.5,93.0,2.1,15.0,717.5,335.14,234.93
2017,2,25,15,0,926.0,94.0,2.0,15.0,681.0,277.14,183.51
2017,2,25,15,15,911.0,91.5,1.95,15.0,638.5,217.71,133.17
2017,2,25,15,30,896.0,89.0,1.9,15.0,596.0,151.39,83.08
2017,2,25,15,45,874.0,86.5,1.9,15.0,547.5,93.18,52.33
2017,2,25,16,0,852.0,84.0,1.9,15.0,499.0,61.5,48.66
2017,2,25,16,15,823.0,80.0,1.7,14.5,445.5,59.95,47.6
2017,2,25,16,30,794.0,76.0,1.5,14.0,392.0,58.38,46.47
2017,2,25,16,45,748.5,71.5,1.35,13.5,335.5,56.28,44.84
2017,2,25,17,0,703.0,67.0,1.2,13.0,279.0,49.45,38.89
2017,2,25,17,15,636.0,59.5,1.2,12.0,222.0,45.05,35.05
2017,2,25,17,30,569.0,52.0,1.2,11.0,165.0,40.55,30.89
2017,2,25,17,45,452.5,41.5,1.2,10.0,113.0,33.15,23.86
2017,2,25,18,0,336.0,31.0,1.2,9.0,61.0,25.57,15.66
2017,2,25,18,15,168.0,15.5,1.2,8.5,30.5,14.1,0.0
2017,2,25,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,2,26,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,26,7,15,71.0,19.0,2.65,7.5,25.5,59.58,0.0
2017,2,26,7,30,142.0,38.0,2.8,8.0,51.0,167.02,129.22
2017,2,26,7,45,242.5,57.0,3.0,9.0,97.5,271.17,226.79
2017,2,26,8,0,343.0,76.0,3.2,10.0,144.0,370.3,313.54
2017,2,26,8,15,414.5,88.5,3.25,10.5,196.5,445.07,377.35
2017,2,26,8,30,486.0,101.0,3.3,11.0,249.0,522.81,440.86
2017,2,26,8,45,243.0,100.5,3.4,12.0,174.5,320.6,271.29
2017,2,26,9,0,0.0,100.0,3.5,13.0,100.0,91.53,72.37
2017,2,26,9,15,0.0,89.0,3.55,13.5,89.0,79.49,62.06
2017,2,26,9,30,0.0,78.0,3.6,14.0,78.0,69.02,52.92
2017,2,26,9,45,0.0,86.0,3.65,14.5,86.0,76.16,58.62
2017,2,26,10,0,0.0,94.0,3.7,15.0,94.0,83.45,64.38
2017,2,26,10,15,0.0,93.0,3.8,15.5,93.0,82.46,63.25
2017,2,26,10,30,0.0,92.0,3.9,16.0,92.0,81.58,62.24
2017,2,26,10,45,0.0,98.0,4.0,16.5,98.0,87.04,66.46
2017,2,26,11,0,0.0,104.0,4.1,17.0,104.0,92.51,70.67
2017,2,26,11,15,0.0,106.0,4.1,17.0,106.0,94.31,72.02
2017,2,26,11,30,0.0,108.0,4.1,17.0,108.0,96.1,73.38
2017,2,26,11,45,1.5,136.0,4.15,17.5,137.5,122.54,94.61
2017,2,26,12,0,3.0,164.0,4.2,18.0,167.0,148.76,115.42
2017,2,26,12,15,3.5,167.0,4.2,18.5,170.5,151.42,117.23
2017,2,26,12,30,4.0,170.0,4.2,19.0,174.0,154.01,119.02
2017,2,26,12,45,10.0,219.0,4.25,19.5,227.0,200.82,155.91
2017,2,26,13,0,16.0,268.0,4.3,20.0,280.0,246.21,191.09
2017,2,26,13,15,18.5,277.5,4.3,20.0,291.5,253.86,196.96
2017,2,26,13,30,21.0,287.0,4.3,20.0,303.0,260.92,202.44
2017,2,26,13,45,21.0,281.5,4.35,20.5,297.0,253.65,196.46
2017,2,26,14,0,21.0,276.0,4.4,21.0,291.0,246.33,190.49
2017,2,26,14,15,131.0,305.0,4.3,21.0,396.5,298.65,229.59
2017,2,26,14,30,241.0,334.0,4.2,21.0,502.0,342.96,260.24
2017,2,26,14,45,314.0,301.5,4.15,21.0,509.0,314.98,234.86
2017,2,26,15,0,387.0,269.0,4.1,21.0,516.0,284.49,206.67
2017,2,26,15,15,533.0,211.0,3.8,21.0,528.0,233.84,159.51
2017,2,26,15,30,679.0,153.0,3.5,21.0,540.0,171.73,106.1
2017,2,26,15,45,551.5,167.5,3.25,21.0,465.0,132.43,89.55
2017,2,26,16,0,424.0,182.0,3.0,21.0,390.0,119.57,96.88
2017,2,26,16,15,388.0,172.0,2.6,20.5,346.5,121.71,99.2
2017,2,26,16,30,352.0,162.0,2.2,20.0,303.0,115.81,94.64
2017,2,26,16,45,323.5,142.0,1.8,19.5,258.0,103.32,84.34
2017,2,26,17,0,295.0,122.0,1.4,19.0,213.0,90.33,73.4
2017,2,26,17,15,249.5,102.0,1.4,18.5,168.0,76.73,61.69
2017,2,26,17,30,204.0,82.0,1.4,18.0,123.0,62.64,49.2
2017,2,26,17,45,135.0,59.5,1.4,17.5,83.0,46.27,34.39
2017,2,26,18,0,66.0,37.0,1.4,17.0,43.0,30.13,18.95
2017,2,26,18,15,33.0,18.5,1.5,17.0,21.5,15.43,0.0
2017,2,26,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,2,27,7,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,27,7,15,0.0,9.0,2.7,17.0,9.0,7.91,0.0
2017,2,27,7,30,0.0,18.0,2.8,17.0,18.0,15.84,6.78
2017,2,27,7,45,0.0,35.5,2.95,17.5,35.5,31.37,20.42
2017,2,27,8,0,0.0,53.0,3.1,18.0,53.0,48.97,35.53
2017,2,27,8,15,0.0,72.5,3.2,18.0,72.5,68.42,52.12
2017,2,27,8,30,0.0,92.0,3.3,18.0,92.0,87.45,68.09
2017,2,27,8,45,53.5,132.0,3.45,18.5,154.0,184.23,149.65
2017,2,27,9,0,107.0,172.0,3.6,19.0,216.0,288.54,234.56
2017,2,27,9,15,53.5,155.0,3.7,19.5,177.0,203.92,163.81
2017,2,27,9,30,0.0,138.0,3.8,20.0,138.0,127.56,99.41
2017,2,27,9,45,0.5,152.0,3.95,20.5,152.0,140.75,109.67
2017,2,27,10,0,1.0,166.0,4.1,21.0,166.0,153.89,119.68
2017,2,27,10,15,0.5,124.5,4.1,21.0,124.5,112.34,85.97
2017,2,27,10,30,0.0,83.0,4.1,21.0,83.0,73.57,54.46
2017,2,27,10,45,0.0,107.5,4.15,21.5,107.5,95.74,72.13
2017,2,27,11,0,0.0,132.0,4.2,22.0,132.0,118.19,89.78
2017,2,27,11,15,0.0,103.0,4.15,22.0,103.0,91.59,68.38
2017,2,27,11,30,0.0,74.0,4.1,22.0,74.0,65.65,47.5
2017,2,27,11,45,0.0,85.0,4.1,22.5,85.0,75.47,55.22
2017,2,27,12,0,0.0,96.0,4.1,23.0,96.0,85.31,62.9
2017,2,27,12,15,62.5,244.5,4.05,23.0,293.5,269.08,208.17
2017,2,27,12,30,125.0,393.0,4.0,23.0,491.0,448.38,343.31
2017,2,27,12,45,203.5,388.5,4.0,23.5,548.0,484.91,369.89
2017,2,27,13,0,282.0,384.0,4.0,24.0,605.0,517.48,393.22
2017,2,27,13,15,246.5,385.0,3.9,24.0,577.0,477.23,362.22
2017,2,27,13,30,211.0,386.0,3.8,24.0,549.0,441.48,334.8
2017,2,27,13,45,218.0,376.0,3.75,24.0,540.5,420.36,318.4
2017,2,27,14,0,225.0,366.0,3.7,24.0,532.0,398.34,300.98
2017,2,27,14,15,224.5,352.5,3.6,24.0,513.5,369.95,278.52
2017,2,27,14,30,224.0,339.0,3.5,24.0,495.0,341.51,255.79
2017,2,27,14,45,488.5,243.0,3.4,24.5,562.5,317.36,228.08
2017,2,27,15,0,753.0,147.0,3.3,25.0,630.0,271.55,179.87
2017,2,27,15,15,734.5,143.0,3.15,24.5,590.0,218.27,136.65
2017,2,27,15,30,716.0,139.0,3.0,24.0,550.0,166.66,99.06
2017,2,27,15,45,695.5,132.5,2.95,24.0,505.0,115.02,70.51
2017,2,27,16,0,675.0,126.0,2.9,24.0,460.0,83.18,65.17
2017,2,27,16,15,641.5,119.5,2.55,23.5,409.5,81.34,63.99
2017,2,27,16,30,608.0,113.0,2.2,23.0,359.0,79.45,62.72
2017,2,27,16,45,561.5,104.0,1.85,22.5,306.5,75.38,59.54
2017,2,27,17,0,515.0,95.0,1.5,22.0,254.0,69.14,54.39
2017,2,27,17,15,446.5,83.5,1.45,21.5,202.0,61.86,48.18
2017,2,27,17,30,378.0,72.0,1.4,21.0,150.0,54.34,41.49
2017,2,27,17,45,276.0,55.0,1.35,20.5,102.5,42.19,30.52
2017,2,27,18,0,174.0,38.0,1.3,20.0,55.0,29.63,18.46
2017,2,27,18,15,87.0,19.0,1.35,19.5,27.5,15.02,0.0
2017,2,27,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,2,28,7,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,28,7,15,0.0,10.0,3.85,18.5,10.0,8.79,0.0
2017,2,28,7,30,0.0,20.0,4.0,19.0,20.0,17.61,8.2
2017,2,28,7,45,0.0,39.0,4.15,19.5,39.0,35.45,23.62
2017,2,28,8,0,0.0,58.0,4.3,20.0,58.0,54.77,40.07
2017,2,28,8,15,0.0,78.5,4.65,20.5,78.5,75.29,57.3
2017,2,28,8,30,0.0,99.0,5.0,21.0,99.0,95.32,73.81
2017,2,28,8,45,2.0,119.5,5.35,21.5,120.5,116.6,91.1
2017,2,28,9,0,4.0,140.0,5.7,22.0,142.0,137.72,107.96
2017,2,28,9,15,6.0,155.0,5.85,22.0,158.0,152.64,119.76
2017,2,28,9,30,8.0,170.0,6.0,22.0,174.0,167.66,131.54
2017,2,28,9,45,4.5,167.5,6.15,22.5,170.0,159.85,124.46
2017,2,28,10,0,1.0,165.0,6.3,23.0,166.0,152.79,118.09
2017,2,28,10,15,3.0,176.0,6.3,23.0,178.0,164.2,126.94
2017,2,28,10,30,5.0,187.0,6.3,23.0,190.0,175.57,135.71
2017,2,28,10,45,7.0,203.0,6.35,23.5,208.0,191.68,147.92
2017,2,28,11,0,9.0,219.0,6.4,24.0,226.0,207.57,159.86
2017,2,28,11,15,8.5,214.5,6.35,24.0,221.5,201.73,154.99
2017,2,28,11,30,8.0,210.0,6.3,24.0,217.0,196.11,150.37
2017,2,28,11,45,10.0,226.0,6.3,24.5,234.5,211.52,161.95
2017,2,28,12,0,12.0,242.0,6.3,25.0,252.0,226.56,173.15
2017,2,28,12,15,15.0,261.5,6.2,25.0,273.5,245.09,187.33
2017,2,28,12,30,18.0,281.0,6.1,25.0,295.0,262.99,200.98
2017,2,28,12,45,16.5,273.0,6.0,25.5,286.0,252.93,192.7
2017,2,28,13,0,15.0,265.0,5.9,26.0,277.0,243.09,184.71
2017,2,28,13,15,14.5,261.0,5.7,26.0,273.0,237.5,180.36
2017,2,28,13,30,14.0,257.0,5.5,26.0,269.0,231.94,176.07
2017,2,28,13,45,12.5,246.5,5.35,26.0,257.0,220.46,167.27
2017,2,28,14,0,11.0,236.0,5.2,26.0,245.0,209.22,158.69
2017,2,28,14,15,72.0,289.5,4.95,26.0,341.0,268.66,203.55
2017,2,28,14,30,133.0,343.0,4.7,26.0,437.0,314.48,236.48
2017,2,28,14,45,179.0,324.5,4.5,26.0,444.0,300.56,223.67
2017,2,28,15,0,225.0,306.0,4.3,26.0,451.0,281.72,206.65
2017,2,28,15,15,148.0,281.0,4.0,25.5,374.0,233.26,172.36
2017,2,28,15,30,71.0,256.0,3.7,25.0,297.0,202.33,152.51
2017,2,28,15,45,99.0,239.5,3.4,25.0,292.0,183.32,138.48
2017,2,28,16,0,127.0,223.0,3.1,25.0,287.0,156.89,126.16
2017,2,28,16,15,116.0,202.5,2.65,24.5,256.0,144.43,116.46
2017,2,28,16,30,105.0,182.0,2.2,24.0,225.0,137.11,110.91
2017,2,28,16,45,100.5,156.5,1.8,23.5,193.0,119.72,96.77
2017,2,28,17,0,96.0,131.0,1.4,23.0,161.0,98.42,79.06
2017,2,28,17,15,80.5,106.5,1.3,22.0,128.5,84.04,67.07
2017,2,28,17,30,65.0,82.0,1.2,21.0,96.0,65.83,51.37
2017,2,28,17,45,43.0,58.5,1.15,20.5,66.5,47.86,35.39
2017,2,28,18,0,21.0,35.0,1.1,20.0,37.0,29.5,18.53
2017,2,28,18,15,10.5,17.5,1.1,19.5,18.5,15.12,0.0
2017,2,28,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,1,6,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,1,7,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,1,7,15,193.5,16.0,5.05,13.5,36.0,162.2,0.0
2017,3,1,7,30,387.0,32.0,5.3,14.0,72.0,329.2,262.54
2017,3,1,7,45,497.5,40.5,5.6,14.5,125.0,427.22,355.45
2017,3,1,8,0,608.0,49.0,5.9,15.0,178.0,531.78,445.63
2017,3,1,8,15,669.0,55.5,6.15,15.0,235.0,596.61,500.47
2017,3,1,8,30,730.0,62.0,6.4,15.0,292.0,668.64,558.7
2017,3,1,8,45,492.0,115.5,6.65,15.5,283.5,558.66,468.26
2017,3,1,9,0,254.0,169.0,6.9,16.0,275.0,420.15,349.68
2017,3,1,9,15,561.0,122.5,6.9,16.5,393.5,643.35,533.08
2017,3,1,9,30,868.0,76.0,6.9,17.0,512.0,839.42,681.31
2017,3,1,9,45,889.0,78.0,6.9,17.5,560.5,864.93,696.36
2017,3,1,10,0,910.0,80.0,6.9,18.0,609.0,887.29,709.64
2017,3,1,10,15,924.0,82.0,6.85,18.0,651.0,900.18,717.07
2017,3,1,10,30,938.0,84.0,6.8,18.0,693.0,909.4,721.95
2017,3,1,10,45,949.5,85.0,6.75,18.0,728.5,911.52,721.79
2017,3,1,11,0,961.0,86.0,6.7,18.0,764.0,909.76,719.0
2017,3,1,11,15,968.0,87.5,6.6,18.0,791.0,900.84,710.94
2017,3,1,11,30,975.0,89.0,6.5,18.0,818.0,888.02,700.25
2017,3,1,11,45,965.5,97.5,6.45,18.5,833.5,865.47,681.52
2017,3,1,12,0,956.0,106.0,6.4,19.0,849.0,839.45,660.48
2017,3,1,12,15,959.0,106.5,6.3,19.0,858.5,811.72,639.43
2017,3,1,12,30,962.0,107.0,6.2,19.0,868.0,780.63,615.65
2017,3,1,12,45,814.0,177.5,6.15,19.5,821.5,712.19,559.07
2017,3,1,13,0,666.0,248.0,6.1,20.0,775.0,645.39,504.06
2017,3,1,13,15,815.0,175.5,6.0,19.5,813.5,636.32,497.84
2017,3,1,13,30,964.0,103.0,5.9,19.0,852.0,614.44,480.08
2017,3,1,13,45,963.0,101.0,5.85,19.0,834.5,564.92,438.15
2017,3,1,14,0,962.0,99.0,5.8,19.0,817.0,513.35,393.63
2017,3,1,14,15,955.5,97.5,5.7,19.0,790.5,458.2,345.15
2017,3,1,14,30,949.0,96.0,5.6,19.0,764.0,401.97,294.77
2017,3,1,14,45,935.5,96.0,5.55,19.0,729.0,344.05,242.62
2017,3,1,15,0,922.0,96.0,5.5,19.0,694.0,286.22,190.79
2017,3,1,15,15,908.5,93.5,5.45,18.5,652.0,226.91,140.11
2017,3,1,15,30,895.0,91.0,5.4,18.0,610.0,160.48,88.86
2017,3,1,15,45,881.0,86.5,5.35,18.0,562.5,100.88,54.45
2017,3,1,16,0,867.0,82.0,5.3,18.0,515.0,59.64,46.42
2017,3,1,16,15,840.0,78.0,5.05,17.5,462.0,58.06,45.32
2017,3,1,16,30,813.0,74.0,4.8,17.0,409.0,56.44,44.15
2017,3,1,16,45,778.0,68.5,4.6,16.5,353.0,53.51,41.8
2017,3,1,17,0,743.0,63.0,4.4,16.0,297.0,50.48,39.29
2017,3,1,17,15,682.5,56.5,4.05,15.0,239.0,46.38,35.78
2017,3,1,17,30,622.0,50.0,3.7,14.0,181.0,38.62,28.82
2017,3,1,17,45,520.5,40.5,3.35,13.0,127.5,32.02,22.66
2017,3,1,18,0,419.0,31.0,3.0,12.0,74.0,25.26,15.78
2017,3,1,18,15,209.5,15.5,3.1,11.5,37.0,12.51,0.0
2017,3,1,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,3,2,6,45,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2017,3,2,7,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,3,2,7,15,97.0,19.0,3.2,5.5,29.5,106.93,21.72
2017,3,2,7,30,194.0,38.0,3.2,6.0,59.0,211.78,173.31
2017,3,2,7,45,240.5,58.0,3.25,6.5,99.5,273.1,232.36
2017,3,2,8,0,287.0,78.0,3.3,7.0,140.0,336.76,289.4
2017,3,2,8,15,326.5,93.5,3.4,7.5,183.5,391.03,336.3
2017,3,2,8,30,366.0,109.0,3.5,8.0,227.0,446.41,382.19
2017,3,2,8,45,590.5,92.5,3.65,9.0,321.0,618.07,521.43
2017,3,2,9,0,815.0,76.0,3.8,10.0,415.0,786.69,648.23
2017,3,2,9,15,721.5,103.5,4.05,10.5,432.0,757.72,622.81
2017,3,2,9,30,628.0,131.0,4.3,11.0,449.0,716.67,589.78
2017,3,2,9,45,768.5,109.5,4.55,12.0,534.5,814.47,661.52
2017,3,2,10,0,909.0,88.0,4.8,13.0,620.0,899.13,720.87
2017,3,2,10,15,923.0,90.0,4.7,13.0,662.5,911.82,727.02
2017,3,2,10,30,937.0,92.0,4.6,13.0,705.0,920.84,731.06
2017,3,2,10,45,947.0,93.5,4.55,13.5,740.0,922.03,728.61
2017,3,2,11,0,957.0,95.0,4.5,14.0,775.0,919.35,723.62
2017,3,2,11,15,964.0,96.5,4.4,14.5,801.5,910.24,713.87
2017,3,2,11,30,971.0,98.0,4.3,15.0,828.0,897.22,701.6
2017,3,2,11,45,972.0,100.5,4.25,15.5,845.5,876.59,684.6
2017,3,2,12,0,973.0,103.0,4.2,16.0,863.0,852.34,665.37
2017,3,2,12,15,975.5,103.5,4.1,16.0,872.0,823.75,644.19
2017,3,2,12,30,978.0,104.0,4.0,16.0,881.0,791.78,620.62
2017,3,2,12,45,977.5,104.0,3.95,16.0,881.0,754.07,591.15
2017,3,2,13,0,977.0,104.0,3.9,16.0,881.0,713.47,559.05
2017,3,2,13,15,974.5,103.5,3.8,16.0,871.5,668.53,522.91
2017,3,2,13,30,972.0,103.0,3.7,16.0,862.0,621.24,484.2
2017,3,2,13,45,967.0,102.5,3.65,16.0,843.5,570.56,442.08
2017,3,2,14,0,962.0,102.0,3.6,16.0,825.0,518.16,397.49
2017,3,2,14,15,954.5,101.0,3.6,16.0,798.0,462.89,349.56
2017,3,2,14,30,947.0,100.0,3.6,16.0,771.0,406.63,299.64
2017,3,2,14,45,932.0,100.5,3.6,16.0,734.5,348.61,247.68
2017,3,2,15,0,917.0,101.0,3.6,16.0,698.0,290.83,196.0
2017,3,2,15,15,902.0,98.5,3.55,15.5,655.5,224.25,139.34
2017,3,2,15,30,887.0,96.0,3.5,15.0,613.0,165.18,93.62
2017,3,2,15,45,867.5,92.5,3.45,15.0,564.5,106.37,59.17
2017,3,2,16,0,848.0,89.0,3.4,15.0,516.0,64.48,51.21
2017,3,2,16,15,820.0,85.0,3.05,14.5,462.5,63.11,50.32
2017,3,2,16,30,792.0,81.0,2.7,14.0,409.0,61.73,49.38
2017,3,2,16,45,754.0,75.0,2.35,13.5,352.5,58.6,46.85
2017,3,2,17,0,716.0,69.0,2.0,13.0,296.0,50.5,39.81
2017,3,2,17,15,653.5,62.0,1.85,12.0,238.5,46.6,36.46
2017,3,2,17,30,591.0,55.0,1.7,11.0,181.0,42.61,32.82
2017,3,2,17,45,484.5,44.5,1.6,10.0,127.5,35.33,25.97
2017,3,2,18,0,378.0,34.0,1.5,9.0,74.0,27.85,18.37
2017,3,2,18,15,189.0,17.0,1.5,9.0,37.0,13.79,0.0
2017,3,2,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,3,3,6,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2017,3,3,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,3,3,7,15,216.0,17.0,2.3,6.0,41.0,182.04,69.38
2017,3,3,7,30,432.0,34.0,2.4,7.0,82.0,363.82,298.78
2017,3,3,7,45,526.5,44.0,2.5,8.0,136.5,455.45,383.39
2017,3,3,8,0,621.0,54.0,2.6,9.0,191.0,552.4,464.69
2017,3,3,8,15,680.5,60.5,2.8,10.0,249.0,622.3,520.25
2017,3,3,8,30,740.0,67.0,3.0,11.0,307.0,688.06,569.74
2017,3,3,8,45,772.0,73.5,3.25,12.0,363.0,737.64,605.0
2017,3,3,9,0,804.0,80.0,3.5,13.0,419.0,785.5,637.8
2017,3,3,9,15,830.0,84.0,3.8,13.5,472.0,823.16,663.64
2017,3,3,9,30,856.0,88.0,4.1,14.0,525.0,858.16,687.2
2017,3,3,9,45,701.5,139.0,4.4,15.0,519.0,793.96,636.76
2017,3,3,10,0,547.0,190.0,4.7,16.0,513.0,709.47,569.98
2017,3,3,10,15,420.0,245.0,4.7,16.0,503.0,654.91,524.2
2017,3,3,10,30,293.0,300.0,4.7,16.0,493.0,584.07,465.96
2017,3,3,10,45,351.5,302.5,4.7,16.5,545.5,628.69,499.34
2017,3,3,11,0,410.0,305.0,4.7,17.0,598.0,670.96,529.87
2017,3,3,11,15,668.0,211.5,4.7,17.0,708.5,796.08,626.82
2017,3,3,11,30,926.0,118.0,4.7,17.0,819.0,883.95,690.27
2017,3,3,11,45,919.0,125.0,4.75,17.5,833.5,861.79,672.15
2017,3,3,12,0,912.0,132.0,4.8,18.0,848.0,836.34,652.5
2017,3,3,12,15,737.5,212.5,4.75,18.0,795.5,760.96,594.15
2017,3,3,12,30,563.0,293.0,4.7,18.0,743.0,678.59,529.24
2017,3,3,12,45,532.0,302.0,4.7,18.0,727.5,638.23,498.11
2017,3,3,13,0,501.0,311.0,4.7,18.0,712.0,598.16,466.71
2017,3,3,13,15,394.0,345.5,4.65,18.0,659.0,534.41,416.35
2017,3,3,13,30,287.0,380.0,4.6,18.0,606.0,479.55,372.86
2017,3,3,13,45,581.5,259.0,4.55,18.0,703.0,507.01,393.27
2017,3,3,14,0,876.0,138.0,4.5,18.0,800.0,508.82,390.09
2017,3,3,14,15,576.0,237.5,4.4,18.0,667.0,416.91,317.67
2017,3,3,14,30,276.0,337.0,4.3,18.0,534.0,355.13,271.84
2017,3,3,14,45,176.0,318.5,4.2,18.0,442.0,297.3,227.99
2017,3,3,15,0,76.0,300.0,4.1,18.0,350.0,252.63,195.74
2017,3,3,15,15,66.0,276.5,4.0,17.5,318.0,225.51,175.12
2017,3,3,15,30,56.0,253.0,3.9,17.0,286.0,199.97,155.96
2017,3,3,15,45,147.5,237.5,3.8,17.0,314.5,177.71,136.65
2017,3,3,16,0,239.0,222.0,3.7,17.0,343.0,157.59,130.77
2017,3,3,16,15,158.5,199.0,3.35,16.5,275.5,143.09,119.03
2017,3,3,16,30,78.0,176.0,3.0,16.0,208.0,134.01,111.82
2017,3,3,16,45,67.0,153.5,2.7,15.5,178.5,118.25,98.67
2017,3,3,17,0,56.0,131.0,2.4,15.0,149.0,102.1,84.93
2017,3,3,17,15,241.0,102.5,2.2,14.0,158.0,77.08,63.19
2017,3,3,17,30,426.0,74.0,2.0,13.0,167.0,55.75,44.24
2017,3,3,17,45,326.5,58.0,1.85,12.5,117.0,44.42,33.73
2017,3,3,18,0,227.0,42.0,1.7,12.0,67.0,32.71,22.36
2017,3,3,18,15,113.5,21.0,1.8,12.0,33.5,16.55,0.0
2017,3,3,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
