Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,0.5,2.35,10.0,0.5,0.44,0.0
2017,3,4,7,30,0.0,1.0,2.5,10.0,1.0,0.88,0.0
2017,3,4,7,45,0.0,2.5,2.65,10.0,2.5,2.19,0.0
2017,3,4,8,0,0.0,4.0,2.8,10.0,4.0,3.51,0.0
2017,3,4,8,15,0.0,5.5,2.8,10.0,5.5,4.83,0.0
2017,3,4,8,30,0.0,7.0,2.8,10.0,7.0,6.15,0.0
2017,3,4,8,45,0.0,44.0,2.8,10.5,44.0,38.81,28.1
2017,3,4,9,0,0.0,81.0,2.8,11.0,81.0,71.91,56.33
2017,3,4,9,15,0.0,73.0,2.95,11.0,73.0,64.57,49.83
2017,3,4,9,30,0.0,65.0,3.1,11.0,65.0,57.48,43.62
2017,3,4,9,45,0.0,100.5,3.3,11.5,100.5,89.62,70.55
2017,3,4,10,0,0.0,136.0,3.5,12.0,136.0,123.18,98.19
2017,3,4,10,15,0.0,135.0,3.55,12.0,135.0,121.74,96.68
2017,3,4,10,30,0.0,134.0,3.6,12.0,134.0,120.45,95.39
2017,3,4,10,45,3.5,171.0,3.7,12.5,174.0,157.94,125.97
2017,3,4,11,0,7.0,208.0,3.8,13.0,214.0,195.26,155.91
2017,3,4,11,15,3.5,147.0,3.85,13.0,150.0,134.7,106.25
2017,3,4,11,30,0.0,86.0,3.9,13.0,86.0,76.37,58.06
2017,3,4,11,45,0.0,75.5,3.95,13.0,75.5,67.03,50.31
2017,3,4,12,0,0.0,65.0,4.0,13.0,65.0,57.69,42.53
2017,3,4,12,15,0.0,67.0,4.0,13.0,67.0,59.49,44.0
2017,3,4,12,30,0.0,69.0,4.0,13.0,69.0,61.27,45.46
2017,3,4,12,45,0.0,92.5,4.0,13.5,92.5,82.21,62.65
2017,3,4,13,0,0.0,116.0,4.0,14.0,116.0,102.99,79.56
2017,3,4,13,15,0.0,106.5,4.0,14.0,106.5,94.54,72.65
2017,3,4,13,30,0.0,97.0,4.0,14.0,97.0,86.14,65.8
2017,3,4,13,45,0.0,94.0,4.05,14.0,94.0,83.48,63.68
2017,3,4,14,0,0.0,91.0,4.1,14.0,91.0,80.82,61.56
2017,3,4,14,15,0.0,99.0,4.0,14.0,99.0,87.8,67.4
2017,3,4,14,30,0.0,107.0,3.9,14.0,107.0,94.66,73.16
2017,3,4,14,45,0.0,97.5,3.85,14.0,97.5,86.43,66.49
2017,3,4,15,0,0.0,88.0,3.8,14.0,88.0,78.03,59.68
2017,3,4,15,15,0.0,74.0,3.7,13.5,74.0,65.55,49.52
2017,3,4,15,30,0.0,60.0,3.6,13.0,60.0,53.08,39.29
2017,3,4,15,45,0.0,38.0,3.5,13.0,38.0,33.56,22.9
2017,3,4,16,0,0.0,16.0,3.4,13.0,16.0,14.1,6.94
2017,3,4,16,15,0.0,19.0,3.4,13.0,19.0,16.74,9.34
2017,3,4,16,30,0.0,22.0,3.4,13.0,22.0,19.38,11.76
2017,3,4,16,45,0.0,18.5,3.4,13.0,18.5,16.28,9.02
2017,3,4,17,0,0.0,15.0,3.4,13.0,15.0,13.19,6.26
2017,3,4,17,15,0.0,12.0,3.4,12.5,12.0,10.54,3.88
2017,3,4,17,30,0.0,9.0,3.4,12.0,9.0,7.9,1.47
2017,3,4,17,45,0.0,6.0,3.4,12.0,6.0,5.26,0.0
2017,3,4,18,0,0.0,3.0,3.4,12.0,3.0,2.63,0.0
2017,3,4,18,15,0.0,1.5,3.45,12.0,1.5,1.31,0.0
2017,3,4,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,7,15,151.5,20.5,1.65,12.5,39.0,147.65,82.56
2017,3,5,7,30,303.0,41.0,1.7,13.0,78.0,288.8,233.89
2017,3,5,7,45,406.0,52.0,1.8,13.5,129.0,384.79,318.41
2017,3,5,8,0,509.0,63.0,1.9,14.0,180.0,486.28,402.98
2017,3,5,8,15,569.0,71.0,1.9,14.5,234.5,555.95,457.3
2017,3,5,8,30,629.0,79.0,1.9,15.0,289.0,626.72,509.79
2017,3,5,8,45,658.5,88.0,1.95,15.5,341.5,674.46,543.15
2017,3,5,9,0,688.0,97.0,2.0,16.0,394.0,720.77,574.52
2017,3,5,9,15,344.0,91.5,2.15,16.5,240.0,419.25,342.87
2017,3,5,9,30,0.0,86.0,2.3,17.0,86.0,76.16,57.7
2017,3,5,9,45,2.0,133.0,2.45,17.5,134.5,122.62,95.96
2017,3,5,10,0,4.0,180.0,2.6,18.0,183.0,169.91,133.69
2017,3,5,10,15,14.5,219.5,2.75,18.0,229.5,217.16,171.34
2017,3,5,10,30,25.0,259.0,2.9,18.0,276.0,264.01,208.11
2017,3,5,10,45,12.5,203.5,3.1,18.5,212.0,196.72,153.93
2017,3,5,11,0,0.0,148.0,3.3,19.0,148.0,132.94,102.35
2017,3,5,11,15,54.0,262.0,3.4,19.5,303.5,295.06,231.38
2017,3,5,11,30,108.0,376.0,3.5,20.0,459.0,448.87,348.03
2017,3,5,11,45,151.5,388.5,3.6,20.5,507.5,497.83,383.78
2017,3,5,12,0,195.0,401.0,3.7,21.0,556.0,532.81,409.16
2017,3,5,12,15,99.5,284.0,3.75,21.0,363.0,340.91,264.05
2017,3,5,12,30,4.0,167.0,3.8,21.0,170.0,151.43,115.55
2017,3,5,12,45,7.0,199.0,3.85,21.0,204.5,181.33,139.36
2017,3,5,13,0,10.0,231.0,3.9,21.0,239.0,210.46,162.11
2017,3,5,13,15,92.0,316.0,3.9,21.0,389.0,330.82,255.88
2017,3,5,13,30,174.0,401.0,3.9,21.0,539.0,436.53,335.22
2017,3,5,13,45,90.0,298.0,3.95,21.5,370.0,299.71,230.45
2017,3,5,14,0,6.0,195.0,4.0,22.0,201.0,172.94,132.25
2017,3,5,14,15,9.5,217.5,3.95,22.0,225.5,191.97,147.43
2017,3,5,14,30,13.0,240.0,3.9,22.0,250.0,209.7,161.31
2017,3,5,14,45,172.5,268.0,3.85,22.0,383.0,262.18,197.8
2017,3,5,15,0,332.0,296.0,3.8,22.0,516.0,296.3,217.24
2017,3,5,15,15,169.0,242.5,3.65,22.0,354.5,214.58,159.02
2017,3,5,15,30,6.0,189.0,3.5,22.0,193.0,159.49,122.96
2017,3,5,15,45,336.5,161.5,3.4,22.0,335.0,123.92,85.21
2017,3,5,16,0,667.0,134.0,3.3,22.0,477.0,87.41,69.2
2017,3,5,16,15,349.0,149.5,2.95,21.5,327.5,98.74,79.25
2017,3,5,16,30,31.0,165.0,2.6,21.0,178.0,127.42,104.06
2017,3,5,16,45,24.0,143.5,2.3,20.5,153.0,117.31,95.89
2017,3,5,17,0,17.0,122.0,2.0,20.0,128.0,100.36,81.74
2017,3,5,17,15,196.0,101.0,1.85,19.5,145.5,75.86,60.75
2017,3,5,17,30,375.0,80.0,1.7,19.0,163.0,59.92,46.81
2017,3,5,17,45,276.0,63.0,1.55,18.5,114.5,48.01,36.04
2017,3,5,18,0,177.0,46.0,1.4,18.0,66.0,36.34,25.0
2017,3,5,18,15,88.5,23.0,1.45,17.5,33.0,18.67,2.56
2017,3,5,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,3,6,7,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,7,15,153.0,21.5,4.15,17.5,40.5,152.17,92.9
2017,3,6,7,30,306.0,43.0,4.3,18.0,81.0,294.54,236.76
2017,3,6,7,45,414.0,53.0,4.45,18.5,133.0,393.19,323.32
2017,3,6,8,0,522.0,63.0,4.6,19.0,185.0,497.84,410.73
2017,3,6,8,15,581.5,70.5,4.95,19.5,240.0,567.04,466.23
2017,3,6,8,30,641.0,78.0,5.3,20.0,295.0,637.29,520.47
2017,3,6,8,45,691.0,80.5,5.7,20.5,350.5,693.76,562.62
2017,3,6,9,0,741.0,83.0,6.1,21.0,406.0,745.26,600.04
2017,3,6,9,15,454.0,160.0,6.25,21.5,365.5,599.29,483.64
2017,3,6,9,30,167.0,237.0,6.4,22.0,325.0,410.93,328.42
2017,3,6,9,45,116.5,252.0,6.6,22.5,316.5,379.68,301.33
2017,3,6,10,0,66.0,267.0,6.8,23.0,308.0,331.75,261.04
2017,3,6,10,15,43.0,258.5,6.8,23.0,286.0,297.03,232.6
2017,3,6,10,30,20.0,250.0,6.8,23.0,264.0,250.49,194.91
2017,3,6,10,45,33.0,283.5,6.85,23.5,307.5,306.77,238.32
2017,3,6,11,0,46.0,317.0,6.9,24.0,351.0,348.58,269.84
2017,3,6,11,15,112.0,352.0,6.85,24.0,437.5,435.08,337.13
2017,3,6,11,30,178.0,387.0,6.8,24.0,524.0,528.53,408.07
2017,3,6,11,45,103.5,354.5,6.8,24.5,435.0,416.89,321.08
2017,3,6,12,0,29.0,322.0,6.8,25.0,346.0,321.21,245.77
2017,3,6,12,15,175.5,356.0,6.7,25.0,499.0,464.63,357.57
2017,3,6,12,30,322.0,390.0,6.6,25.0,652.0,593.36,454.45
2017,3,6,12,45,308.5,393.5,6.55,25.5,644.0,567.6,433.11
2017,3,6,13,0,295.0,397.0,6.5,26.0,636.0,541.72,412.16
2017,3,6,13,15,321.0,385.0,6.4,26.0,643.0,526.63,400.39
2017,3,6,13,30,347.0,373.0,6.3,26.0,650.0,508.94,386.29
2017,3,6,13,45,605.5,248.5,6.2,26.0,718.0,514.72,390.07
2017,3,6,14,0,864.0,124.0,6.1,26.0,786.0,497.68,373.49
2017,3,6,14,15,576.5,233.0,5.95,26.0,668.5,417.45,310.71
2017,3,6,14,30,289.0,342.0,5.8,26.0,551.0,365.11,272.27
2017,3,6,14,45,556.5,229.0,5.7,26.0,607.5,334.49,240.19
2017,3,6,15,0,824.0,116.0,5.6,26.0,664.0,281.57,186.52
2017,3,6,15,15,537.5,194.0,5.35,25.5,543.5,231.86,155.65
2017,3,6,15,30,251.0,272.0,5.1,25.0,423.0,219.37,158.37
2017,3,6,15,45,493.0,189.5,4.95,25.0,455.0,152.56,102.06
2017,3,6,16,0,735.0,107.0,4.8,25.0,487.0,68.83,52.73
2017,3,6,16,15,485.0,143.0,4.5,24.5,383.0,95.45,75.58
2017,3,6,16,30,235.0,179.0,4.2,24.0,279.0,125.12,101.0
2017,3,6,16,45,214.0,157.5,3.9,23.5,239.0,117.21,94.78
2017,3,6,17,0,193.0,136.0,3.6,23.0,199.0,102.61,82.76
2017,3,6,17,15,169.0,112.5,3.45,22.5,160.5,86.29,69.0
2017,3,6,17,30,145.0,89.0,3.3,22.0,122.0,69.47,54.46
2017,3,6,17,45,99.5,66.0,3.2,21.5,85.5,52.42,39.37
2017,3,6,18,0,54.0,43.0,3.1,21.0,49.0,34.95,23.57
2017,3,6,18,15,27.0,21.5,3.25,21.0,24.5,18.1,3.39
2017,3,6,18,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,7,6,45,0.0,2.5,1.35,16.5,2.5,0.0,0.0
2017,3,7,7,0,0.0,5.0,1.5,17.0,5.0,4.55,0.0
2017,3,7,7,15,27.5,28.0,1.55,17.5,31.5,53.81,31.51
2017,3,7,7,30,55.0,51.0,1.6,18.0,58.0,114.52,88.9
2017,3,7,7,45,96.5,76.0,1.65,18.5,96.0,174.88,141.1
2017,3,7,8,0,138.0,101.0,1.7,19.0,134.0,236.06,192.66
2017,3,7,8,15,187.0,118.0,1.7,19.0,175.0,306.58,250.56
2017,3,7,8,30,236.0,135.0,1.7,19.0,216.0,366.53,298.48
2017,3,7,8,45,334.5,144.0,1.75,19.5,279.5,458.35,370.21
2017,3,7,9,0,433.0,153.0,1.8,20.0,343.0,571.32,454.37
2017,3,7,9,15,335.5,193.5,2.0,20.0,351.5,522.53,414.25
2017,3,7,9,30,238.0,234.0,2.2,20.0,360.0,469.12,371.13
2017,3,7,9,45,119.0,123.0,2.4,20.0,186.0,234.52,188.04
2017,3,7,10,0,0.0,12.0,2.6,20.0,12.0,10.59,3.09
2017,3,7,10,15,0.0,13.0,2.9,20.0,13.0,11.48,3.83
2017,3,7,10,30,0.0,14.0,3.2,20.0,14.0,12.37,4.54
2017,3,7,10,45,30.0,173.5,3.5,20.5,195.5,191.3,149.76
2017,3,7,11,0,60.0,333.0,3.8,21.0,377.0,377.28,293.15
2017,3,7,11,15,60.5,344.5,3.95,21.0,390.5,383.98,297.22
2017,3,7,11,30,61.0,356.0,4.1,21.0,404.0,390.23,301.58
2017,3,7,11,45,99.5,380.5,4.35,21.0,460.0,439.25,339.35
2017,3,7,12,0,138.0,405.0,4.6,21.0,516.0,493.13,380.22
2017,3,7,12,15,185.0,408.0,4.65,21.0,558.5,520.16,400.81
2017,3,7,12,30,232.0,411.0,4.7,21.0,601.0,543.5,418.47
2017,3,7,12,45,265.5,404.0,4.8,21.0,621.0,548.26,422.12
2017,3,7,13,0,299.0,397.0,4.9,21.0,641.0,544.95,419.67
2017,3,7,13,15,307.0,390.0,4.9,21.0,638.0,523.11,402.7
2017,3,7,13,30,315.0,383.0,4.9,21.0,635.0,500.05,384.61
2017,3,7,13,45,389.0,346.5,4.95,21.0,650.5,486.02,373.3
2017,3,7,14,0,463.0,310.0,5.0,21.0,666.0,462.56,353.69
2017,3,7,14,15,279.5,329.0,4.95,21.0,542.0,374.96,286.41
2017,3,7,14,30,96.0,348.0,4.9,21.0,418.0,313.75,241.11
2017,3,7,14,45,174.5,331.5,4.9,21.0,451.0,307.67,234.03
2017,3,7,15,0,253.0,315.0,4.9,21.0,484.0,298.81,223.44
2017,3,7,15,15,466.0,240.5,4.85,20.5,528.5,252.29,177.63
2017,3,7,15,30,679.0,166.0,4.8,20.0,573.0,193.41,122.5
2017,3,7,15,45,383.5,197.5,4.75,20.0,424.0,151.93,106.64
2017,3,7,16,0,88.0,229.0,4.7,20.0,275.0,169.23,139.14
2017,3,7,16,15,75.0,203.5,4.5,19.5,240.0,152.7,125.83
2017,3,7,16,30,62.0,178.0,4.3,19.0,205.0,135.66,111.96
2017,3,7,16,45,285.0,142.5,4.1,18.5,240.0,103.2,84.57
2017,3,7,17,0,508.0,107.0,3.9,18.0,275.0,76.92,62.08
2017,3,7,17,15,443.0,94.0,3.75,17.0,221.0,68.89,55.32
2017,3,7,17,30,378.0,81.0,3.6,16.0,167.0,60.53,47.98
2017,3,7,17,45,291.0,63.5,3.5,15.5,118.5,48.31,36.83
2017,3,7,18,0,204.0,46.0,3.4,15.0,70.0,35.63,24.88
2017,3,7,18,15,102.0,23.0,3.5,14.5,35.0,18.03,4.62
2017,3,7,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,8,6,45,16.5,5.0,2.3,10.5,5.5,0.0,0.0
2017,3,8,7,0,33.0,10.0,2.5,11.0,11.0,28.66,0.0
2017,3,8,7,15,156.5,29.5,2.5,11.5,48.5,173.86,122.82
2017,3,8,7,30,280.0,49.0,2.5,12.0,86.0,287.61,236.54
2017,3,8,7,45,371.0,62.5,2.5,12.5,137.0,375.15,313.82
2017,3,8,8,0,462.0,76.0,2.5,13.0,188.0,468.81,392.38
2017,3,8,8,15,231.0,66.0,2.45,13.5,122.0,284.81,240.07
2017,3,8,8,30,0.0,56.0,2.4,14.0,56.0,49.45,36.64
2017,3,8,8,45,0.0,48.5,2.4,14.5,48.5,42.8,30.96
2017,3,8,9,0,0.0,41.0,2.4,15.0,41.0,36.17,25.16
2017,3,8,9,15,4.0,110.0,2.3,15.0,112.5,103.03,81.33
2017,3,8,9,30,8.0,179.0,2.2,15.0,184.0,175.74,140.81
2017,3,8,9,45,77.0,233.5,2.15,15.5,280.5,307.44,247.65
2017,3,8,10,0,146.0,288.0,2.1,16.0,377.0,442.23,351.66
2017,3,8,10,15,179.0,307.0,2.1,16.5,423.5,486.81,383.69
2017,3,8,10,30,212.0,326.0,2.1,17.0,470.0,530.15,414.69
2017,3,8,10,45,518.0,231.5,2.15,17.5,606.5,718.8,557.91
2017,3,8,11,0,824.0,137.0,2.2,18.0,743.0,874.86,666.78
2017,3,8,11,15,832.0,139.0,2.25,18.5,768.5,867.45,658.39
2017,3,8,11,30,840.0,141.0,2.3,19.0,794.0,856.46,649.34
2017,3,8,11,45,810.0,162.5,2.35,19.5,803.5,830.3,630.05
2017,3,8,12,0,780.0,184.0,2.4,20.0,813.0,804.92,610.86
2017,3,8,12,15,437.5,294.0,2.45,20.5,647.5,618.48,471.72
2017,3,8,12,30,95.0,404.0,2.5,21.0,482.0,434.29,330.4
2017,3,8,12,45,56.5,347.5,2.65,21.5,394.5,349.39,267.09
2017,3,8,13,0,18.0,291.0,2.8,22.0,307.0,268.06,204.89
2017,3,8,13,15,26.5,314.5,2.8,22.0,337.0,290.85,222.54
2017,3,8,13,30,35.0,338.0,2.8,22.0,367.0,310.37,237.29
2017,3,8,13,45,22.0,279.0,2.8,22.5,297.0,253.02,193.24
2017,3,8,14,0,9.0,220.0,2.8,23.0,227.0,195.44,148.9
2017,3,8,14,15,18.5,255.0,2.8,23.0,269.0,226.54,173.04
2017,3,8,14,30,28.0,290.0,2.8,23.0,311.0,247.82,189.21
2017,3,8,14,45,32.5,284.5,2.8,23.0,307.5,239.61,182.82
2017,3,8,15,0,37.0,279.0,2.8,23.0,304.0,230.63,175.86
2017,3,8,15,15,69.0,278.5,2.75,22.5,321.5,229.03,173.82
2017,3,8,15,30,101.0,278.0,2.7,22.0,339.0,222.63,168.21
2017,3,8,15,45,81.0,250.5,2.7,22.0,297.0,192.4,146.74
2017,3,8,16,0,61.0,223.0,2.7,22.0,255.0,165.8,134.72
2017,3,8,16,15,85.5,204.5,2.45,21.5,244.5,153.5,125.18
2017,3,8,16,30,110.0,186.0,2.2,21.0,234.0,134.54,109.86
2017,3,8,16,45,97.5,163.0,2.0,21.0,201.5,124.82,101.98
2017,3,8,17,0,85.0,140.0,1.8,21.0,169.0,108.44,88.26
2017,3,8,17,15,232.5,110.5,1.65,20.5,169.0,82.4,66.14
2017,3,8,17,30,380.0,81.0,1.5,20.0,169.0,60.46,47.13
2017,3,8,17,45,287.5,64.5,1.35,19.5,120.0,49.01,36.85
2017,3,8,18,0,195.0,48.0,1.2,19.0,71.0,37.14,25.81
2017,3,8,18,15,97.5,24.0,1.2,18.5,35.5,19.51,6.2
2017,3,8,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,2.5,2.4,15.5,2.5,0.0,0.0
2017,3,9,7,0,0.0,5.0,2.7,16.0,5.0,4.55,0.0
2017,3,9,7,15,0.0,19.0,2.8,16.5,19.0,16.73,6.78
2017,3,9,7,30,0.0,33.0,2.9,17.0,33.0,29.11,18.45
2017,3,9,7,45,0.0,51.0,3.05,17.5,51.0,47.36,34.18
2017,3,9,8,0,0.0,69.0,3.2,18.0,69.0,65.04,49.25
2017,3,9,8,15,0.0,88.5,3.35,18.5,88.5,84.1,65.17
2017,3,9,8,30,0.0,108.0,3.5,19.0,108.0,102.85,80.5
2017,3,9,8,45,73.0,151.5,3.65,19.5,184.5,222.55,180.56
2017,3,9,9,0,146.0,195.0,3.8,20.0,261.0,350.37,283.13
2017,3,9,9,15,128.0,218.5,3.85,20.5,281.5,359.72,287.83
2017,3,9,9,30,110.0,242.0,3.9,21.0,302.0,351.66,279.45
2017,3,9,9,45,139.0,266.0,3.95,21.5,348.0,416.31,328.41
2017,3,9,10,0,168.0,290.0,4.0,22.0,394.0,464.25,363.62
2017,3,9,10,15,98.5,281.0,4.0,22.0,343.5,370.92,289.88
2017,3,9,10,30,29.0,272.0,4.0,22.0,293.0,294.81,228.73
2017,3,9,10,45,50.5,308.5,4.0,22.5,345.5,348.29,269.51
2017,3,9,11,0,72.0,345.0,4.0,23.0,398.0,400.17,307.96
2017,3,9,11,15,95.0,366.5,4.0,23.0,439.5,435.88,334.53
2017,3,9,11,30,118.0,388.0,4.0,23.0,481.0,480.66,367.48
2017,3,9,11,45,146.5,400.0,4.0,23.0,517.5,506.19,386.24
2017,3,9,12,0,175.0,412.0,4.0,23.0,554.0,529.3,403.13
2017,3,9,12,15,187.0,416.0,3.95,23.0,569.0,529.84,403.07
2017,3,9,12,30,199.0,420.0,3.9,23.0,584.0,528.82,401.94
2017,3,9,12,45,133.0,404.5,3.85,23.0,514.5,455.7,346.71
2017,3,9,13,0,67.0,389.0,3.8,23.0,445.0,385.89,293.77
2017,3,9,13,15,76.0,390.5,3.7,23.0,453.0,384.8,293.05
2017,3,9,13,30,85.0,392.0,3.6,23.0,461.0,382.51,291.13
2017,3,9,13,45,162.0,388.5,3.55,23.0,516.0,407.07,309.43
2017,3,9,14,0,239.0,385.0,3.5,23.0,571.0,424.93,321.6
2017,3,9,14,15,246.0,369.5,3.4,23.0,555.5,397.06,299.39
2017,3,9,14,30,253.0,354.0,3.3,23.0,540.0,368.44,276.37
2017,3,9,14,45,216.0,340.0,3.2,23.0,494.0,326.8,244.32
2017,3,9,15,0,179.0,326.0,3.1,23.0,448.0,289.24,215.8
2017,3,9,15,15,399.0,249.5,2.9,22.5,498.0,255.02,180.34
2017,3,9,15,30,619.0,173.0,2.7,22.0,548.0,193.53,123.46
2017,3,9,15,45,469.0,196.0,2.55,22.0,467.5,158.11,107.13
2017,3,9,16,0,319.0,219.0,2.4,22.0,387.0,147.56,119.52
2017,3,9,16,15,222.5,203.5,2.3,21.5,315.0,146.59,119.37
2017,3,9,16,30,126.0,188.0,2.2,21.0,243.0,135.88,110.98
2017,3,9,16,45,115.5,164.0,2.1,20.5,209.5,120.6,98.59
2017,3,9,17,0,105.0,140.0,2.0,20.0,176.0,104.76,85.48
2017,3,9,17,15,90.5,115.5,2.0,19.5,142.5,88.04,71.31
2017,3,9,17,30,76.0,91.0,2.0,19.0,109.0,70.75,56.28
2017,3,9,17,45,52.5,67.0,2.05,19.0,78.0,54.64,41.81
2017,3,9,18,0,29.0,43.0,2.1,19.0,47.0,36.01,24.91
2017,3,9,18,15,14.5,21.5,2.15,19.0,23.5,18.7,6.38
2017,3,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,7.0,0.85,16.5,7.0,0.0,0.0
2017,3,10,7,0,0.0,14.0,0.9,17.0,14.0,12.73,0.0
2017,3,10,7,15,119.5,33.0,1.0,17.5,50.0,144.53,105.25
2017,3,10,7,30,239.0,52.0,1.1,18.0,86.0,265.19,212.92
2017,3,10,7,45,311.0,68.0,1.2,18.5,133.0,342.03,278.18
2017,3,10,8,0,383.0,84.0,1.3,19.0,180.0,423.38,344.21
2017,3,10,8,15,437.0,94.5,1.2,19.5,230.0,486.71,392.54
2017,3,10,8,30,491.0,105.0,1.1,20.0,280.0,551.78,439.71
2017,3,10,8,45,607.5,99.0,1.05,20.5,350.0,657.56,513.82
2017,3,10,9,0,724.0,93.0,1.0,21.0,420.0,758.57,580.31
2017,3,10,9,15,751.0,97.0,1.1,21.5,471.0,790.86,599.39
2017,3,10,9,30,778.0,101.0,1.2,22.0,522.0,826.03,620.98
2017,3,10,9,45,604.0,173.0,1.3,22.5,517.0,761.73,575.03
2017,3,10,10,0,430.0,245.0,1.4,23.0,512.0,678.29,512.12
2017,3,10,10,15,301.0,289.5,1.5,23.0,482.5,592.36,448.92
2017,3,10,10,30,172.0,334.0,1.6,23.0,453.0,504.23,382.53
2017,3,10,10,45,266.0,335.0,1.75,23.5,528.0,594.95,449.13
2017,3,10,11,0,360.0,336.0,1.9,24.0,603.0,668.03,500.64
2017,3,10,11,15,322.5,358.5,1.95,24.0,604.0,646.72,483.49
2017,3,10,11,30,285.0,381.0,2.0,24.0,605.0,624.42,466.45
2017,3,10,11,45,586.0,251.5,2.15,24.0,724.5,742.14,555.79
2017,3,10,12,0,887.0,122.0,2.3,24.0,844.0,824.8,615.43
2017,3,10,12,15,670.0,233.5,2.35,24.0,782.0,743.11,555.44
2017,3,10,12,30,453.0,345.0,2.4,24.0,720.0,655.21,489.67
2017,3,10,12,45,383.5,372.5,2.5,24.0,690.0,603.56,452.25
2017,3,10,13,0,314.0,400.0,2.6,24.0,660.0,559.14,419.31
2017,3,10,13,15,168.5,353.5,2.65,24.0,493.0,410.71,310.35
2017,3,10,13,30,23.0,307.0,2.7,24.0,326.0,279.93,211.96
2017,3,10,13,45,229.0,317.0,2.75,24.0,496.5,382.97,290.4
2017,3,10,14,0,435.0,327.0,2.8,24.0,667.0,465.42,348.74
2017,3,10,14,15,303.5,345.5,2.85,24.0,579.0,398.79,298.18
2017,3,10,14,30,172.0,364.0,2.9,24.0,491.0,347.04,260.28
2017,3,10,14,45,370.0,294.0,2.95,24.0,550.0,335.21,245.69
2017,3,10,15,0,568.0,224.0,3.0,24.0,609.0,300.98,210.71
2017,3,10,15,15,487.5,234.5,3.0,23.5,551.0,254.8,175.91
2017,3,10,15,30,407.0,245.0,3.0,23.0,493.0,224.66,156.22
2017,3,10,15,45,321.0,239.5,3.0,22.5,425.5,184.91,132.67
2017,3,10,16,0,235.0,234.0,3.0,22.0,358.0,164.53,133.69
2017,3,10,16,15,276.0,203.5,2.9,21.5,335.0,139.12,113.14
2017,3,10,16,30,317.0,173.0,2.8,21.0,312.0,121.9,99.23
2017,3,10,16,45,295.0,154.0,2.7,21.0,270.0,110.5,89.86
2017,3,10,17,0,273.0,135.0,2.6,21.0,228.0,98.58,79.9
2017,3,10,17,15,243.5,113.0,2.5,20.5,185.0,84.12,67.68
2017,3,10,17,30,214.0,91.0,2.4,20.0,142.0,69.07,54.62
2017,3,10,17,45,171.0,69.0,2.3,19.5,102.5,53.37,40.67
2017,3,10,18,0,128.0,47.0,2.2,19.0,63.0,37.12,25.91
2017,3,10,18,15,64.0,23.5,2.15,18.5,31.5,19.14,7.29
2017,3,10,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,11,6,45,49.5,7.5,1.5,15.0,9.0,0.0,0.0
2017,3,11,7,0,99.0,15.0,1.7,15.0,18.0,73.4,0.0
2017,3,11,7,15,236.0,30.0,1.95,15.0,59.0,230.07,175.19
2017,3,11,7,30,373.0,45.0,2.2,15.0,100.0,349.19,285.79
2017,3,11,7,45,190.0,68.0,2.45,15.5,96.5,239.61,198.55
2017,3,11,8,0,7.0,91.0,2.7,16.0,93.0,97.11,76.71
2017,3,11,8,15,14.5,112.5,2.85,16.0,118.0,123.76,99.58
2017,3,11,8,30,22.0,134.0,3.0,16.0,143.0,150.52,121.91
2017,3,11,8,45,11.0,102.0,3.15,16.5,106.5,102.65,81.22
2017,3,11,9,0,0.0,70.0,3.3,17.0,70.0,61.9,46.45
2017,3,11,9,15,17.0,144.0,3.35,17.0,153.5,148.56,118.62
2017,3,11,9,30,34.0,218.0,3.4,17.0,237.0,255.53,204.96
2017,3,11,9,45,28.0,227.0,3.5,17.5,243.5,256.08,203.89
2017,3,11,10,0,22.0,236.0,3.6,18.0,250.0,242.29,191.8
2017,3,11,10,15,17.5,234.0,3.6,18.0,245.5,233.89,184.51
2017,3,11,10,30,13.0,232.0,3.6,18.0,241.0,226.03,177.71
2017,3,11,10,45,19.5,262.5,3.65,18.5,277.0,259.99,203.92
2017,3,11,11,0,26.0,293.0,3.7,19.0,313.0,293.35,229.21
2017,3,11,11,15,19.5,272.0,3.65,19.0,287.0,265.36,206.84
2017,3,11,11,30,13.0,251.0,3.6,19.0,261.0,238.43,185.45
2017,3,11,11,45,20.0,287.5,3.6,19.5,304.0,276.59,214.73
2017,3,11,12,0,27.0,324.0,3.6,20.0,347.0,321.52,248.61
2017,3,11,12,15,21.0,298.5,3.55,20.0,316.0,283.4,218.97
2017,3,11,12,30,15.0,273.0,3.5,20.0,285.0,254.09,196.23
2017,3,11,12,45,17.0,284.5,3.45,20.0,298.5,263.9,203.81
2017,3,11,13,0,19.0,296.0,3.4,20.0,312.0,273.21,210.92
2017,3,11,13,15,20.0,299.5,3.35,20.0,316.0,274.52,211.87
2017,3,11,13,30,21.0,303.0,3.3,20.0,320.0,275.51,212.63
2017,3,11,13,45,15.5,267.0,3.25,20.0,280.0,239.88,185.15
2017,3,11,14,0,10.0,231.0,3.2,20.0,240.0,205.25,158.37
2017,3,11,14,15,6.0,197.5,3.1,19.5,203.0,174.23,134.5
2017,3,11,14,30,2.0,164.0,3.0,19.0,166.0,143.85,110.89
2017,3,11,14,45,18.0,221.5,2.95,19.0,234.0,194.76,151.11
2017,3,11,15,0,34.0,279.0,2.9,19.0,302.0,230.5,178.67
2017,3,11,15,15,28.0,255.0,2.85,18.5,273.0,206.58,160.48
2017,3,11,15,30,22.0,231.0,2.8,18.0,244.0,193.21,150.86
2017,3,11,15,45,11.0,194.5,2.75,18.0,201.0,162.04,126.92
2017,3,11,16,0,0.0,158.0,2.7,18.0,158.0,132.48,108.63
2017,3,11,16,15,0.0,135.5,2.6,17.5,135.5,114.86,94.18
2017,3,11,16,30,0.0,113.0,2.5,17.0,113.0,96.95,79.25
2017,3,11,16,45,0.0,98.0,2.4,17.0,98.0,84.56,68.77
2017,3,11,17,0,0.0,83.0,2.3,17.0,83.0,72.05,58.02
2017,3,11,17,15,0.0,67.5,2.25,16.5,67.5,59.02,46.75
2017,3,11,17,30,0.0,52.0,2.2,16.0,52.0,45.87,35.12
2017,3,11,17,45,0.0,37.5,2.15,16.0,37.5,33.07,23.52
2017,3,11,18,0,0.0,23.0,2.1,16.0,23.0,20.25,11.83
2017,3,11,18,15,0.0,11.5,2.1,15.5,11.5,10.1,1.53
2017,3,11,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,6.1,8.5,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,3,12,6,45,22.5,8.0,5.35,8.0,9.0,0.0,0.0
2017,3,12,7,0,45.0,16.0,5.3,8.0,18.0,57.75,0.0
2017,3,12,7,15,148.0,38.0,5.25,8.0,58.0,171.58,135.66
2017,3,12,7,30,251.0,60.0,5.2,8.0,98.0,285.96,242.19
2017,3,12,7,45,345.5,74.5,5.2,8.0,151.0,377.76,325.24
2017,3,12,8,0,440.0,89.0,5.2,8.0,204.0,475.66,410.65
2017,3,12,8,15,220.0,68.0,5.15,8.0,125.5,281.38,244.15
2017,3,12,8,30,0.0,47.0,5.1,8.0,47.0,41.46,30.62
2017,3,12,8,45,0.0,69.5,5.1,8.0,69.5,61.44,47.96
2017,3,12,9,0,0.0,92.0,5.1,8.0,92.0,82.28,65.76
2017,3,12,9,15,0.0,85.0,5.05,8.0,85.0,75.26,59.47
2017,3,12,9,30,0.0,78.0,5.0,8.0,78.0,69.05,53.94
2017,3,12,9,45,0.0,93.0,4.95,8.5,93.0,82.48,65.11
2017,3,12,10,0,0.0,108.0,4.9,9.0,108.0,96.39,76.55
2017,3,12,10,15,0.0,115.5,4.85,9.0,115.5,103.25,82.12
2017,3,12,10,30,0.0,123.0,4.8,9.0,123.0,110.09,87.66
2017,3,12,10,45,0.0,128.5,4.8,9.5,128.5,115.05,91.46
2017,3,12,11,0,0.0,134.0,4.8,10.0,134.0,119.98,95.22
2017,3,12,11,15,4.0,171.5,4.7,10.0,175.0,157.73,126.45
2017,3,12,11,30,8.0,209.0,4.6,10.0,216.0,195.19,157.08
2017,3,12,11,45,8.5,213.5,4.6,10.5,220.5,198.91,159.62
2017,3,12,12,0,9.0,218.0,4.6,11.0,225.0,202.53,162.13
2017,3,12,12,15,10.5,232.0,4.5,11.0,240.5,215.36,172.42
2017,3,12,12,30,12.0,246.0,4.4,11.0,256.0,227.83,182.37
2017,3,12,12,45,10.0,222.5,4.35,11.5,231.0,204.34,162.97
2017,3,12,13,0,8.0,199.0,4.3,12.0,206.0,181.33,144.05
2017,3,12,13,15,8.5,207.5,4.15,12.0,214.5,188.14,149.58
2017,3,12,13,30,9.0,216.0,4.0,12.0,223.0,194.71,154.88
2017,3,12,13,45,7.5,201.0,3.9,12.5,207.0,179.98,142.72
2017,3,12,14,0,6.0,186.0,3.8,13.0,191.0,165.54,130.87
2017,3,12,14,15,8.0,206.5,3.6,13.0,213.0,182.59,144.77
2017,3,12,14,30,10.0,227.0,3.4,13.0,235.0,198.69,157.8
2017,3,12,14,45,13.0,234.0,3.2,13.0,243.5,203.25,161.49
2017,3,12,15,0,16.0,241.0,3.0,13.0,252.0,206.89,164.46
2017,3,12,15,15,25.0,245.0,2.8,13.0,261.0,208.32,165.43
2017,3,12,15,30,34.0,249.0,2.6,13.0,270.0,197.34,156.43
2017,3,12,15,45,37.5,233.5,2.45,13.0,255.5,180.68,143.51
2017,3,12,16,0,41.0,218.0,2.3,13.0,241.0,163.56,137.34
2017,3,12,16,15,20.5,175.5,2.15,12.5,187.0,143.88,121.09
2017,3,12,16,30,0.0,133.0,2.0,12.0,133.0,112.01,93.95
2017,3,12,16,45,0.0,115.0,1.9,12.0,115.0,97.51,81.54
2017,3,12,17,0,0.0,97.0,1.8,12.0,97.0,82.85,68.77
2017,3,12,17,15,0.0,78.5,1.55,11.5,78.5,67.64,55.42
2017,3,12,17,30,0.0,60.0,1.3,11.0,60.0,52.27,41.63
2017,3,12,17,45,0.0,43.5,1.1,11.0,43.5,38.29,28.77
2017,3,12,18,0,0.0,27.0,0.9,11.0,27.0,23.79,15.32
2017,3,12,18,15,0.0,14.5,0.85,10.5,14.5,12.75,3.89
2017,3,12,18,30,0.0,2.0,0.8,10.0,2.0,1.82,0.0
2017,3,12,18,45,0.0,1.0,0.75,10.0,1.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,6,45,14.5,7.5,2.1,8.5,8.5,6.82,0.0
2017,3,13,7,0,29.0,15.0,2.2,9.0,17.0,38.88,0.0
2017,3,13,7,15,108.0,41.0,2.35,9.0,56.5,150.82,118.95
2017,3,13,7,30,187.0,67.0,2.5,9.0,96.0,241.36,202.25
2017,3,13,7,45,268.0,86.5,2.65,9.5,147.5,326.06,276.99
2017,3,13,8,0,349.0,106.0,2.8,10.0,199.0,429.67,364.19
2017,3,13,8,15,174.5,72.0,2.9,10.0,118.5,233.82,199.94
2017,3,13,8,30,0.0,38.0,3.0,10.0,38.0,33.5,23.46
2017,3,13,8,45,0.0,64.0,3.2,10.5,64.0,56.56,43.29
2017,3,13,9,0,0.0,90.0,3.4,11.0,90.0,80.28,63.26
2017,3,13,9,15,0.5,127.0,3.5,11.5,127.5,116.6,93.53
2017,3,13,9,30,1.0,164.0,3.6,12.0,165.0,153.22,123.49
2017,3,13,9,45,9.0,197.0,3.75,12.5,203.0,192.39,155.36
2017,3,13,10,0,17.0,230.0,3.9,13.0,241.0,231.35,186.53
2017,3,13,10,15,104.5,285.5,4.1,13.0,358.5,381.4,308.93
2017,3,13,10,30,192.0,341.0,4.3,13.0,476.0,530.66,426.12
2017,3,13,10,45,189.5,358.5,4.5,13.5,497.0,539.42,430.72
2017,3,13,11,0,187.0,376.0,4.7,14.0,518.0,546.96,435.06
2017,3,13,11,15,341.0,344.0,4.8,14.5,612.5,650.33,516.11
2017,3,13,11,30,495.0,312.0,4.9,15.0,707.0,745.84,588.64
2017,3,13,11,45,681.5,231.0,5.05,15.5,787.0,806.07,635.7
2017,3,13,12,0,868.0,150.0,5.2,16.0,867.0,849.23,668.01
2017,3,13,12,15,871.0,150.5,5.25,16.5,876.0,821.57,646.29
2017,3,13,12,30,874.0,151.0,5.3,17.0,885.0,790.78,622.07
2017,3,13,12,45,884.0,145.0,5.35,17.5,886.5,755.94,594.2
2017,3,13,13,0,894.0,139.0,5.4,18.0,888.0,715.72,561.97
2017,3,13,13,15,892.5,138.5,5.35,18.0,879.0,673.49,528.1
2017,3,13,13,30,891.0,138.0,5.3,18.0,870.0,629.09,491.87
2017,3,13,13,45,895.0,132.0,5.3,18.5,853.5,581.2,451.48
2017,3,13,14,0,899.0,126.0,5.3,19.0,837.0,531.1,408.42
2017,3,13,14,15,643.0,228.5,5.2,19.0,728.5,449.07,342.55
2017,3,13,14,30,387.0,331.0,5.1,19.0,620.0,396.98,302.16
2017,3,13,14,45,636.0,220.0,5.0,19.0,669.0,359.41,264.37
2017,3,13,15,0,885.0,109.0,4.9,19.0,718.0,309.11,212.06
2017,3,13,15,15,871.5,106.5,4.7,18.5,676.0,243.84,155.88
2017,3,13,15,30,858.0,104.0,4.5,18.0,634.0,186.0,109.1
2017,3,13,15,45,845.0,98.5,4.35,18.0,587.0,127.13,69.67
2017,3,13,16,0,832.0,93.0,4.2,18.0,540.0,69.62,54.87
2017,3,13,16,15,806.0,89.0,3.8,17.5,486.5,64.59,50.85
2017,3,13,16,30,780.0,85.0,3.4,17.0,433.0,63.39,50.11
2017,3,13,16,45,747.0,78.5,3.0,17.0,377.0,60.09,47.39
2017,3,13,17,0,714.0,72.0,2.6,17.0,321.0,51.61,40.08
2017,3,13,17,15,658.0,65.5,2.25,15.5,263.0,48.25,37.41
2017,3,13,17,30,602.0,59.0,1.9,14.0,205.0,44.81,34.5
2017,3,13,17,45,516.0,49.0,1.6,13.0,150.5,38.19,28.44
2017,3,13,18,0,430.0,39.0,1.3,12.0,96.0,31.34,21.88
2017,3,13,18,15,268.5,24.5,1.25,11.5,54.5,19.91,9.54
2017,3,13,18,30,107.0,10.0,1.2,11.0,13.0,9.1,0.0
2017,3,13,18,45,53.5,5.0,1.2,11.0,6.5,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,6,45,101.5,9.0,1.2,4.0,14.0,66.54,0.0
2017,3,14,7,0,203.0,18.0,1.3,5.0,28.0,172.79,9.26
2017,3,14,7,15,345.5,30.5,1.35,5.5,75.0,305.05,248.63
2017,3,14,7,30,488.0,43.0,1.4,6.0,122.0,431.32,363.03
2017,3,14,7,45,565.5,52.0,1.45,7.0,178.0,515.46,433.71
2017,3,14,8,0,643.0,61.0,1.5,8.0,234.0,603.25,502.67
2017,3,14,8,15,693.0,67.0,1.5,8.5,292.0,667.77,550.47
2017,3,14,8,30,743.0,73.0,1.5,9.0,350.0,727.9,592.78
2017,3,14,8,45,775.0,77.5,1.5,10.0,406.0,775.85,623.34
2017,3,14,9,0,807.0,82.0,1.5,11.0,462.0,822.02,651.61
2017,3,14,9,15,830.5,86.0,1.5,11.5,514.5,857.93,673.03
2017,3,14,9,30,854.0,90.0,1.5,12.0,567.0,891.09,692.27
2017,3,14,9,45,870.5,93.0,1.55,12.5,614.5,913.68,704.73
