Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,10,0,887.0,96.0,1.6,13.0,662.0,924.25,709.14
2017,3,14,10,15,899.5,98.0,1.75,13.5,702.5,935.28,715.44
2017,3,14,10,30,912.0,100.0,1.9,14.0,743.0,942.66,719.33
2017,3,14,10,45,920.0,102.0,2.05,15.0,776.5,942.23,716.69
2017,3,14,11,0,928.0,104.0,2.2,16.0,810.0,938.0,711.64
2017,3,14,11,15,933.5,105.5,2.4,16.5,835.0,927.23,704.06
2017,3,14,11,30,939.0,107.0,2.6,17.0,860.0,912.71,693.94
2017,3,14,11,45,942.0,107.5,2.8,17.5,876.5,891.39,679.12
2017,3,14,12,0,945.0,108.0,3.0,18.0,893.0,866.57,661.83
2017,3,14,12,15,946.5,108.5,3.1,18.5,900.5,837.17,640.65
2017,3,14,12,30,948.0,109.0,3.2,19.0,908.0,804.54,617.2
2017,3,14,12,45,945.5,110.0,3.35,19.5,906.0,766.49,589.51
2017,3,14,13,0,943.0,111.0,3.5,20.0,904.0,725.79,558.16
2017,3,14,13,15,939.5,110.5,3.55,20.0,893.0,680.72,523.65
2017,3,14,13,30,936.0,110.0,3.6,20.0,882.0,633.53,486.69
2017,3,14,13,45,929.5,110.0,3.7,20.0,862.0,583.25,446.54
2017,3,14,14,0,923.0,110.0,3.8,20.0,842.0,531.53,404.07
2017,3,14,14,15,915.5,108.5,3.8,20.0,814.5,476.98,358.03
2017,3,14,14,30,908.0,107.0,3.8,20.0,787.0,421.59,310.1
2017,3,14,14,45,896.5,105.5,3.85,20.0,751.5,364.32,259.85
2017,3,14,15,0,885.0,104.0,3.9,20.0,716.0,307.1,209.21
2017,3,14,15,15,871.0,101.5,3.85,20.0,673.5,248.95,158.82
2017,3,14,15,30,857.0,99.0,3.8,20.0,631.0,183.68,106.23
2017,3,14,15,45,838.5,95.5,3.75,20.0,583.0,125.93,67.89
2017,3,14,16,0,820.0,92.0,3.7,20.0,535.0,70.16,54.88
2017,3,14,16,15,793.5,88.0,3.4,19.5,482.0,63.6,49.57
2017,3,14,16,30,767.0,84.0,3.1,19.0,429.0,62.38,48.82
2017,3,14,16,45,731.0,78.5,2.85,18.5,373.0,59.85,46.89
2017,3,14,17,0,695.0,73.0,2.6,18.0,317.0,52.14,40.37
2017,3,14,17,15,639.5,66.5,2.35,17.0,260.0,48.84,37.7
2017,3,14,17,30,584.0,60.0,2.1,16.0,203.0,45.45,34.78
2017,3,14,17,45,496.0,50.0,1.9,15.0,149.0,38.88,28.82
2017,3,14,18,0,408.0,40.0,1.7,14.0,95.0,32.09,22.36
2017,3,14,18,15,253.0,25.5,1.7,13.5,54.0,20.72,10.36
2017,3,14,18,30,98.0,11.0,1.7,13.0,13.0,10.01,0.0
2017,3,14,18,45,49.0,5.5,1.7,13.0,6.5,0.0,0.0
2017,3,14,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,15,6,45,81.0,10.0,1.45,7.5,14.5,55.92,0.0
2017,3,15,7,0,162.0,20.0,1.7,8.0,29.0,150.54,39.37
2017,3,15,7,15,294.5,34.5,1.75,8.5,74.5,277.08,225.55
2017,3,15,7,30,427.0,49.0,1.8,9.0,120.0,397.49,333.33
2017,3,15,7,45,512.5,58.0,1.9,10.0,175.5,486.16,408.29
2017,3,15,8,0,598.0,67.0,2.0,11.0,231.0,578.75,481.43
2017,3,15,8,15,649.0,74.0,2.05,11.5,288.0,644.34,530.68
2017,3,15,8,30,700.0,81.0,2.1,12.0,345.0,710.34,578.19
2017,3,15,8,45,737.5,85.0,2.2,13.0,401.5,760.75,611.69
2017,3,15,9,0,775.0,89.0,2.3,14.0,458.0,805.45,640.15
2017,3,15,9,15,799.5,93.0,2.35,14.5,510.0,841.76,662.79
2017,3,15,9,30,824.0,97.0,2.4,15.0,562.0,875.41,683.29
2017,3,15,9,45,843.0,99.5,2.5,16.0,609.0,899.34,695.97
2017,3,15,10,0,862.0,102.0,2.6,17.0,656.0,920.0,706.4
2017,3,15,10,15,875.0,104.5,2.65,17.5,696.5,923.01,705.67
2017,3,15,10,30,888.0,107.0,2.7,18.0,737.0,931.31,708.91
2017,3,15,10,45,897.5,109.0,2.8,18.5,770.5,932.2,707.61
2017,3,15,11,0,907.0,111.0,2.9,19.0,804.0,929.34,703.98
2017,3,15,11,15,913.5,112.0,2.95,19.0,829.5,919.03,696.4
2017,3,15,11,30,920.0,113.0,3.0,19.0,855.0,905.02,686.49
2017,3,15,11,45,927.0,112.0,3.1,19.5,872.5,885.78,672.18
2017,3,15,12,0,934.0,111.0,3.2,20.0,890.0,862.95,655.5
2017,3,15,12,15,935.5,111.5,3.25,20.0,897.5,833.74,635.39
2017,3,15,12,30,937.0,112.0,3.3,20.0,905.0,801.36,613.05
2017,3,15,12,45,936.0,112.0,3.35,20.5,903.5,763.73,585.23
2017,3,15,13,0,935.0,112.0,3.4,21.0,902.0,723.41,553.93
2017,3,15,13,15,932.5,111.5,3.45,21.0,891.5,679.22,520.25
2017,3,15,13,30,930.0,111.0,3.5,21.0,881.0,632.84,484.11
2017,3,15,13,45,924.0,111.0,3.55,21.0,862.0,583.04,444.42
2017,3,15,14,0,918.0,111.0,3.6,21.0,843.0,531.76,402.46
2017,3,15,14,15,911.0,109.5,3.6,21.0,815.5,477.62,357.04
2017,3,15,14,30,904.0,108.0,3.6,21.0,788.0,422.59,309.69
2017,3,15,14,45,887.0,109.0,3.6,21.0,751.0,365.64,260.06
2017,3,15,15,0,870.0,110.0,3.6,21.0,714.0,302.73,205.53
2017,3,15,15,15,855.5,107.5,3.55,20.5,672.0,244.56,155.69
2017,3,15,15,30,841.0,105.0,3.5,20.0,630.0,187.43,109.8
2017,3,15,15,45,819.0,102.5,3.45,20.0,581.0,131.01,72.25
2017,3,15,16,0,797.0,100.0,3.4,20.0,532.0,77.01,60.71
2017,3,15,16,15,770.0,95.5,3.15,19.5,479.5,68.91,54.13
2017,3,15,16,30,743.0,91.0,2.9,19.0,427.0,61.22,47.79
2017,3,15,16,45,701.5,86.0,2.7,19.0,370.5,59.58,46.55
2017,3,15,17,0,660.0,81.0,2.5,19.0,314.0,57.9,45.22
2017,3,15,17,15,602.5,73.5,2.25,18.0,257.5,54.1,42.16
2017,3,15,17,30,545.0,66.0,2.0,17.0,201.0,50.19,38.82
2017,3,15,17,45,451.0,55.5,1.75,16.0,147.5,43.42,32.71
2017,3,15,18,0,357.0,45.0,1.5,15.0,94.0,36.45,26.08
2017,3,15,18,15,178.5,29.5,1.6,14.5,54.0,23.08,12.42
2017,3,15,18,30,0.0,14.0,1.7,14.0,14.0,12.73,0.0
2017,3,15,18,45,0.0,7.0,1.8,14.0,7.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,6,45,42.5,12.0,3.1,12.5,14.5,35.61,0.0
2017,3,16,7,0,85.0,24.0,3.3,13.0,29.0,100.93,39.06
2017,3,16,7,15,201.0,43.5,3.4,13.5,73.0,227.92,183.29
2017,3,16,7,30,317.0,63.0,3.5,14.0,117.0,338.46,281.31
2017,3,16,7,45,395.0,77.0,3.65,15.0,170.0,421.52,352.21
2017,3,16,8,0,473.0,91.0,3.8,16.0,223.0,509.21,423.49
2017,3,16,8,15,529.0,100.5,3.95,16.5,278.5,576.73,476.2
2017,3,16,8,30,585.0,110.0,4.1,17.0,334.0,652.21,532.69
2017,3,16,8,45,292.5,64.0,4.3,17.5,176.0,354.44,294.75
2017,3,16,9,0,0.0,18.0,4.5,18.0,18.0,15.86,7.64
2017,3,16,9,15,0.0,68.0,4.65,18.5,68.0,60.15,44.5
2017,3,16,9,30,0.0,118.0,4.8,19.0,118.0,106.34,82.14
2017,3,16,9,45,0.0,127.5,5.0,19.5,127.5,115.02,88.74
2017,3,16,10,0,0.0,137.0,5.2,20.0,137.0,123.68,95.31
2017,3,16,10,15,0.5,148.5,5.3,20.5,149.0,134.66,103.71
2017,3,16,10,30,1.0,160.0,5.4,21.0,161.0,145.57,112.0
2017,3,16,10,45,0.5,120.5,5.5,21.5,121.0,108.13,81.7
2017,3,16,11,0,0.0,81.0,5.6,22.0,81.0,71.92,52.44
2017,3,16,11,15,3.5,136.5,5.6,22.0,139.5,125.18,95.02
2017,3,16,11,30,7.0,192.0,5.6,22.0,198.0,178.68,137.21
2017,3,16,11,45,7.5,198.0,5.6,22.5,204.5,183.95,140.88
2017,3,16,12,0,8.0,204.0,5.6,23.0,211.0,189.09,144.51
2017,3,16,12,15,9.0,211.0,5.6,23.0,219.0,195.38,149.34
2017,3,16,12,30,10.0,218.0,5.6,23.0,227.0,201.47,154.03
2017,3,16,12,45,64.5,323.5,5.6,23.5,379.0,334.5,256.97
2017,3,16,13,0,119.0,429.0,5.6,24.0,531.0,456.73,348.27
2017,3,16,13,15,479.0,296.5,5.55,24.0,696.5,558.02,427.97
2017,3,16,13,30,839.0,164.0,5.5,24.0,862.0,626.74,479.48
2017,3,16,13,45,567.5,275.5,5.5,24.0,742.5,528.67,402.27
2017,3,16,14,0,296.0,387.0,5.5,24.0,623.0,452.93,343.4
2017,3,16,14,15,270.0,378.0,5.45,24.0,588.0,411.86,311.45
2017,3,16,14,30,244.0,369.0,5.4,24.0,553.0,379.61,285.96
2017,3,16,14,45,319.5,333.0,5.35,24.0,562.5,350.87,260.9
2017,3,16,15,0,395.0,297.0,5.3,24.0,572.0,320.63,233.26
2017,3,16,15,15,575.5,218.5,5.2,24.0,593.5,266.41,182.21
2017,3,16,15,30,756.0,140.0,5.1,24.0,615.0,195.87,118.52
2017,3,16,15,45,429.0,192.5,5.0,24.0,458.0,158.61,106.58
2017,3,16,16,0,102.0,245.0,4.9,24.0,301.0,181.19,139.3
2017,3,16,16,15,101.5,220.5,4.7,23.5,272.0,163.74,132.83
2017,3,16,16,30,101.0,196.0,4.5,23.0,243.0,147.59,120.04
2017,3,16,16,45,91.5,173.0,4.3,22.5,211.0,131.76,107.33
2017,3,16,17,0,82.0,150.0,4.1,22.0,179.0,115.52,94.04
2017,3,16,17,15,269.5,115.5,4.05,21.5,187.0,85.92,68.98
2017,3,16,17,30,457.0,81.0,4.0,21.0,195.0,60.24,46.86
2017,3,16,17,45,376.0,66.0,3.95,20.5,143.5,49.98,37.74
2017,3,16,18,0,295.0,51.0,3.9,20.0,92.0,39.33,27.96
2017,3,16,18,15,169.0,32.0,4.0,19.5,53.0,25.02,13.83
2017,3,16,18,30,43.0,13.0,4.1,19.0,14.0,11.82,0.0
2017,3,16,18,45,21.5,6.5,4.2,19.0,7.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,17,6,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,6,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,6,45,49.0,12.5,4.9,16.5,15.5,40.0,0.0
2017,3,17,7,0,98.0,25.0,5.1,17.0,31.0,111.7,54.97
2017,3,17,7,15,210.0,44.0,5.35,17.5,75.0,234.65,187.6
2017,3,17,7,30,322.0,63.0,5.6,18.0,119.0,342.68,282.78
2017,3,17,7,45,410.0,74.5,5.95,18.5,173.0,430.25,358.28
2017,3,17,8,0,498.0,86.0,6.3,19.0,227.0,527.47,438.64
2017,3,17,8,15,551.0,95.0,6.45,19.5,282.5,595.27,491.58
2017,3,17,8,30,604.0,104.0,6.6,20.0,338.0,663.42,542.97
2017,3,17,8,45,302.0,94.0,6.75,20.5,211.0,393.77,325.01
2017,3,17,9,0,0.0,84.0,6.9,21.0,84.0,74.36,55.75
2017,3,17,9,15,0.0,92.5,6.85,21.0,92.5,82.21,62.09
2017,3,17,9,30,0.0,101.0,6.8,21.0,101.0,90.06,68.26
2017,3,17,9,45,8.0,166.0,6.8,21.5,171.5,159.81,124.5
2017,3,17,10,0,16.0,231.0,6.8,22.0,242.0,230.98,180.64
2017,3,17,10,15,15.0,237.5,6.7,22.5,248.5,234.61,182.54
2017,3,17,10,30,14.0,244.0,6.6,23.0,255.0,238.35,184.62
2017,3,17,10,45,22.0,278.5,6.55,23.5,295.5,277.61,214.61
2017,3,17,11,0,30.0,313.0,6.5,24.0,336.0,329.67,253.93
2017,3,17,11,15,31.5,321.5,6.4,24.0,347.0,335.38,257.79
2017,3,17,11,30,33.0,330.0,6.3,24.0,358.0,340.78,261.53
2017,3,17,11,45,236.0,343.0,6.2,24.5,542.0,537.0,413.58
2017,3,17,12,0,439.0,356.0,6.1,25.0,726.0,706.55,539.01
2017,3,17,12,15,651.0,251.5,6.0,25.0,805.0,755.69,577.71
2017,3,17,12,30,863.0,147.0,5.9,25.0,884.0,786.72,602.79
2017,3,17,12,45,864.5,145.5,5.8,25.0,883.0,750.32,574.62
2017,3,17,13,0,866.0,144.0,5.7,25.0,882.0,711.31,544.47
2017,3,17,13,15,863.0,143.5,5.6,25.0,871.5,667.91,510.58
2017,3,17,13,30,860.0,143.0,5.5,25.0,861.0,622.6,474.64
2017,3,17,13,45,857.0,140.5,5.45,25.0,842.5,573.89,435.56
2017,3,17,14,0,854.0,138.0,5.4,25.0,824.0,523.71,394.41
2017,3,17,14,15,846.0,136.0,5.25,25.0,797.0,470.55,349.84
2017,3,17,14,30,838.0,134.0,5.1,25.0,770.0,416.85,303.89
2017,3,17,14,45,813.0,138.5,5.0,25.0,732.5,362.56,257.11
2017,3,17,15,0,788.0,143.0,4.9,25.0,695.0,310.05,211.64
2017,3,17,15,15,772.0,139.5,4.75,25.0,653.5,248.49,159.87
2017,3,17,15,30,756.0,136.0,4.6,25.0,612.0,194.32,116.69
2017,3,17,15,45,738.0,130.0,4.5,25.0,565.5,139.84,79.99
2017,3,17,16,0,720.0,124.0,4.4,25.0,519.0,87.45,58.42
2017,3,17,16,15,691.0,118.5,4.1,24.5,467.0,77.19,59.99
2017,3,17,16,30,662.0,113.0,3.8,24.0,415.0,76.14,59.45
2017,3,17,16,45,625.0,104.5,3.55,23.5,361.0,72.66,56.83
2017,3,17,17,0,588.0,96.0,3.3,23.0,307.0,68.97,53.96
2017,3,17,17,15,529.5,87.0,3.05,22.0,252.0,64.55,50.46
2017,3,17,17,30,471.0,78.0,2.8,21.0,197.0,58.03,44.96
2017,3,17,17,45,385.0,64.5,2.6,20.5,145.5,48.83,36.77
2017,3,17,18,0,299.0,51.0,2.4,20.0,94.0,39.3,27.99
2017,3,17,18,15,173.0,32.0,2.55,19.5,54.5,25.0,14.06
2017,3,17,18,30,47.0,13.0,2.7,19.0,15.0,11.82,0.0
2017,3,17,18,45,23.5,6.5,2.9,19.0,7.5,0.0,0.0
2017,3,17,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,3,18,6,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,18,6,45,46.0,13.5,2.1,15.5,17.0,39.32,0.0
2017,3,18,7,0,92.0,27.0,2.4,16.0,34.0,112.91,64.4
2017,3,18,7,15,202.5,47.0,2.55,16.5,78.5,234.38,187.79
2017,3,18,7,30,313.0,67.0,2.7,17.0,123.0,342.7,281.55
2017,3,18,7,45,399.0,79.5,2.85,18.0,177.0,430.13,354.41
2017,3,18,8,0,485.0,92.0,3.0,19.0,231.0,522.75,427.92
2017,3,18,8,15,242.5,85.0,3.05,19.5,154.5,326.78,268.86
2017,3,18,8,30,0.0,78.0,3.1,20.0,78.0,69.41,52.16
2017,3,18,8,45,0.0,95.5,3.15,20.5,95.5,86.09,65.8
2017,3,18,9,0,0.0,113.0,3.2,21.0,113.0,102.7,78.96
2017,3,18,9,15,45.5,186.0,3.15,21.5,212.5,230.92,182.9
2017,3,18,9,30,91.0,259.0,3.1,22.0,312.0,353.86,278.3
2017,3,18,9,45,93.0,281.5,3.05,22.5,339.5,376.67,293.69
2017,3,18,10,0,95.0,304.0,3.0,23.0,367.0,398.8,308.72
2017,3,18,10,15,55.0,277.0,2.95,23.0,314.0,326.89,252.41
2017,3,18,10,30,15.0,250.0,2.9,23.0,261.0,245.11,188.23
2017,3,18,10,45,12.0,235.5,2.9,23.5,245.0,226.7,173.49
2017,3,18,11,0,9.0,221.0,2.9,24.0,229.0,209.02,159.22
2017,3,18,11,15,32.5,298.0,2.9,24.0,325.0,312.72,238.59
2017,3,18,11,30,56.0,375.0,2.9,24.0,421.0,404.9,306.93
2017,3,18,11,45,94.0,402.0,2.9,24.5,481.0,456.87,344.56
2017,3,18,12,0,132.0,429.0,2.9,25.0,541.0,513.46,384.81
2017,3,18,12,15,160.5,434.5,2.9,25.0,571.5,529.39,396.17
2017,3,18,12,30,189.0,440.0,2.9,25.0,602.0,542.68,405.7
2017,3,18,12,45,309.0,404.0,2.9,25.5,668.5,584.61,436.55
2017,3,18,13,0,429.0,368.0,2.9,26.0,735.0,614.42,457.62
2017,3,18,13,15,338.5,394.0,2.9,26.0,681.5,552.49,411.41
2017,3,18,13,30,248.0,420.0,2.9,26.0,628.0,499.19,371.72
2017,3,18,13,45,562.0,274.5,2.95,26.0,732.0,526.97,393.24
2017,3,18,14,0,876.0,129.0,3.0,26.0,836.0,530.94,393.49
2017,3,18,14,15,523.5,253.5,3.0,26.0,672.5,423.71,312.95
2017,3,18,14,30,171.0,378.0,3.0,26.0,509.0,359.62,267.53
2017,3,18,14,45,511.5,246.0,3.0,26.0,611.0,344.94,248.29
2017,3,18,15,0,852.0,114.0,3.0,26.0,713.0,305.66,204.52
2017,3,18,15,15,510.5,206.5,2.95,25.5,559.5,246.95,167.93
2017,3,18,15,30,169.0,299.0,2.9,25.0,406.0,239.92,176.25
2017,3,18,15,45,99.0,257.0,2.9,25.0,318.5,201.6,150.81
2017,3,18,16,0,29.0,215.0,2.9,25.0,231.0,163.27,124.69
2017,3,18,16,15,382.5,153.0,2.7,24.5,330.0,99.23,78.37
2017,3,18,16,30,736.0,91.0,2.5,24.0,429.0,60.8,46.38
2017,3,18,16,45,699.5,85.0,2.35,24.0,374.0,58.48,44.61
2017,3,18,17,0,663.0,79.0,2.2,24.0,319.0,56.04,42.67
2017,3,18,17,15,607.5,72.0,1.95,23.0,262.5,52.59,39.96
2017,3,18,17,30,552.0,65.0,1.7,22.0,206.0,49.03,37.01
2017,3,18,17,45,463.5,55.0,1.5,21.5,152.5,42.67,31.34
2017,3,18,18,0,375.0,45.0,1.3,21.0,99.0,36.12,25.22
2017,3,18,18,15,233.5,29.5,1.35,20.5,58.0,24.04,13.45
2017,3,18,18,30,92.0,14.0,1.4,20.0,17.0,12.73,0.0
2017,3,18,18,45,46.0,7.0,1.45,20.0,8.5,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,3,19,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,19,6,45,72.0,14.5,2.35,16.0,19.5,55.75,0.0
2017,3,19,7,0,144.0,29.0,2.7,17.0,39.0,163.33,103.95
2017,3,19,7,15,264.0,45.5,2.85,17.5,85.5,273.5,219.84
2017,3,19,7,30,384.0,62.0,3.0,18.0,132.0,386.89,317.37
2017,3,19,7,45,475.5,70.5,3.2,18.5,188.5,480.46,395.23
2017,3,19,8,0,567.0,79.0,3.4,19.0,245.0,577.62,471.49
2017,3,19,8,15,618.0,86.0,3.45,19.5,302.0,643.19,519.84
2017,3,19,8,30,669.0,93.0,3.5,20.0,359.0,708.99,566.57
2017,3,19,8,45,714.0,96.0,3.6,20.5,415.5,764.34,604.29
2017,3,19,9,0,759.0,99.0,3.7,21.0,472.0,818.62,640.34
2017,3,19,9,15,783.5,103.0,3.7,21.5,524.0,849.45,658.5
2017,3,19,9,30,808.0,107.0,3.7,22.0,576.0,882.92,678.44
2017,3,19,9,45,830.0,108.5,3.75,22.5,623.5,908.24,692.77
2017,3,19,10,0,852.0,110.0,3.8,23.0,671.0,930.31,704.89
2017,3,19,10,15,865.0,112.0,3.85,23.5,711.5,941.21,709.43
2017,3,19,10,30,878.0,114.0,3.9,24.0,752.0,939.57,705.67
2017,3,19,10,45,888.5,115.5,3.95,24.5,785.5,940.58,704.01
2017,3,19,11,0,899.0,117.0,4.0,25.0,819.0,937.87,699.98
2017,3,19,11,15,905.0,118.0,4.05,25.0,843.5,926.9,691.92
2017,3,19,11,30,911.0,119.0,4.1,25.0,868.0,912.27,681.58
2017,3,19,11,45,915.5,119.5,4.15,25.5,884.5,892.27,666.41
2017,3,19,12,0,920.0,120.0,4.2,26.0,901.0,868.79,649.01
2017,3,19,12,15,921.5,120.5,4.2,26.0,908.5,839.56,628.82
2017,3,19,12,30,923.0,121.0,4.2,26.0,916.0,807.21,606.5
2017,3,19,12,45,922.5,120.5,4.25,26.0,914.0,769.57,580.22
2017,3,19,13,0,922.0,120.0,4.3,26.0,912.0,729.3,550.4
2017,3,19,13,15,919.0,119.5,4.3,26.0,901.0,684.99,516.9
2017,3,19,13,30,916.0,119.0,4.3,26.0,890.0,638.59,481.14
2017,3,19,13,45,911.0,118.0,4.3,26.5,870.5,588.83,441.14
2017,3,19,14,0,906.0,117.0,4.3,27.0,851.0,537.58,399.15
2017,3,19,14,15,898.0,115.5,4.25,26.5,823.0,483.37,355.33
2017,3,19,14,30,890.0,114.0,4.2,26.0,795.0,428.43,309.62
2017,3,19,14,45,872.5,115.5,4.2,26.0,758.0,372.15,261.46
2017,3,19,15,0,855.0,117.0,4.2,26.0,721.0,310.19,208.65
2017,3,19,15,15,840.5,114.0,4.15,26.0,678.5,252.28,159.47
2017,3,19,15,30,826.0,111.0,4.1,26.0,636.0,195.48,114.0
2017,3,19,15,45,804.5,108.0,4.05,26.0,587.5,139.42,76.27
2017,3,19,16,0,783.0,105.0,4.0,26.0,539.0,85.77,54.37
2017,3,19,16,15,755.5,100.5,3.75,25.5,486.0,65.03,49.48
2017,3,19,16,30,728.0,96.0,3.5,25.0,433.0,64.1,49.0
2017,3,19,16,45,690.0,90.0,3.3,24.5,377.0,61.94,47.45
2017,3,19,17,0,652.0,84.0,3.1,24.0,321.0,59.66,45.77
2017,3,19,17,15,596.0,76.5,2.8,23.0,264.5,56.0,42.9
2017,3,19,17,30,540.0,69.0,2.5,22.0,208.0,52.21,39.77
2017,3,19,17,45,454.5,58.0,2.2,21.5,155.0,45.15,33.49
2017,3,19,18,0,369.0,47.0,1.9,21.0,102.0,37.83,26.69
2017,3,19,18,15,231.0,31.0,1.9,20.5,60.0,24.25,13.78
2017,3,19,18,30,93.0,15.0,1.9,20.0,18.0,13.64,0.0
2017,3,19,18,45,46.5,7.5,1.95,20.0,9.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,3,20,6,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,20,6,45,97.0,14.0,3.5,15.5,21.5,70.4,0.0
2017,3,20,7,0,194.0,28.0,3.8,16.0,43.0,195.32,133.95
2017,3,20,7,15,314.0,43.5,4.0,16.5,92.0,304.35,247.36
2017,3,20,7,30,434.0,59.0,4.2,17.0,141.0,421.65,348.71
2017,3,20,7,45,517.0,68.5,4.45,18.0,198.5,511.39,423.0
2017,3,20,8,0,600.0,78.0,4.7,19.0,256.0,604.44,495.66
2017,3,20,8,15,649.5,85.0,4.75,19.5,314.0,669.79,544.21
2017,3,20,8,30,699.0,92.0,4.8,20.0,372.0,735.25,591.06
2017,3,20,8,45,741.5,95.0,4.85,20.5,430.0,789.16,627.89
2017,3,20,9,0,784.0,98.0,4.9,21.0,488.0,836.72,659.21
2017,3,20,9,15,808.0,102.0,4.9,21.5,540.5,872.79,681.41
2017,3,20,9,30,832.0,106.0,4.9,22.0,593.0,906.09,701.37
2017,3,20,9,45,854.0,107.5,4.95,22.5,641.5,931.57,716.02
2017,3,20,10,0,876.0,109.0,5.0,23.0,690.0,953.74,728.37
2017,3,20,10,15,888.5,111.5,5.0,23.5,731.0,955.55,726.33
2017,3,20,10,30,901.0,114.0,5.0,24.0,772.0,963.01,728.52
2017,3,20,10,45,913.0,114.5,5.0,24.5,806.0,964.1,726.45
2017,3,20,11,0,925.0,115.0,5.0,25.0,840.0,961.39,722.01
2017,3,20,11,15,931.0,116.0,5.0,25.0,865.5,949.99,713.29
2017,3,20,11,30,937.0,117.0,5.0,25.0,891.0,934.84,702.22
2017,3,20,11,45,950.0,112.5,5.0,25.5,910.0,916.48,687.72
2017,3,20,12,0,963.0,108.0,5.0,26.0,929.0,894.28,670.76
2017,3,20,12,15,964.5,108.0,4.95,26.0,936.0,863.47,649.03
2017,3,20,12,30,966.0,108.0,4.9,26.0,943.0,829.43,625.13
2017,3,20,12,45,965.0,108.5,4.9,26.0,941.0,790.96,598.38
2017,3,20,13,0,964.0,109.0,4.9,26.0,939.0,749.71,567.66
2017,3,20,13,15,961.0,108.5,4.85,26.0,928.0,703.75,532.57
2017,3,20,13,30,958.0,108.0,4.8,26.0,917.0,655.6,495.15
2017,3,20,13,45,953.5,107.0,4.8,26.0,897.0,604.23,454.63
2017,3,20,14,0,949.0,106.0,4.8,26.0,877.0,551.23,411.79
2017,3,20,14,15,941.5,104.5,4.7,26.0,848.5,495.13,365.23
2017,3,20,14,30,934.0,103.0,4.6,26.0,820.0,438.16,316.85
2017,3,20,14,45,920.5,103.0,4.55,26.0,783.0,379.76,266.57
2017,3,20,15,0,907.0,103.0,4.5,26.0,746.0,321.57,216.0
2017,3,20,15,15,893.5,100.5,4.4,25.5,702.5,262.05,165.44
2017,3,20,15,30,880.0,98.0,4.3,25.0,659.0,203.31,118.3
2017,3,20,15,45,863.0,94.5,4.2,25.0,610.0,135.96,71.37
2017,3,20,16,0,846.0,91.0,4.1,25.0,561.0,78.57,47.07
2017,3,20,16,15,821.0,87.0,3.75,24.5,507.0,62.42,47.48
2017,3,20,16,30,796.0,83.0,3.4,24.0,453.0,61.18,46.72
2017,3,20,16,45,763.0,77.5,3.1,23.5,396.0,58.65,44.83
2017,3,20,17,0,730.0,72.0,2.8,23.0,339.0,55.99,42.8
2017,3,20,17,15,677.5,66.0,2.55,22.0,281.0,48.1,36.24
2017,3,20,17,30,625.0,60.0,2.3,21.0,223.0,45.06,33.73
2017,3,20,17,45,543.5,50.5,2.05,20.5,167.0,38.91,28.25
2017,3,20,18,0,462.0,41.0,1.8,20.0,111.0,32.53,22.32
2017,3,20,18,15,312.0,28.0,1.85,19.5,66.0,22.6,12.67
2017,3,20,18,30,162.0,15.0,1.9,19.0,21.0,13.64,0.0
2017,3,20,18,45,81.0,7.5,1.95,18.5,10.5,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,3,21,6,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,21,6,45,104.0,15.5,4.05,15.5,24.0,76.28,0.0
2017,3,21,7,0,208.0,31.0,4.3,16.0,48.0,212.15,152.1
2017,3,21,7,15,328.0,45.5,4.45,16.5,97.0,317.6,259.16
2017,3,21,7,30,448.0,60.0,4.6,17.0,146.0,434.57,360.24
2017,3,21,7,45,541.5,66.0,4.75,18.0,205.0,528.91,437.74
2017,3,21,8,0,635.0,72.0,4.9,19.0,264.0,626.73,513.56
2017,3,21,8,15,681.5,78.0,4.9,19.5,321.5,689.25,559.45
2017,3,21,8,30,728.0,84.0,4.9,20.0,379.0,751.75,603.64
2017,3,21,8,45,769.0,86.0,4.95,20.5,436.5,799.02,635.4
2017,3,21,9,0,810.0,88.0,5.0,21.0,494.0,850.34,669.42
2017,3,21,9,15,832.0,91.5,5.0,21.5,546.5,884.38,690.05
2017,3,21,9,30,854.0,95.0,5.0,22.0,599.0,915.58,708.49
2017,3,21,9,45,873.0,96.5,5.0,22.5,646.0,929.4,714.57
2017,3,21,10,0,892.0,98.0,5.0,23.0,693.0,949.12,724.96
2017,3,21,10,15,903.0,100.0,4.95,23.5,733.5,958.51,727.84
2017,3,21,10,30,914.0,102.0,4.9,24.0,774.0,964.21,728.39
2017,3,21,10,45,922.5,103.5,4.85,24.5,806.5,963.3,724.6
2017,3,21,11,0,931.0,105.0,4.8,25.0,839.0,958.57,718.44
2017,3,21,11,15,936.5,106.0,4.75,25.0,863.5,946.81,709.15
2017,3,21,11,30,942.0,107.0,4.7,25.0,888.0,931.3,697.53
2017,3,21,11,45,940.5,110.0,4.7,25.5,903.0,908.14,679.84
2017,3,21,12,0,939.0,113.0,4.7,26.0,918.0,881.59,660.01
2017,3,21,12,15,940.0,113.5,4.65,26.0,924.5,851.42,638.81
2017,3,21,12,30,941.0,114.0,4.6,26.0,931.0,818.11,615.48
2017,3,21,12,45,939.5,114.5,4.55,26.5,928.5,780.02,587.63
2017,3,21,13,0,938.0,115.0,4.5,27.0,926.0,739.28,555.98
2017,3,21,13,15,935.0,114.0,4.45,27.0,914.5,693.85,521.72
2017,3,21,13,30,932.0,113.0,4.4,27.0,903.0,646.32,485.19
2017,3,21,13,45,926.0,112.5,4.4,27.0,883.0,595.68,445.6
2017,3,21,14,0,920.0,112.0,4.4,27.0,863.0,543.61,403.87
2017,3,21,14,15,912.5,110.5,4.35,27.0,834.5,488.9,358.97
2017,3,21,14,30,905.0,109.0,4.3,27.0,806.0,433.38,312.26
2017,3,21,14,45,889.5,109.5,4.25,27.0,769.0,376.17,263.44
2017,3,21,15,0,874.0,110.0,4.2,27.0,732.0,319.44,214.54
2017,3,21,15,15,859.5,107.5,4.15,26.5,689.0,254.14,160.05
2017,3,21,15,30,845.0,105.0,4.1,26.0,646.0,196.59,114.0
2017,3,21,15,45,825.0,102.0,4.05,26.0,597.5,139.49,74.94
2017,3,21,16,0,805.0,99.0,4.0,26.0,549.0,84.6,51.26
2017,3,21,16,15,778.5,94.5,3.75,25.5,495.5,67.44,51.49
2017,3,21,16,30,752.0,90.0,3.5,25.0,442.0,66.08,50.66
2017,3,21,16,45,714.5,85.0,3.25,24.5,385.5,58.26,44.3
2017,3,21,17,0,677.0,80.0,3.0,24.0,329.0,56.55,43.09
2017,3,21,17,15,622.5,73.0,2.7,23.0,272.0,53.14,40.43
2017,3,21,17,30,568.0,66.0,2.4,22.0,215.0,49.6,37.52
2017,3,21,17,45,482.0,56.0,2.15,21.5,161.0,43.28,31.9
2017,3,21,18,0,396.0,46.0,1.9,21.0,107.0,36.74,25.83
2017,3,21,18,15,258.0,31.0,2.05,20.5,64.0,25.18,14.81
2017,3,21,18,30,120.0,16.0,2.2,20.0,21.0,12.64,0.0
2017,3,21,18,45,60.0,8.0,2.35,19.5,10.5,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,3,22,6,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,22,6,45,45.5,17.5,2.75,17.5,21.5,43.27,0.0
2017,3,22,7,0,91.0,35.0,3.0,18.0,43.0,132.27,94.79
2017,3,22,7,15,185.0,57.5,3.1,18.5,89.0,226.17,182.14
2017,3,22,7,30,279.0,80.0,3.2,19.0,135.0,326.21,267.64
2017,3,22,7,45,362.0,93.5,3.35,19.5,189.0,425.15,349.15
2017,3,22,8,0,445.0,107.0,3.5,20.0,243.0,516.43,421.75
2017,3,22,8,15,268.0,139.5,3.5,20.5,226.0,405.08,329.73
2017,3,22,8,30,91.0,172.0,3.5,21.0,209.0,266.33,214.2
2017,3,22,8,45,67.0,189.0,3.5,21.5,218.5,261.7,208.84
2017,3,22,9,0,43.0,206.0,3.5,22.0,228.0,256.12,202.35
2017,3,22,9,15,74.5,239.0,3.45,22.0,281.5,319.41,252.02
2017,3,22,9,30,106.0,272.0,3.4,22.0,335.0,382.44,300.25
2017,3,22,9,45,189.5,291.0,3.4,22.5,414.5,493.32,384.33
2017,3,22,10,0,273.0,310.0,3.4,23.0,494.0,603.9,464.97
2017,3,22,10,15,186.0,332.0,3.45,23.5,461.0,524.73,402.45
2017,3,22,10,30,99.0,354.0,3.5,24.0,428.0,445.94,340.59
2017,3,22,10,45,465.5,251.5,3.55,24.5,618.5,711.76,542.32
2017,3,22,11,0,832.0,149.0,3.6,25.0,809.0,925.99,690.92
2017,3,22,11,15,636.0,249.5,3.7,25.0,763.0,840.06,628.63
2017,3,22,11,30,440.0,350.0,3.8,25.0,717.0,745.02,557.66
2017,3,22,11,45,303.0,395.5,3.9,25.5,650.5,646.38,484.25
2017,3,22,12,0,166.0,441.0,4.0,26.0,584.0,553.13,413.58
2017,3,22,12,15,526.5,289.5,4.05,26.0,747.5,697.86,525.39
2017,3,22,12,30,887.0,138.0,4.1,26.0,911.0,800.77,602.18
2017,3,22,12,45,889.5,136.0,4.15,26.0,910.0,764.83,575.99
2017,3,22,13,0,892.0,134.0,4.2,26.0,909.0,726.2,547.5
2017,3,22,13,15,889.0,133.5,4.25,26.0,898.0,682.77,514.92
2017,3,22,13,30,886.0,133.0,4.3,26.0,887.0,637.36,480.15
2017,3,22,13,45,882.0,131.0,4.35,26.0,868.0,588.44,441.93
2017,3,22,14,0,878.0,129.0,4.4,26.0,849.0,538.05,401.54
2017,3,22,14,15,870.0,127.5,4.4,26.0,821.0,485.02,358.01
2017,3,22,14,30,862.0,126.0,4.4,26.0,793.0,426.76,309.49
2017,3,22,14,45,848.0,125.0,4.45,26.0,756.5,370.19,261.3
2017,3,22,15,0,834.0,124.0,4.5,26.0,720.0,314.17,213.0
2017,3,22,15,15,819.0,121.0,4.5,26.0,678.0,257.24,164.54
2017,3,22,15,30,804.0,118.0,4.5,26.0,636.0,201.51,119.61
2017,3,22,15,45,783.0,114.5,4.5,26.0,587.5,146.31,81.63
2017,3,22,16,0,762.0,111.0,4.5,26.0,539.0,86.02,52.19
2017,3,22,16,15,734.5,106.5,4.35,25.5,486.5,68.46,52.34
2017,3,22,16,30,707.0,102.0,4.2,25.0,434.0,67.75,52.07
2017,3,22,16,45,665.5,96.5,4.1,24.5,378.0,66.16,51.02
2017,3,22,17,0,624.0,91.0,4.0,24.0,322.0,64.51,49.89
2017,3,22,17,15,568.0,83.0,3.75,23.0,266.0,60.72,46.95
2017,3,22,17,30,512.0,75.0,3.5,22.0,210.0,56.8,43.74
2017,3,22,17,45,423.0,63.5,3.25,21.5,157.0,49.53,37.3
2017,3,22,18,0,334.0,52.0,3.0,21.0,104.0,39.95,28.59
2017,3,22,18,15,207.0,34.5,3.15,20.5,62.5,26.88,16.3
2017,3,22,18,30,80.0,17.0,3.3,20.0,21.0,13.39,0.0
2017,3,22,18,45,40.0,8.5,3.5,20.0,10.5,7.73,0.0
2017,3,22,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,23,6,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,6,45,128.0,16.5,4.85,17.5,28.0,92.4,0.0
2017,3,23,7,0,256.0,33.0,5.1,18.0,56.0,248.08,186.95
2017,3,23,7,15,373.5,46.0,5.35,18.0,107.0,353.01,288.59
2017,3,23,7,30,491.0,59.0,5.6,18.0,158.0,468.44,388.74
2017,3,23,7,45,571.5,65.5,5.9,18.5,216.5,554.97,460.26
2017,3,23,8,0,652.0,72.0,6.2,19.0,275.0,644.45,530.97
2017,3,23,8,15,411.0,123.5,6.3,19.5,260.0,519.93,428.98
2017,3,23,8,30,170.0,175.0,6.4,20.0,245.0,353.07,288.59
2017,3,23,8,45,494.5,132.0,6.5,20.5,376.0,616.39,503.17
2017,3,23,9,0,819.0,89.0,6.6,21.0,507.0,864.54,688.1
2017,3,23,9,15,577.5,171.5,6.7,21.5,481.0,749.26,597.85
2017,3,23,9,30,336.0,254.0,6.8,22.0,455.0,607.16,481.98
2017,3,23,9,45,618.5,176.0,6.9,22.5,581.0,803.43,633.8
2017,3,23,10,0,901.0,98.0,7.0,23.0,707.0,962.29,746.04
2017,3,23,10,15,912.5,100.0,7.1,23.5,747.5,972.05,749.58
2017,3,23,10,30,924.0,102.0,7.2,24.0,788.0,978.1,751.3
2017,3,23,10,45,932.5,103.5,7.3,24.5,821.0,977.0,748.15
2017,3,23,11,0,941.0,105.0,7.4,25.0,854.0,972.05,742.48
2017,3,23,11,15,946.5,106.0,7.45,25.0,879.0,960.01,733.26
2017,3,23,11,30,952.0,107.0,7.5,25.0,904.0,944.19,721.54
2017,3,23,11,45,956.0,107.0,7.6,25.5,920.0,922.35,704.47
2017,3,23,12,0,960.0,107.0,7.7,26.0,936.0,896.94,685.0
2017,3,23,12,15,961.0,107.5,7.7,26.0,943.0,866.15,662.78
2017,3,23,12,30,962.0,108.0,7.7,26.0,950.0,832.15,638.29
2017,3,23,12,45,959.0,109.5,7.75,26.0,947.0,793.11,610.28
2017,3,23,13,0,956.0,111.0,7.8,26.0,944.0,751.45,578.56
2017,3,23,13,15,953.5,110.5,7.8,26.0,933.0,705.97,542.95
2017,3,23,13,30,951.0,110.0,7.8,26.0,922.0,658.29,504.97
2017,3,23,13,45,946.0,109.0,7.8,26.0,902.0,606.84,463.29
2017,3,23,14,0,941.0,108.0,7.8,26.0,882.0,553.84,419.42
2017,3,23,14,15,934.0,107.0,7.8,26.0,854.0,498.64,372.76
2017,3,23,14,30,927.0,106.0,7.8,26.0,826.0,442.53,324.27
2017,3,23,14,45,914.5,105.5,7.8,26.0,789.0,384.31,273.3
2017,3,23,15,0,902.0,105.0,7.8,26.0,752.0,326.25,222.04
2017,3,23,15,15,721.0,160.0,7.7,25.5,658.0,260.18,172.0
2017,3,23,15,30,540.0,215.0,7.6,25.0,564.0,226.17,151.14
2017,3,23,15,45,657.5,159.5,7.55,24.5,552.5,160.69,98.28
2017,3,23,16,0,775.0,104.0,7.5,24.0,541.0,89.98,54.93
2017,3,23,16,15,778.0,97.0,7.3,23.5,500.0,69.05,53.29
2017,3,23,16,30,781.0,90.0,7.1,23.0,459.0,66.09,51.09
2017,3,23,16,45,741.5,85.5,6.95,23.0,401.0,58.61,44.87
2017,3,23,17,0,702.0,81.0,6.8,23.0,343.0,57.26,43.87
2017,3,23,17,15,648.0,74.5,6.6,22.5,285.0,54.25,41.47
2017,3,23,17,30,594.0,68.0,6.4,22.0,227.0,51.17,38.87
2017,3,23,17,45,505.5,58.5,6.2,21.5,171.0,45.31,33.67
2017,3,23,18,0,417.0,49.0,6.0,21.0,115.0,39.31,28.05
2017,3,23,18,15,208.5,37.0,5.95,20.5,70.0,28.82,17.98
2017,3,23,18,30,0.0,25.0,5.9,20.0,25.0,20.63,0.0
2017,3,23,18,45,0.0,12.5,5.85,19.5,12.5,11.37,0.0
2017,3,23,19,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,6.05,17.5,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,6.25,17.5,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,6.3,17.5,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,24,6,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,24,6,45,0.0,3.5,3.25,17.5,3.5,3.18,0.0
2017,3,24,7,0,0.0,7.0,3.3,18.0,7.0,6.14,0.0
2017,3,24,7,15,0.0,15.0,3.3,18.0,15.0,13.18,5.29
2017,3,24,7,30,0.0,23.0,3.3,18.0,23.0,20.23,11.42
2017,3,24,7,45,0.0,32.0,3.35,18.5,32.0,28.18,18.21
2017,3,24,8,0,0.0,41.0,3.4,19.0,41.0,36.14,24.89
2017,3,24,8,15,62.0,109.5,3.6,19.0,135.5,164.78,134.06
2017,3,24,8,30,124.0,178.0,3.8,19.0,230.0,317.61,258.53
2017,3,24,8,45,126.5,206.5,4.05,19.5,265.5,352.19,284.04
2017,3,24,9,0,129.0,235.0,4.3,20.0,301.0,385.62,308.58
2017,3,24,9,15,179.5,255.0,4.4,20.5,357.5,451.26,359.06
2017,3,24,9,30,230.0,275.0,4.5,21.0,414.0,517.32,408.64
2017,3,24,9,45,120.5,248.0,4.65,21.5,321.5,379.9,299.31
2017,3,24,10,0,11.0,221.0,4.8,22.0,229.0,215.54,167.07
2017,3,24,10,15,80.0,294.5,4.75,22.0,354.0,368.72,287.9
2017,3,24,10,30,149.0,368.0,4.7,22.0,479.0,523.02,404.38
2017,3,24,10,45,74.5,203.0,4.7,22.5,258.5,274.3,213.51
