Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,13,0,960.0,111.0,4.5,28.0,979.0,771.08,575.97
2017,4,3,13,15,957.5,110.5,4.35,28.0,967.0,725.09,541.54
2017,4,3,13,30,955.0,110.0,4.2,28.0,955.0,676.96,504.91
2017,4,3,13,45,950.0,109.5,4.1,28.0,934.0,625.48,465.18
2017,4,3,14,0,945.0,109.0,4.0,28.0,913.0,572.49,423.32
2017,4,3,14,15,938.0,107.5,3.9,28.0,884.0,516.52,378.17
2017,4,3,14,30,931.0,106.0,3.8,28.0,855.0,459.72,331.17
2017,4,3,14,45,918.0,106.0,3.75,28.0,817.0,401.35,282.01
2017,4,3,15,0,905.0,106.0,3.7,28.0,779.0,343.23,232.28
2017,4,3,15,15,891.5,103.5,3.55,28.0,735.5,283.69,181.6
2017,4,3,15,30,878.0,101.0,3.4,28.0,692.0,225.0,133.48
2017,4,3,15,45,860.0,98.5,3.25,28.0,642.0,158.08,84.33
2017,4,3,16,0,842.0,96.0,3.1,28.0,592.0,101.45,54.12
2017,4,3,16,15,818.0,92.0,2.85,27.5,538.0,64.55,48.49
2017,4,3,16,30,794.0,88.0,2.6,27.0,484.0,63.54,47.96
2017,4,3,16,45,760.5,83.5,2.35,26.5,426.0,61.98,46.96
2017,4,3,17,0,727.0,79.0,2.1,26.0,368.0,54.92,41.25
2017,4,3,17,15,678.0,73.0,1.9,24.5,309.5,52.23,39.36
2017,4,3,17,30,629.0,67.0,1.7,23.0,251.0,49.45,37.26
2017,4,3,17,45,552.0,59.0,1.55,22.0,194.0,44.82,33.32
2017,4,3,18,0,475.0,51.0,1.4,21.0,137.0,40.08,29.03
2017,4,3,18,15,347.0,38.0,1.45,20.5,88.5,30.54,20.21
2017,4,3,18,30,219.0,25.0,1.5,20.0,40.0,20.6,8.2
2017,4,3,18,45,109.5,12.5,1.55,19.5,20.0,11.37,0.0
2017,4,3,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,3.0,2.3,12.5,3.0,0.0,0.0
2017,4,4,6,30,0.0,6.0,2.6,13.0,6.0,5.46,0.0
2017,4,4,6,45,0.0,24.0,2.9,14.0,24.0,21.63,11.04
2017,4,4,7,0,0.0,42.0,3.2,15.0,42.0,40.63,28.29
2017,4,4,7,15,1.5,65.0,3.15,15.5,65.5,66.16,50.41
2017,4,4,7,30,3.0,88.0,3.1,16.0,89.0,90.62,71.33
2017,4,4,7,45,11.0,110.0,3.05,16.5,114.0,118.45,94.86
2017,4,4,8,0,19.0,132.0,3.0,17.0,139.0,146.44,117.99
2017,4,4,8,15,227.0,146.5,3.25,17.5,251.0,383.92,316.19
2017,4,4,8,30,435.0,161.0,3.5,18.0,363.0,606.92,490.87
2017,4,4,8,45,395.5,194.0,3.8,19.0,394.5,615.77,491.99
2017,4,4,9,0,356.0,227.0,4.1,20.0,426.0,603.54,478.85
2017,4,4,9,15,489.0,206.0,4.35,20.5,506.5,723.06,568.5
2017,4,4,9,30,622.0,185.0,4.6,21.0,587.0,834.21,648.87
2017,4,4,9,45,582.5,217.5,4.85,22.0,614.5,825.61,638.44
2017,4,4,10,0,543.0,250.0,5.1,23.0,642.0,820.26,630.43
2017,4,4,10,15,441.5,306.5,5.25,23.5,636.0,776.5,594.09
2017,4,4,10,30,340.0,363.0,5.4,24.0,630.0,716.71,546.64
2017,4,4,10,45,419.5,348.5,5.6,24.5,691.5,779.18,592.09
2017,4,4,11,0,499.0,334.0,5.8,25.0,753.0,826.53,625.93
2017,4,4,11,15,498.5,348.5,5.8,25.5,776.5,824.35,621.7
2017,4,4,11,30,498.0,363.0,5.8,26.0,800.0,819.43,615.89
2017,4,4,11,45,517.5,352.5,5.8,26.5,813.5,806.18,605.22
2017,4,4,12,0,537.0,342.0,5.8,27.0,827.0,790.12,592.62
2017,4,4,12,15,717.0,241.5,5.7,27.0,893.0,820.46,617.4
2017,4,4,12,30,897.0,141.0,5.6,27.0,959.0,830.02,625.29
2017,4,4,12,45,731.5,250.0,5.5,27.5,915.5,772.39,579.26
2017,4,4,13,0,566.0,359.0,5.4,28.0,872.0,712.81,531.13
2017,4,4,13,15,728.5,249.0,5.2,28.0,901.0,693.93,519.24
2017,4,4,13,30,891.0,139.0,5.0,28.0,930.0,662.69,496.99
2017,4,4,13,45,888.5,136.5,4.8,28.0,910.5,613.69,458.39
2017,4,4,14,0,886.0,134.0,4.6,28.0,891.0,563.14,417.89
2017,4,4,14,15,694.0,223.5,4.35,28.0,804.5,489.31,360.05
2017,4,4,14,30,502.0,313.0,4.1,28.0,718.0,437.32,319.58
2017,4,4,14,45,672.0,222.0,3.95,28.0,739.0,393.87,281.33
2017,4,4,15,0,842.0,131.0,3.8,28.0,760.0,338.22,230.51
2017,4,4,15,15,828.5,128.0,3.55,28.0,717.5,281.0,181.92
2017,4,4,15,30,815.0,125.0,3.3,28.0,675.0,224.87,135.95
2017,4,4,15,45,804.5,118.0,3.1,28.0,628.0,167.41,93.61
2017,4,4,16,0,794.0,111.0,2.9,28.0,581.0,111.16,62.37
2017,4,4,16,15,769.5,106.5,2.6,27.5,528.0,74.53,56.76
2017,4,4,16,30,745.0,102.0,2.3,27.0,475.0,66.46,50.39
2017,4,4,16,45,717.0,95.0,2.05,27.0,419.5,63.91,48.46
2017,4,4,17,0,689.0,88.0,1.8,27.0,364.0,61.14,46.31
2017,4,4,17,15,640.0,81.0,1.6,25.5,306.0,58.04,44.12
2017,4,4,17,30,591.0,74.0,1.4,24.0,248.0,54.8,41.69
2017,4,4,17,45,513.5,65.0,1.25,23.0,192.0,49.63,37.31
2017,4,4,18,0,436.0,56.0,1.1,22.0,136.0,44.31,32.54
2017,4,4,18,15,311.0,41.5,1.1,21.5,88.0,33.59,22.73
2017,4,4,18,30,186.0,27.0,1.1,21.0,40.0,21.22,9.06
2017,4,4,18,45,93.0,13.5,1.15,20.5,20.0,12.28,0.0
2017,4,4,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,5.8,9.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.85,8.5,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,10.0,5.3,8.0,10.0,0.0,0.0
2017,4,5,6,30,0.0,20.0,5.4,8.0,20.0,18.19,0.0
2017,4,5,6,45,213.5,32.0,5.55,8.5,64.0,218.0,171.4
2017,4,5,7,0,427.0,44.0,5.7,9.0,108.0,388.91,329.54
2017,4,5,7,15,515.0,53.5,5.85,9.5,164.0,481.81,412.9
2017,4,5,7,30,603.0,63.0,6.0,10.0,220.0,579.93,495.93
2017,4,5,7,45,664.0,68.5,6.15,10.5,280.0,655.38,556.89
2017,4,5,8,0,725.0,74.0,6.3,11.0,340.0,727.19,612.49
2017,4,5,8,15,762.0,79.0,6.35,11.5,399.0,784.63,654.61
2017,4,5,8,30,799.0,84.0,6.4,12.0,458.0,841.05,694.78
2017,4,5,8,45,835.5,84.0,6.45,13.0,516.5,889.32,726.46
2017,4,5,9,0,872.0,84.0,6.5,14.0,575.0,926.32,749.02
2017,4,5,9,15,890.5,86.5,6.5,14.5,627.5,956.53,767.44
2017,4,5,9,30,909.0,89.0,6.5,15.0,680.0,983.72,783.56
2017,4,5,9,45,927.5,89.0,6.5,16.0,728.0,1004.68,793.58
2017,4,5,10,0,946.0,89.0,6.5,17.0,776.0,1022.21,801.14
2017,4,5,10,15,956.0,91.0,6.45,17.5,815.5,1030.15,803.19
2017,4,5,10,30,966.0,93.0,6.4,18.0,855.0,1034.19,802.67
2017,4,5,10,45,975.0,93.0,6.35,18.5,888.0,1031.13,797.33
2017,4,5,11,0,984.0,93.0,6.3,19.0,921.0,1024.11,789.44
2017,4,5,11,15,989.0,94.0,6.2,19.0,945.0,1010.47,778.34
2017,4,5,11,30,994.0,95.0,6.1,19.0,969.0,992.92,764.7
2017,4,5,11,45,984.0,103.5,6.1,19.5,981.0,965.79,743.58
2017,4,5,12,0,974.0,112.0,6.1,20.0,993.0,935.28,720.25
2017,4,5,12,15,975.0,112.0,6.05,20.0,999.0,902.82,696.78
2017,4,5,12,30,976.0,112.0,6.0,20.0,1005.0,867.21,671.06
2017,4,5,12,45,975.0,112.5,5.95,20.5,1002.0,827.56,641.17
2017,4,5,13,0,974.0,113.0,5.9,21.0,999.0,785.22,608.81
2017,4,5,13,15,971.5,112.5,5.85,21.0,987.0,738.55,572.55
2017,4,5,13,30,969.0,112.0,5.8,21.0,975.0,689.72,533.96
2017,4,5,13,45,965.0,111.0,5.8,21.0,954.0,637.68,492.22
2017,4,5,14,0,961.0,110.0,5.8,21.0,933.0,584.02,448.15
2017,4,5,14,15,954.5,108.5,5.7,21.0,903.5,527.44,400.47
2017,4,5,14,30,948.0,107.0,5.6,21.0,874.0,469.94,350.87
2017,4,5,14,45,937.0,106.5,5.55,21.0,836.5,410.94,299.11
2017,4,5,15,0,926.0,106.0,5.5,21.0,799.0,351.95,246.62
2017,4,5,15,15,914.0,103.5,5.35,21.0,755.0,291.57,193.17
2017,4,5,15,30,902.0,101.0,5.2,21.0,711.0,231.84,142.23
2017,4,5,15,45,888.5,97.0,5.1,21.0,662.0,171.8,96.48
2017,4,5,16,0,875.0,93.0,5.0,21.0,613.0,103.82,55.63
2017,4,5,16,15,852.5,89.5,4.75,20.5,557.5,62.93,48.57
2017,4,5,16,30,830.0,86.0,4.5,20.0,502.0,62.2,48.25
2017,4,5,16,45,800.0,81.0,4.25,19.5,444.0,60.2,46.81
2017,4,5,17,0,770.0,76.0,4.0,19.0,386.0,58.08,45.25
2017,4,5,17,15,723.5,70.5,3.45,18.0,326.0,55.35,43.19
2017,4,5,17,30,677.0,65.0,2.9,17.0,266.0,47.96,36.91
2017,4,5,17,45,606.0,57.0,2.4,16.0,207.5,43.23,32.8
2017,4,5,18,0,535.0,49.0,1.9,15.0,149.0,38.34,28.31
2017,4,5,18,15,407.0,37.5,1.8,14.5,98.0,30.04,20.44
2017,4,5,18,30,279.0,26.0,1.7,14.0,47.0,21.45,10.05
2017,4,5,18,45,139.5,13.0,1.65,13.5,23.5,11.82,0.0
2017,4,5,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,6,6,15,96.0,8.0,0.5,10.5,12.0,0.0,0.0
2017,4,6,6,30,192.0,16.0,0.5,11.0,24.0,158.48,0.0
2017,4,6,6,45,345.5,28.5,0.5,11.5,70.5,301.47,234.07
2017,4,6,7,0,499.0,41.0,0.5,12.0,117.0,436.68,353.99
2017,4,6,7,15,582.0,49.0,0.55,12.5,174.5,526.57,426.87
2017,4,6,7,30,665.0,57.0,0.6,13.0,232.0,615.41,494.5
2017,4,6,7,45,716.0,62.5,0.7,14.0,292.0,685.87,544.46
2017,4,6,8,0,767.0,68.0,0.8,15.0,352.0,757.0,592.45
2017,4,6,8,15,800.5,72.0,1.1,16.0,411.5,811.19,629.54
2017,4,6,8,30,834.0,76.0,1.4,17.0,471.0,864.14,664.79
2017,4,6,8,45,857.0,80.0,1.75,18.0,527.0,905.85,692.06
2017,4,6,9,0,880.0,84.0,2.1,19.0,583.0,935.73,710.77
2017,4,6,9,15,897.0,86.5,2.05,19.5,634.5,964.6,725.63
2017,4,6,9,30,914.0,89.0,2.0,20.0,686.0,990.4,738.28
2017,4,6,9,45,926.0,91.5,2.0,20.5,732.0,1008.04,746.17
2017,4,6,10,0,938.0,94.0,2.0,21.0,778.0,1022.08,751.88
2017,4,6,10,15,947.0,96.0,1.95,21.0,817.5,1028.89,753.89
2017,4,6,10,30,956.0,98.0,1.9,21.0,857.0,1031.85,753.65
2017,4,6,10,45,962.5,99.5,1.85,21.5,888.5,1027.96,747.81
2017,4,6,11,0,969.0,101.0,1.8,22.0,920.0,1020.15,739.74
2017,4,6,11,15,973.5,102.0,1.8,22.0,943.0,1006.05,730.01
2017,4,6,11,30,978.0,103.0,1.8,22.0,966.0,988.13,718.03
2017,4,6,11,45,984.5,101.0,1.85,22.5,982.0,965.26,702.29
2017,4,6,12,0,991.0,99.0,1.9,23.0,998.0,938.73,684.27
2017,4,6,12,15,991.5,99.0,1.9,23.0,1003.5,905.59,662.73
2017,4,6,12,30,992.0,99.0,1.9,23.0,1009.0,869.27,639.09
2017,4,6,12,45,989.5,100.0,1.9,23.5,1005.0,828.6,611.27
2017,4,6,13,0,987.0,101.0,1.9,24.0,1001.0,785.29,581.49
2017,4,6,13,15,984.0,100.5,1.9,24.0,988.5,737.93,547.65
2017,4,6,13,30,981.0,100.0,1.9,24.0,976.0,688.42,511.44
2017,4,6,13,45,975.0,100.5,1.95,24.0,954.5,636.09,472.47
2017,4,6,14,0,969.0,101.0,2.0,24.0,933.0,582.27,431.12
2017,4,6,14,15,962.5,99.5,2.0,24.0,903.5,525.39,385.98
2017,4,6,14,30,956.0,98.0,2.0,24.0,874.0,467.6,338.7
2017,4,6,14,45,620.0,225.0,2.0,24.0,720.0,379.76,273.82
2017,4,6,15,0,284.0,352.0,2.0,24.0,566.0,338.96,248.1
2017,4,6,15,15,428.5,283.5,1.95,23.5,585.0,295.85,209.6
2017,4,6,15,30,573.0,215.0,1.9,23.0,604.0,243.88,162.75
2017,4,6,15,45,719.5,153.5,1.9,23.0,605.5,177.79,106.55
2017,4,6,16,0,866.0,92.0,1.9,23.0,607.0,104.05,54.84
2017,4,6,16,15,625.5,141.0,1.85,22.5,495.5,88.84,70.01
2017,4,6,16,30,385.0,190.0,1.8,22.0,384.0,131.57,106.4
2017,4,6,16,45,568.5,133.5,1.75,22.0,382.5,90.73,72.25
2017,4,6,17,0,752.0,77.0,1.7,22.0,381.0,58.67,45.15
2017,4,6,17,15,706.0,71.5,1.5,21.0,322.0,51.04,38.91
2017,4,6,17,30,660.0,66.0,1.3,20.0,263.0,48.57,37.0
2017,4,6,17,45,586.0,58.0,1.15,19.0,205.0,43.88,32.97
2017,4,6,18,0,512.0,50.0,1.0,18.0,147.0,39.04,28.58
2017,4,6,18,15,390.5,38.0,1.05,17.0,97.0,30.36,20.54
2017,4,6,18,30,269.0,26.0,1.1,16.0,47.0,21.34,10.25
2017,4,6,18,45,134.5,13.0,1.15,15.5,23.5,11.82,0.0
2017,4,6,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,6,15,70.0,9.0,1.25,10.5,12.0,8.19,0.0
2017,4,7,6,30,140.0,18.0,1.5,11.0,24.0,129.77,0.0
2017,4,7,6,45,280.0,32.5,1.75,12.0,68.5,263.87,208.76
2017,4,7,7,0,420.0,47.0,2.0,13.0,113.0,389.96,321.94
2017,4,7,7,15,504.5,57.0,2.1,13.5,168.5,481.25,399.45
2017,4,7,7,30,589.0,67.0,2.2,14.0,224.0,577.41,475.93
2017,4,7,7,45,644.0,73.5,2.35,15.0,283.0,649.2,529.23
2017,4,7,8,0,699.0,80.0,2.5,16.0,342.0,722.28,581.08
2017,4,7,8,15,735.5,85.5,2.85,17.0,400.0,778.64,619.84
2017,4,7,8,30,772.0,91.0,3.2,18.0,458.0,829.22,653.43
2017,4,7,8,45,798.5,95.0,3.6,19.0,513.5,872.82,681.58
2017,4,7,9,0,825.0,99.0,4.0,20.0,569.0,914.19,707.7
2017,4,7,9,15,843.5,102.0,4.05,20.5,620.5,944.23,725.03
2017,4,7,9,30,862.0,105.0,4.1,21.0,672.0,971.24,740.24
2017,4,7,9,45,875.5,108.0,4.15,21.5,717.0,980.14,743.05
2017,4,7,10,0,889.0,111.0,4.2,22.0,762.0,995.63,750.64
2017,4,7,10,15,899.5,113.0,4.2,22.0,801.0,1003.52,754.31
2017,4,7,10,30,910.0,115.0,4.2,22.0,840.0,1007.73,755.72
2017,4,7,10,45,916.5,117.0,4.2,22.5,871.0,1004.33,750.75
2017,4,7,11,0,923.0,119.0,4.2,23.0,902.0,997.17,743.5
2017,4,7,11,15,927.5,120.0,4.2,23.0,925.0,983.38,733.44
2017,4,7,11,30,932.0,121.0,4.2,23.0,948.0,965.94,721.1
2017,4,7,11,45,934.0,122.5,4.2,23.5,962.0,943.18,703.93
2017,4,7,12,0,936.0,124.0,4.2,24.0,976.0,917.02,684.62
2017,4,7,12,15,936.5,124.0,4.2,24.0,981.5,885.01,662.73
2017,4,7,12,30,937.0,124.0,4.2,24.0,987.0,850.02,638.8
2017,4,7,12,45,935.0,124.5,4.2,24.5,983.0,810.8,610.66
2017,4,7,13,0,933.0,125.0,4.2,25.0,979.0,769.12,579.93
2017,4,7,13,15,930.0,124.5,4.15,25.0,966.5,723.67,546.0
2017,4,7,13,30,927.0,124.0,4.1,25.0,954.0,676.24,509.93
2017,4,7,13,45,921.0,123.5,4.05,25.0,932.5,625.32,470.46
2017,4,7,14,0,915.0,123.0,4.0,25.0,911.0,573.09,429.01
2017,4,7,14,15,907.5,121.5,3.95,25.0,882.0,518.3,384.55
2017,4,7,14,30,900.0,120.0,3.9,25.0,853.0,462.8,338.33
2017,4,7,14,45,887.5,119.5,3.9,25.0,815.5,405.78,289.96
2017,4,7,15,0,875.0,119.0,3.9,25.0,778.0,349.02,240.98
2017,4,7,15,15,861.5,116.0,3.85,24.5,734.5,283.42,185.65
2017,4,7,15,30,848.0,113.0,3.8,24.0,691.0,225.47,137.51
2017,4,7,15,45,829.0,110.0,3.8,24.0,641.5,168.15,94.38
2017,4,7,16,0,810.0,107.0,3.8,24.0,592.0,112.98,62.86
2017,4,7,16,15,786.0,103.0,3.65,23.5,538.0,71.76,55.38
2017,4,7,16,30,762.0,99.0,3.5,23.0,484.0,71.13,55.21
2017,4,7,16,45,727.0,94.0,3.35,23.0,427.0,62.98,48.48
2017,4,7,17,0,692.0,89.0,3.2,23.0,370.0,61.6,47.5
2017,4,7,17,15,644.0,82.0,2.8,22.0,312.0,58.54,45.21
2017,4,7,17,30,596.0,75.0,2.4,21.0,254.0,55.33,42.69
2017,4,7,17,45,522.5,65.5,2.05,20.0,198.0,49.77,37.95
2017,4,7,18,0,449.0,56.0,1.7,19.0,142.0,44.01,32.77
2017,4,7,18,15,331.5,42.0,1.8,18.0,93.5,33.77,23.37
2017,4,7,18,30,214.0,28.0,1.9,17.0,45.0,21.99,10.97
2017,4,7,18,45,107.0,14.0,2.05,16.5,22.5,12.73,0.0
2017,4,7,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,8,6,15,37.5,9.0,2.85,12.5,11.0,29.51,0.0
2017,4,8,6,30,75.0,18.0,3.1,13.0,22.0,80.6,0.71
2017,4,8,6,45,193.5,37.0,3.4,14.0,64.0,212.68,168.46
2017,4,8,7,0,312.0,56.0,3.7,15.0,106.0,325.35,269.12
2017,4,8,7,15,395.0,69.0,4.1,15.5,159.0,412.45,344.73
2017,4,8,7,30,478.0,82.0,4.5,16.0,212.0,505.52,422.41
2017,4,8,7,45,538.5,90.5,4.95,17.0,269.0,585.75,485.36
2017,4,8,8,0,599.0,99.0,5.4,18.0,326.0,663.2,543.9
2017,4,8,8,15,638.5,106.0,5.6,18.5,382.5,721.58,586.31
2017,4,8,8,30,678.0,113.0,5.8,19.0,439.0,779.38,627.33
2017,4,8,8,45,491.5,178.5,6.0,20.0,429.0,689.33,553.8
2017,4,8,9,0,305.0,244.0,6.2,21.0,419.0,578.42,461.32
2017,4,8,9,15,269.0,275.0,6.15,21.5,439.5,579.55,458.57
2017,4,8,9,30,233.0,306.0,6.1,22.0,460.0,559.73,440.07
2017,4,8,9,45,519.5,224.0,6.05,22.5,597.5,776.32,606.7
2017,4,8,10,0,806.0,142.0,6.0,23.0,735.0,961.59,737.69
2017,4,8,10,15,500.0,270.0,5.95,23.5,644.0,797.97,613.55
2017,4,8,10,30,194.0,398.0,5.9,24.0,553.0,599.51,458.42
2017,4,8,10,45,523.5,273.0,5.85,24.5,713.5,804.58,615.28
2017,4,8,11,0,853.0,148.0,5.8,25.0,874.0,972.21,732.91
2017,4,8,11,15,859.0,149.5,5.7,25.0,897.0,960.3,722.35
2017,4,8,11,30,865.0,151.0,5.6,25.0,920.0,944.79,710.46
2017,4,8,11,45,558.5,307.0,5.6,25.5,807.0,802.22,604.91
2017,4,8,12,0,252.0,463.0,5.6,26.0,694.0,656.22,491.64
2017,4,8,12,15,248.5,467.0,5.55,26.0,696.0,634.28,475.87
2017,4,8,12,30,245.0,471.0,5.5,26.0,698.0,618.5,463.93
2017,4,8,12,45,567.5,306.5,5.45,26.5,828.0,703.55,530.66
2017,4,8,13,0,890.0,142.0,5.4,27.0,958.0,754.09,569.95
2017,4,8,13,15,887.0,141.5,5.35,27.0,946.0,710.21,536.39
2017,4,8,13,30,884.0,141.0,5.3,27.0,934.0,664.48,501.27
2017,4,8,13,45,880.5,139.0,5.25,27.0,913.5,615.64,463.13
2017,4,8,14,0,877.0,137.0,5.2,27.0,893.0,565.39,423.0
2017,4,8,14,15,869.0,135.0,5.1,27.0,864.5,511.81,379.31
2017,4,8,14,30,861.0,133.0,5.0,27.0,836.0,453.23,330.89
2017,4,8,14,45,850.0,131.0,4.95,27.0,799.5,396.74,283.03
2017,4,8,15,0,839.0,129.0,4.9,27.0,763.0,340.56,234.68
2017,4,8,15,15,824.5,126.5,4.85,26.5,720.0,283.74,186.36
2017,4,8,15,30,810.0,124.0,4.8,26.0,677.0,228.11,140.37
2017,4,8,15,45,790.0,120.5,4.75,26.0,628.0,172.54,98.65
2017,4,8,16,0,770.0,117.0,4.7,26.0,579.0,119.29,68.0
2017,4,8,16,15,744.5,112.5,4.6,25.5,526.0,70.32,53.72
2017,4,8,16,30,719.0,108.0,4.5,25.0,473.0,69.87,53.69
2017,4,8,16,45,684.5,102.0,4.45,25.0,417.0,68.21,52.5
2017,4,8,17,0,650.0,96.0,4.4,25.0,361.0,66.41,51.18
2017,4,8,17,15,600.5,88.5,4.15,24.0,304.5,63.23,48.83
2017,4,8,17,30,551.0,81.0,3.9,23.0,248.0,59.89,46.25
2017,4,8,17,45,479.0,70.5,3.7,22.5,193.5,53.75,40.97
2017,4,8,18,0,407.0,60.0,3.5,22.0,139.0,47.35,35.21
2017,4,8,18,15,293.0,45.0,3.6,21.5,92.0,34.73,23.82
2017,4,8,18,30,179.0,30.0,3.7,21.0,45.0,23.5,12.13
2017,4,8,18,45,89.5,15.0,3.85,20.5,22.5,13.64,0.0
2017,4,8,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,6,15,36.0,11.0,3.7,16.0,13.0,30.57,0.0
2017,4,9,6,30,72.0,22.0,3.9,16.0,26.0,87.68,18.65
2017,4,9,6,45,185.5,42.0,4.15,16.5,68.5,215.54,170.24
2017,4,9,7,0,299.0,62.0,4.4,17.0,111.0,325.43,267.76
2017,4,9,7,15,381.5,76.0,4.8,17.5,164.5,413.05,343.5
2017,4,9,7,30,464.0,90.0,5.2,18.0,218.0,506.55,421.22
2017,4,9,7,45,232.0,86.0,5.65,19.0,150.0,304.39,253.81
2017,4,9,8,0,0.0,82.0,6.1,20.0,82.0,73.64,55.83
2017,4,9,8,15,0.0,98.5,6.15,20.5,98.5,89.35,68.58
2017,4,9,8,30,0.0,115.0,6.2,21.0,115.0,104.97,80.96
2017,4,9,8,45,0.0,122.0,6.3,21.5,122.0,110.98,85.36
2017,4,9,9,0,0.0,129.0,6.4,22.0,129.0,117.11,89.83
2017,4,9,9,15,0.0,126.0,6.4,22.5,126.0,113.66,86.57
2017,4,9,9,30,0.0,123.0,6.4,23.0,123.0,110.49,83.59
2017,4,9,9,45,1.0,140.5,6.4,23.5,141.0,127.75,96.98
2017,4,9,10,0,2.0,158.0,6.4,24.0,159.0,144.96,110.17
2017,4,9,10,15,7.5,203.5,6.35,24.5,209.0,193.1,147.59
2017,4,9,10,30,13.0,249.0,6.3,25.0,259.0,241.15,184.31
2017,4,9,10,45,25.0,306.0,6.3,25.5,327.0,319.82,243.98
2017,4,9,11,0,37.0,363.0,6.3,26.0,395.0,385.02,292.3
2017,4,9,11,15,28.5,342.0,6.2,26.0,367.0,351.65,266.51
2017,4,9,11,30,20.0,321.0,6.1,26.0,339.0,309.64,234.4
2017,4,9,11,45,39.5,375.5,6.05,26.5,412.0,384.83,290.52
2017,4,9,12,0,59.0,430.0,6.0,27.0,485.0,447.14,335.87
2017,4,9,12,15,39.5,380.5,5.9,27.0,417.5,378.84,284.7
2017,4,9,12,30,20.0,331.0,5.8,27.0,350.0,310.15,233.06
2017,4,9,12,45,91.0,404.0,5.75,27.5,488.0,426.49,320.42
2017,4,9,13,0,162.0,477.0,5.7,28.0,626.0,529.76,395.26
2017,4,9,13,15,521.5,309.5,5.6,28.0,780.0,612.94,460.85
2017,4,9,13,30,881.0,142.0,5.5,28.0,934.0,664.48,500.28
2017,4,9,13,45,553.0,289.5,5.4,28.5,783.0,551.0,411.5
2017,4,9,14,0,225.0,437.0,5.3,29.0,632.0,469.03,347.59
2017,4,9,14,15,190.5,423.5,5.2,29.0,585.5,423.92,314.06
2017,4,9,14,30,156.0,410.0,5.1,29.0,539.0,382.54,283.21
2017,4,9,14,45,220.5,383.5,5.1,29.0,556.0,371.29,273.12
2017,4,9,15,0,285.0,357.0,5.1,29.0,573.0,343.89,249.83
2017,4,9,15,15,159.0,316.5,5.0,28.5,436.0,274.03,200.63
2017,4,9,15,30,33.0,276.0,4.9,28.0,299.0,220.09,164.83
2017,4,9,15,45,159.5,270.0,4.85,28.0,367.5,214.04,155.54
2017,4,9,16,0,286.0,264.0,4.8,28.0,436.0,191.18,136.76
2017,4,9,16,15,471.5,195.5,4.7,27.5,449.0,123.91,97.53
2017,4,9,16,30,657.0,127.0,4.6,27.0,462.0,82.54,63.79
2017,4,9,16,45,604.5,124.0,4.55,26.5,405.0,83.7,65.17
2017,4,9,17,0,552.0,121.0,4.5,26.0,348.0,84.07,65.87
2017,4,9,17,15,500.0,110.5,4.3,25.5,292.5,78.42,61.42
2017,4,9,17,30,448.0,100.0,4.1,25.0,237.0,72.49,56.6
2017,4,9,17,45,368.5,87.0,3.95,24.5,183.5,64.3,49.64
2017,4,9,18,0,289.0,74.0,3.8,24.0,130.0,55.79,42.11
2017,4,9,18,15,193.5,53.5,3.9,23.5,85.5,42.08,29.8
2017,4,9,18,30,98.0,33.0,4.0,23.0,41.0,26.4,14.45
2017,4,9,18,45,49.0,16.5,4.15,22.5,20.5,15.01,0.0
2017,4,9,19,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,10,6,15,16.0,10.5,2.9,19.0,11.5,18.73,0.0
2017,4,10,6,30,32.0,21.0,3.0,19.0,23.0,52.02,15.93
2017,4,10,6,45,125.5,44.5,3.2,19.5,64.5,166.14,129.36
2017,4,10,7,0,219.0,68.0,3.4,20.0,106.0,265.16,215.27
2017,4,10,7,15,109.5,48.0,3.5,20.5,67.0,151.15,122.91
2017,4,10,7,30,0.0,28.0,3.6,21.0,28.0,24.65,15.01
2017,4,10,7,45,0.0,41.5,3.75,21.5,41.5,36.59,24.96
2017,4,10,8,0,0.0,55.0,3.9,22.0,55.0,48.56,34.75
2017,4,10,8,15,0.0,75.5,4.0,22.5,75.5,66.78,49.51
2017,4,10,8,30,0.0,96.0,4.1,23.0,96.0,85.96,64.8
2017,4,10,8,45,1.5,133.0,4.25,23.5,134.0,123.33,94.55
2017,4,10,9,0,3.0,170.0,4.4,24.0,172.0,161.02,124.0
2017,4,10,9,15,10.0,203.5,4.35,24.5,210.5,200.35,154.43
2017,4,10,9,30,17.0,237.0,4.3,25.0,249.0,239.57,184.21
2017,4,10,9,45,19.0,252.0,4.25,25.5,266.0,254.72,194.94
2017,4,10,10,0,21.0,267.0,4.2,26.0,283.0,269.77,205.55
2017,4,10,10,15,19.5,274.0,4.1,26.0,289.0,273.35,207.66
2017,4,10,10,30,18.0,281.0,4.0,26.0,295.0,276.96,209.86
2017,4,10,10,45,12.5,232.0,3.9,26.0,242.0,223.31,168.7
2017,4,10,11,0,7.0,183.0,3.8,26.0,189.0,171.61,128.83
2017,4,10,11,15,12.5,246.5,3.7,26.0,258.0,234.89,177.16
2017,4,10,11,30,18.0,310.0,3.6,26.0,327.0,297.58,224.02
2017,4,10,11,45,15.5,282.5,3.55,26.0,297.5,268.3,201.71
2017,4,10,12,0,13.0,255.0,3.5,26.0,268.0,239.73,180.1
2017,4,10,12,15,27.0,331.5,3.4,26.0,357.5,323.83,243.19
2017,4,10,12,30,41.0,408.0,3.3,26.0,447.0,399.01,298.09
2017,4,10,12,45,44.5,412.5,3.25,26.0,454.5,399.23,297.89
2017,4,10,13,0,48.0,417.0,3.2,26.0,462.0,398.82,297.53
2017,4,10,13,15,44.0,405.0,3.1,26.0,446.0,379.07,282.94
2017,4,10,13,30,40.0,393.0,3.0,26.0,430.0,359.99,268.9
2017,4,10,13,45,168.0,408.0,2.9,26.0,555.0,433.61,323.7
2017,4,10,14,0,296.0,423.0,2.8,26.0,680.0,489.54,363.11
2017,4,10,14,15,242.0,417.0,2.75,26.0,622.5,443.48,328.42
2017,4,10,14,30,188.0,411.0,2.7,26.0,565.0,396.61,293.82
2017,4,10,14,45,240.0,383.5,2.65,26.0,571.5,378.57,278.85
2017,4,10,15,0,292.0,356.0,2.6,26.0,578.0,345.74,251.85
2017,4,10,15,15,258.5,339.5,2.6,25.5,528.0,302.89,219.86
2017,4,10,15,30,225.0,323.0,2.6,25.0,478.0,274.2,199.2
2017,4,10,15,45,237.5,296.5,2.65,25.0,449.5,239.45,172.86
2017,4,10,16,0,250.0,270.0,2.7,25.0,421.0,193.08,140.2
2017,4,10,16,15,157.5,243.0,2.7,24.5,335.0,169.14,135.75
2017,4,10,16,30,65.0,216.0,2.7,24.0,249.0,161.4,130.19
2017,4,10,16,45,58.5,191.5,2.7,24.0,219.0,145.06,117.14
2017,4,10,17,0,52.0,167.0,2.7,24.0,189.0,128.25,103.54
2017,4,10,17,15,43.5,142.5,2.6,23.5,158.5,110.99,89.52
2017,4,10,17,30,35.0,118.0,2.5,23.0,128.0,93.3,74.81
2017,4,10,17,45,21.5,93.5,2.4,23.0,99.0,75.16,59.24
2017,4,10,18,0,8.0,69.0,2.3,23.0,70.0,57.91,44.1
2017,4,10,18,15,4.0,45.5,2.5,22.5,46.0,38.88,27.28
2017,4,10,18,30,0.0,22.0,2.7,22.0,22.0,19.39,9.38
2017,4,10,18,45,0.0,11.0,2.9,22.0,11.0,10.01,0.0
2017,4,10,19,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,4,11,6,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,11,6,45,0.0,1.0,1.7,19.0,1.0,0.88,0.0
2017,4,11,7,0,0.0,2.0,1.9,19.0,2.0,1.75,0.0
2017,4,11,7,15,0.0,3.5,1.95,19.0,3.5,3.07,0.0
2017,4,11,7,30,0.0,5.0,2.0,19.0,5.0,4.39,0.0
2017,4,11,7,45,0.0,6.5,2.05,19.5,6.5,5.71,0.0
2017,4,11,8,0,0.0,8.0,2.1,20.0,8.0,7.03,0.27
2017,4,11,8,15,0.0,31.0,2.2,20.0,31.0,27.33,17.24
2017,4,11,8,30,0.0,54.0,2.3,20.0,54.0,47.71,34.07
2017,4,11,8,45,0.0,61.5,2.4,20.5,61.5,54.38,39.33
2017,4,11,9,0,0.0,69.0,2.5,21.0,69.0,61.07,44.55
2017,4,11,9,15,0.0,43.5,2.55,21.0,43.5,38.47,25.94
2017,4,11,9,30,0.0,18.0,2.6,21.0,18.0,15.91,7.41
2017,4,11,9,45,0.0,27.5,2.7,21.5,27.5,24.33,14.23
2017,4,11,10,0,0.0,37.0,2.8,22.0,37.0,32.77,20.99
2017,4,11,10,15,0.0,74.5,2.8,22.0,74.5,66.14,47.8
2017,4,11,10,30,0.0,112.0,2.8,22.0,112.0,100.01,74.67
2017,4,11,10,45,0.0,113.5,2.8,22.5,113.5,101.39,75.45
2017,4,11,11,0,0.0,115.0,2.8,23.0,115.0,102.75,76.26
2017,4,11,11,15,0.0,82.0,2.65,23.0,82.0,72.99,52.67
2017,4,11,11,30,0.0,49.0,2.5,23.0,49.0,43.58,29.27
2017,4,11,11,45,0.0,57.0,2.45,23.0,57.0,50.73,34.95
2017,4,11,12,0,0.0,65.0,2.4,23.0,65.0,57.88,40.62
2017,4,11,12,15,0.0,92.0,2.15,23.0,92.0,81.99,59.66
2017,4,11,12,30,0.0,119.0,1.9,23.0,119.0,105.99,78.47
2017,4,11,12,45,2.5,142.0,1.7,23.5,144.5,128.14,95.57
2017,4,11,13,0,5.0,165.0,1.5,24.0,170.0,149.86,112.13
2017,4,11,13,15,2.5,113.5,1.55,24.0,116.0,102.46,75.37
2017,4,11,13,30,0.0,62.0,1.6,24.0,62.0,55.18,38.29
2017,4,11,13,45,0.0,62.5,1.65,24.0,62.5,55.6,38.7
2017,4,11,14,0,0.0,63.0,1.7,24.0,63.0,56.02,39.08
2017,4,11,14,15,0.0,101.0,1.9,23.5,101.0,89.58,65.8
2017,4,11,14,30,0.0,139.0,2.1,23.0,139.0,122.25,91.74
2017,4,11,14,45,119.0,253.0,2.35,23.0,343.5,244.25,184.24
2017,4,11,15,0,238.0,367.0,2.6,23.0,548.0,346.69,257.48
2017,4,11,15,15,247.5,343.0,2.7,22.5,522.0,312.76,230.43
2017,4,11,15,30,257.0,319.0,2.8,22.0,496.0,267.87,195.47
2017,4,11,15,45,218.0,298.5,2.9,22.0,441.5,238.77,175.28
2017,4,11,16,0,179.0,278.0,3.0,22.0,387.0,204.3,152.77
2017,4,11,16,15,106.5,239.5,2.95,21.5,303.0,177.14,144.02
2017,4,11,16,30,34.0,201.0,2.9,21.0,219.0,152.52,124.32
2017,4,11,16,45,28.0,179.0,2.9,21.0,192.5,137.49,112.19
2017,4,11,17,0,22.0,157.0,2.9,21.0,166.0,128.15,104.73
2017,4,11,17,15,16.0,133.5,2.75,20.5,140.0,109.81,89.59
2017,4,11,17,30,10.0,110.0,2.6,20.0,114.0,91.26,73.98
2017,4,11,17,45,5.0,87.0,2.5,20.0,89.0,72.89,58.02
2017,4,11,18,0,0.0,64.0,2.4,20.0,64.0,54.32,41.59
2017,4,11,18,15,0.0,42.0,2.25,19.5,42.0,36.29,25.48
2017,4,11,18,30,0.0,20.0,2.1,19.0,20.0,17.62,8.31
2017,4,11,18,45,0.0,10.0,1.95,19.0,10.0,9.1,0.0
2017,4,11,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,3.5,2.45,15.0,3.5,3.18,0.0
2017,4,12,6,30,0.0,7.0,2.5,15.0,7.0,6.14,0.0
2017,4,12,6,45,0.0,17.5,2.65,15.5,17.5,15.39,7.02
2017,4,12,7,0,0.0,28.0,2.8,16.0,28.0,24.65,15.16
2017,4,12,7,15,0.0,40.5,2.85,16.0,40.5,35.71,24.78
2017,4,12,7,30,0.0,53.0,2.9,16.0,53.0,46.79,34.28
2017,4,12,7,45,0.0,66.5,2.95,16.5,66.5,58.78,44.31
2017,4,12,8,0,0.0,80.0,3.0,17.0,80.0,71.39,54.67
2017,4,12,8,15,0.0,93.5,3.0,17.5,93.5,84.08,64.9
2017,4,12,8,30,0.0,107.0,3.0,18.0,107.0,96.72,74.94
2017,4,12,8,45,9.0,159.5,3.0,18.5,165.0,157.27,124.2
2017,4,12,9,0,18.0,212.0,3.0,19.0,223.0,218.92,173.01
2017,4,12,9,15,38.0,253.0,3.0,19.5,278.5,296.72,233.68
2017,4,12,9,30,58.0,294.0,3.0,20.0,334.0,358.67,280.53
2017,4,12,9,45,58.0,314.0,3.05,20.5,356.0,376.44,292.45
2017,4,12,10,0,58.0,334.0,3.1,21.0,378.0,393.7,304.08
2017,4,12,10,15,47.0,336.5,3.15,21.0,373.0,380.77,293.28
2017,4,12,10,30,36.0,339.0,3.2,21.0,368.0,368.16,282.92
2017,4,12,10,45,37.0,351.0,3.25,21.5,382.0,377.13,288.72
2017,4,12,11,0,38.0,363.0,3.3,22.0,396.0,385.71,294.16
2017,4,12,11,15,158.0,405.0,3.35,22.0,547.0,546.64,415.68
2017,4,12,11,30,278.0,447.0,3.4,22.0,698.0,697.16,524.29
2017,4,12,11,45,294.5,450.0,3.45,22.5,719.0,698.72,523.43
2017,4,12,12,0,311.0,453.0,3.5,23.0,740.0,698.08,521.94
2017,4,12,12,15,562.5,325.0,3.5,23.0,847.5,775.55,582.07
2017,4,12,12,30,814.0,197.0,3.5,23.0,955.0,828.61,623.27
2017,4,12,12,45,818.5,192.5,3.5,23.5,952.5,791.97,595.36
2017,4,12,13,0,823.0,188.0,3.5,24.0,950.0,752.91,566.04
2017,4,12,13,15,819.0,187.0,3.5,24.0,937.5,708.81,533.65
2017,4,12,13,30,815.0,186.0,3.5,24.0,925.0,663.24,499.54
2017,4,12,13,45,596.5,290.5,3.55,24.0,824.5,575.87,432.8
2017,4,12,14,0,378.0,395.0,3.6,24.0,724.0,511.91,383.43
2017,4,12,14,15,467.5,348.5,3.6,24.0,742.5,486.31,363.25
2017,4,12,14,30,557.0,302.0,3.6,24.0,761.0,457.03,338.41
2017,4,12,14,45,482.5,311.5,3.6,24.0,696.5,399.75,293.65
2017,4,12,15,0,408.0,321.0,3.6,24.0,632.0,357.96,260.99
2017,4,12,15,15,580.0,236.5,3.6,24.0,651.5,304.05,211.82
2017,4,12,15,30,752.0,152.0,3.6,24.0,671.0,235.5,149.38
2017,4,12,15,45,669.0,164.5,3.6,24.0,602.0,186.01,114.42
2017,4,12,16,0,586.0,177.0,3.6,24.0,533.0,146.76,94.06
2017,4,12,16,15,427.5,197.0,3.5,23.5,444.5,123.96,99.06
2017,4,12,16,30,269.0,217.0,3.4,23.0,356.0,146.21,118.24
2017,4,12,16,45,152.0,188.5,3.3,23.0,265.5,137.1,111.03
2017,4,12,17,0,35.0,160.0,3.2,23.0,175.0,124.08,100.48
2017,4,12,17,15,27.5,137.0,2.95,22.5,148.0,107.66,87.07
2017,4,12,17,30,20.0,114.0,2.7,22.0,121.0,94.19,75.9
2017,4,12,17,45,10.5,91.0,2.45,21.5,94.5,75.84,60.21
2017,4,12,18,0,1.0,68.0,2.2,21.0,68.0,57.31,44.01
2017,4,12,18,15,0.5,45.5,2.25,20.5,45.5,38.99,27.7
2017,4,12,18,30,0.0,23.0,2.3,20.0,23.0,20.28,10.5
2017,4,12,18,45,0.0,11.5,2.35,20.0,11.5,10.46,0.0
2017,4,12,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,13,6,15,19.0,12.0,2.3,17.5,13.5,21.96,0.0
2017,4,13,6,30,38.0,24.0,2.6,18.0,27.0,61.24,34.22
2017,4,13,6,45,90.5,45.5,2.9,18.5,60.0,128.88,101.0
2017,4,13,7,0,143.0,67.0,3.2,19.0,93.0,207.86,169.15
2017,4,13,7,15,177.5,88.5,3.3,19.5,132.0,263.66,216.65
2017,4,13,7,30,212.0,110.0,3.4,20.0,171.0,321.11,263.89
2017,4,13,7,45,190.0,137.0,3.55,20.5,201.0,325.02,265.71
2017,4,13,8,0,168.0,164.0,3.7,21.0,231.0,341.12,276.52
2017,4,13,8,15,222.5,185.0,3.8,21.0,287.5,431.74,347.61
2017,4,13,8,30,277.0,206.0,3.9,21.0,344.0,507.57,405.54
2017,4,13,8,45,348.5,216.0,4.0,21.5,409.5,586.77,464.53
2017,4,13,9,0,420.0,226.0,4.1,22.0,475.0,685.71,535.93
2017,4,13,9,15,345.5,267.5,4.1,22.5,483.5,645.56,501.27
2017,4,13,9,30,271.0,309.0,4.1,23.0,492.0,618.94,477.02
2017,4,13,9,45,549.0,219.5,4.2,23.5,621.5,804.3,616.01
2017,4,13,10,0,827.0,130.0,4.3,24.0,751.0,975.65,732.29
2017,4,13,10,15,443.0,251.0,4.3,24.0,585.5,725.69,552.29
2017,4,13,10,30,59.0,372.0,4.3,24.0,420.0,425.2,322.64
2017,4,13,10,45,220.5,380.0,4.35,24.5,569.5,598.33,454.0
2017,4,13,11,0,382.0,388.0,4.4,25.0,719.0,764.11,572.61
2017,4,13,11,15,385.0,397.0,4.4,25.0,737.5,761.83,569.22
2017,4,13,11,30,388.0,406.0,4.4,25.0,756.0,757.48,565.41
2017,4,13,11,45,355.5,428.5,4.4,25.5,753.0,732.48,545.24
2017,4,13,12,0,323.0,451.0,4.4,26.0,750.0,706.73,524.77
2017,4,13,12,15,325.5,455.0,4.4,26.0,757.5,692.83,514.68
2017,4,13,12,30,328.0,459.0,4.4,26.0,765.0,677.45,503.46
2017,4,13,12,45,269.0,469.0,4.4,26.0,719.5,619.6,461.09
2017,4,13,13,0,210.0,479.0,4.4,26.0,674.0,565.95,421.61
2017,4,13,13,15,227.0,469.5,4.4,26.0,678.0,552.27,411.97
2017,4,13,13,30,244.0,460.0,4.4,26.0,682.0,536.92,400.7
2017,4,13,13,45,315.5,425.0,4.4,26.0,705.5,526.33,393.25
2017,4,13,14,0,387.0,390.0,4.4,26.0,729.0,513.26,383.02
2017,4,13,14,15,274.0,402.0,4.35,25.5,638.0,441.28,329.73
2017,4,13,14,30,161.0,414.0,4.3,25.0,547.0,388.39,291.03
2017,4,13,14,45,301.5,360.0,4.25,25.0,595.5,376.8,279.41
2017,4,13,15,0,442.0,306.0,4.2,25.0,644.0,350.54,254.17
2017,4,13,15,15,273.0,315.5,4.15,24.5,520.5,292.18,213.24
2017,4,13,15,30,104.0,325.0,4.1,24.0,397.0,265.01,198.72
2017,4,13,15,45,66.5,280.5,4.1,24.0,325.5,220.63,166.58
2017,4,13,16,0,29.0,236.0,4.1,24.0,254.0,181.54,138.56
2017,4,13,16,15,163.0,224.5,3.95,23.5,310.5,159.08,128.2
