Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,16,30,297.0,213.0,3.8,23.0,367.0,144.08,116.44
2017,4,13,16,45,270.0,195.5,3.7,23.0,323.5,134.65,109.0
2017,4,13,17,0,243.0,178.0,3.6,23.0,280.0,124.69,101.02
2017,4,13,17,15,319.0,146.0,3.4,22.5,259.0,105.79,85.49
2017,4,13,17,30,395.0,114.0,3.2,22.0,238.0,82.01,65.47
2017,4,13,17,45,331.0,97.0,3.05,21.5,186.0,71.28,56.31
2017,4,13,18,0,267.0,80.0,2.9,21.0,134.0,61.53,47.66
2017,4,13,18,15,186.0,57.5,2.95,20.5,89.5,45.0,32.84
2017,4,13,18,30,105.0,35.0,3.0,20.0,45.0,27.98,16.8
2017,4,13,18,45,52.5,17.5,3.05,20.0,22.5,15.92,0.0
2017,4,13,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,6,15,56.0,14.0,1.95,16.0,18.5,45.43,0.0
2017,4,14,6,30,112.0,28.0,2.2,16.0,37.0,127.58,83.29
2017,4,14,6,45,216.0,47.0,2.5,16.5,81.0,242.83,195.69
2017,4,14,7,0,320.0,66.0,2.8,17.0,125.0,347.89,286.53
2017,4,14,7,15,396.5,79.0,2.9,17.5,178.5,431.76,356.87
2017,4,14,7,30,473.0,92.0,3.0,18.0,232.0,520.8,428.19
2017,4,14,7,45,243.5,117.5,3.2,18.5,190.5,358.27,294.88
2017,4,14,8,0,14.0,143.0,3.4,19.0,149.0,151.8,120.67
2017,4,14,8,15,45.0,178.0,3.4,19.5,200.5,231.16,185.63
2017,4,14,8,30,76.0,213.0,3.4,20.0,252.0,298.21,238.59
2017,4,14,8,45,204.0,231.0,3.45,20.5,349.5,452.5,360.62
2017,4,14,9,0,332.0,249.0,3.5,21.0,447.0,612.07,480.58
2017,4,14,9,15,325.5,274.5,3.5,21.5,482.5,634.88,493.34
2017,4,14,9,30,319.0,300.0,3.5,22.0,518.0,655.5,505.17
2017,4,14,9,45,336.5,317.5,3.55,22.5,560.0,688.41,526.67
2017,4,14,10,0,354.0,335.0,3.6,23.0,602.0,719.59,546.63
2017,4,14,10,15,589.5,243.5,3.6,23.0,714.5,866.6,654.38
2017,4,14,10,30,825.0,152.0,3.6,23.0,827.0,984.73,733.73
2017,4,14,10,45,835.5,152.5,3.6,23.5,857.5,983.1,729.15
2017,4,14,11,0,846.0,153.0,3.6,24.0,888.0,977.84,723.31
2017,4,14,11,15,554.5,303.5,3.55,24.0,790.0,839.25,625.02
2017,4,14,11,30,263.0,454.0,3.5,24.0,692.0,690.69,513.73
2017,4,14,11,45,552.0,314.0,3.5,24.5,823.0,806.97,601.76
2017,4,14,12,0,841.0,174.0,3.5,25.0,954.0,897.43,665.36
2017,4,14,12,15,622.0,296.0,3.45,25.0,875.0,798.72,593.26
2017,4,14,12,30,403.0,418.0,3.4,25.0,796.0,700.95,520.07
2017,4,14,12,45,621.0,296.5,3.4,25.5,876.0,736.71,548.85
2017,4,14,13,0,839.0,175.0,3.4,26.0,956.0,754.99,563.4
2017,4,14,13,15,835.5,174.5,3.35,26.0,943.5,711.16,530.92
2017,4,14,13,30,832.0,174.0,3.3,26.0,931.0,665.76,497.07
2017,4,14,13,45,827.0,171.5,3.3,26.0,910.0,616.5,459.88
2017,4,14,14,0,822.0,169.0,3.3,26.0,889.0,566.24,420.98
2017,4,14,14,15,814.0,167.0,3.25,26.0,860.5,514.15,379.56
2017,4,14,14,30,806.0,165.0,3.2,26.0,832.0,461.75,336.81
2017,4,14,14,45,795.5,161.5,3.15,26.0,796.0,407.2,291.49
2017,4,14,15,0,785.0,158.0,3.1,26.0,760.0,353.09,245.68
2017,4,14,15,15,769.5,154.5,3.05,26.0,717.0,291.51,194.24
2017,4,14,15,30,754.0,151.0,3.0,26.0,674.0,237.43,149.53
2017,4,14,15,45,732.5,147.0,3.0,26.0,625.5,183.89,108.93
2017,4,14,16,0,711.0,143.0,3.0,26.0,577.0,132.92,77.77
2017,4,14,16,15,684.0,137.0,2.9,25.5,525.0,85.33,66.15
2017,4,14,16,30,657.0,131.0,2.8,25.0,473.0,84.67,66.04
2017,4,14,16,45,617.0,125.0,2.7,25.0,417.5,83.79,65.56
2017,4,14,17,0,577.0,119.0,2.6,25.0,362.0,82.86,65.03
2017,4,14,17,15,528.0,109.0,2.35,24.0,306.0,77.21,60.7
2017,4,14,17,30,479.0,99.0,2.1,23.0,250.0,71.61,56.29
2017,4,14,17,45,410.0,86.0,1.85,22.5,196.5,63.45,49.35
2017,4,14,18,0,341.0,73.0,1.6,22.0,143.0,54.94,41.83
2017,4,14,18,15,244.5,54.5,1.7,21.5,96.5,41.74,29.98
2017,4,14,18,30,148.0,36.0,1.8,21.0,50.0,28.81,17.55
2017,4,14,18,45,74.0,18.0,1.95,21.0,25.0,16.37,0.0
2017,4,14,19,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,15,6,15,55.0,15.0,2.85,17.5,19.5,45.89,0.0
2017,4,15,6,30,110.0,30.0,3.1,18.0,39.0,131.28,89.16
2017,4,15,6,45,222.0,48.0,3.35,18.5,84.0,248.36,199.6
2017,4,15,7,0,334.0,66.0,3.6,19.0,129.0,358.33,293.98
2017,4,15,7,15,408.5,78.0,3.75,19.5,182.0,440.1,362.38
2017,4,15,7,30,483.0,90.0,3.9,20.0,235.0,526.88,431.64
2017,4,15,7,45,545.5,96.5,4.1,20.5,292.0,607.7,492.77
2017,4,15,8,0,608.0,103.0,4.3,21.0,349.0,685.3,549.27
2017,4,15,8,15,506.5,144.0,4.35,21.5,369.5,651.81,520.71
2017,4,15,8,30,405.0,185.0,4.4,22.0,390.0,617.26,489.59
2017,4,15,8,45,362.0,219.5,4.45,22.5,417.0,604.48,476.52
2017,4,15,9,0,319.0,254.0,4.5,23.0,444.0,606.02,473.67
2017,4,15,9,15,213.0,286.5,4.5,23.0,418.0,522.23,407.0
2017,4,15,9,30,107.0,319.0,4.5,23.0,392.0,434.71,337.02
2017,4,15,9,45,109.0,339.0,4.55,23.5,418.0,454.17,350.32
2017,4,15,10,0,111.0,359.0,4.6,24.0,444.0,472.97,362.7
2017,4,15,10,15,127.5,384.0,4.55,24.5,485.5,527.44,401.21
2017,4,15,10,30,144.0,409.0,4.5,25.0,527.0,563.07,425.43
2017,4,15,10,45,261.5,400.5,4.5,25.5,625.0,674.17,506.42
2017,4,15,11,0,379.0,392.0,4.5,26.0,723.0,766.06,571.35
2017,4,15,11,15,285.5,429.0,4.5,26.0,682.0,701.57,522.38
2017,4,15,11,30,192.0,466.0,4.5,26.0,641.0,627.53,467.28
2017,4,15,11,45,107.0,403.5,4.5,26.5,501.0,480.49,359.52
2017,4,15,12,0,22.0,341.0,4.5,27.0,361.0,325.5,243.36
2017,4,15,12,15,252.0,375.0,4.45,27.0,611.0,560.2,420.53
2017,4,15,12,30,482.0,409.0,4.4,27.0,861.0,758.0,561.4
2017,4,15,12,45,276.0,429.5,4.4,27.0,688.0,591.51,439.68
2017,4,15,13,0,70.0,450.0,4.4,27.0,515.0,442.56,328.97
2017,4,15,13,15,267.5,419.0,4.4,27.0,663.5,536.51,400.69
2017,4,15,13,30,465.0,388.0,4.4,27.0,812.0,611.11,455.01
2017,4,15,13,45,359.0,413.0,4.4,27.0,736.0,542.71,403.54
2017,4,15,14,0,253.0,438.0,4.4,27.0,660.0,479.66,356.59
2017,4,15,14,15,534.5,295.5,4.35,26.5,745.0,480.29,356.83
2017,4,15,14,30,816.0,153.0,4.3,26.0,830.0,457.63,335.59
2017,4,15,14,45,491.0,265.0,4.25,26.0,667.5,371.61,271.41
2017,4,15,15,0,166.0,377.0,4.2,26.0,505.0,332.99,247.09
2017,4,15,15,15,168.5,354.5,4.15,25.5,478.5,302.44,223.74
2017,4,15,15,30,171.0,332.0,4.1,25.0,452.0,271.94,200.44
2017,4,15,15,45,290.5,286.0,4.05,25.0,471.5,231.93,165.17
2017,4,15,16,0,410.0,240.0,4.0,25.0,491.0,179.42,123.98
2017,4,15,16,15,437.0,209.5,3.95,24.5,456.0,131.49,104.86
2017,4,15,16,30,464.0,179.0,3.9,24.0,421.0,115.88,92.48
2017,4,15,16,45,438.0,161.5,3.85,24.0,369.5,107.31,85.66
2017,4,15,17,0,412.0,144.0,3.8,24.0,318.0,98.16,78.26
2017,4,15,17,15,373.0,129.5,3.75,23.5,269.5,90.42,72.11
2017,4,15,17,30,334.0,115.0,3.7,23.0,221.0,82.22,65.4
2017,4,15,17,45,350.0,92.0,3.65,23.0,183.0,67.53,52.76
2017,4,15,18,0,366.0,69.0,3.6,23.0,145.0,51.96,39.11
2017,4,15,18,15,266.5,52.5,3.65,22.5,99.0,40.2,28.57
2017,4,15,18,30,167.0,36.0,3.7,22.0,53.0,28.03,16.96
2017,4,15,18,45,83.5,18.0,3.75,21.5,26.5,14.21,0.0
2017,4,15,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.7,20.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,8.0,2.85,19.0,8.0,7.28,0.0
2017,4,16,6,30,0.0,16.0,3.0,19.0,16.0,14.08,4.66
2017,4,16,6,45,0.0,33.0,3.2,19.5,33.0,29.11,18.22
2017,4,16,7,0,0.0,50.0,3.4,20.0,50.0,46.16,32.81
2017,4,16,7,15,0.0,70.0,3.4,20.5,70.0,66.27,49.77
2017,4,16,7,30,0.0,90.0,3.4,21.0,90.0,85.88,65.99
2017,4,16,7,45,14.0,121.5,3.45,21.5,127.5,130.32,102.74
2017,4,16,8,0,28.0,153.0,3.5,22.0,165.0,188.98,150.1
2017,4,16,8,15,41.5,181.5,3.45,22.0,201.5,231.8,184.04
2017,4,16,8,30,55.0,210.0,3.4,22.0,238.0,274.53,217.32
2017,4,16,8,45,48.0,227.5,3.35,22.5,254.0,284.38,223.3
2017,4,16,9,0,41.0,245.0,3.3,23.0,270.0,293.86,229.01
2017,4,16,9,15,30.0,246.5,3.3,23.0,266.0,280.71,217.7
2017,4,16,9,30,19.0,248.0,3.3,23.0,262.0,252.16,194.68
2017,4,16,9,45,19.5,262.0,3.3,23.5,277.0,264.79,203.55
2017,4,16,10,0,20.0,276.0,3.3,24.0,292.0,277.34,212.19
2017,4,16,10,15,38.0,324.5,3.3,24.0,355.5,358.6,273.48
2017,4,16,10,30,56.0,373.0,3.3,24.0,419.0,422.98,320.82
2017,4,16,10,45,62.5,393.0,3.35,24.5,446.0,444.74,335.54
2017,4,16,11,0,69.0,413.0,3.4,25.0,473.0,465.58,349.64
2017,4,16,11,15,46.0,376.0,3.4,25.0,416.5,401.11,301.59
2017,4,16,11,30,23.0,339.0,3.4,25.0,360.0,329.07,247.71
2017,4,16,11,45,74.0,408.5,3.4,25.0,477.5,446.61,335.49
2017,4,16,12,0,125.0,478.0,3.4,25.0,595.0,555.59,413.92
2017,4,16,12,15,134.5,482.5,3.4,25.0,609.0,555.48,413.23
2017,4,16,12,30,144.0,487.0,3.4,25.0,623.0,554.03,412.12
2017,4,16,12,45,190.5,482.5,3.45,25.0,661.5,571.46,425.4
2017,4,16,13,0,237.0,478.0,3.5,25.0,700.0,584.88,435.47
2017,4,16,13,15,245.0,469.5,3.55,25.0,696.5,564.93,421.06
2017,4,16,13,30,253.0,461.0,3.6,25.0,693.0,539.99,403.06
2017,4,16,13,45,296.5,438.0,3.65,25.0,703.5,526.21,393.15
2017,4,16,14,0,340.0,415.0,3.7,25.0,714.0,508.53,379.72
2017,4,16,14,15,361.5,391.5,3.7,25.0,700.5,475.93,354.65
2017,4,16,14,30,383.0,368.0,3.7,25.0,687.0,441.34,327.4
2017,4,16,14,45,212.5,347.5,3.75,25.0,523.5,346.45,257.88
2017,4,16,15,0,42.0,327.0,3.8,25.0,360.0,271.57,204.82
2017,4,16,15,15,199.0,314.0,3.8,24.5,455.0,284.63,210.12
2017,4,16,15,30,356.0,301.0,3.8,24.0,550.0,277.66,198.06
2017,4,16,15,45,410.0,262.0,3.8,24.0,529.0,223.95,154.5
2017,4,16,16,0,464.0,223.0,3.8,24.0,508.0,173.01,117.44
2017,4,16,16,15,427.0,210.0,3.7,24.0,454.5,132.03,105.49
2017,4,16,16,30,390.0,197.0,3.6,24.0,401.0,135.33,108.68
2017,4,16,16,45,292.0,186.5,3.55,24.0,330.0,129.3,104.04
2017,4,16,17,0,194.0,176.0,3.5,24.0,259.0,129.2,104.36
2017,4,16,17,15,176.0,152.5,3.3,23.5,219.5,113.77,91.87
2017,4,16,17,30,158.0,129.0,3.1,23.0,180.0,97.81,78.67
2017,4,16,17,45,266.5,98.5,2.95,22.5,163.5,74.51,58.85
2017,4,16,18,0,375.0,68.0,2.8,22.0,147.0,51.19,38.64
2017,4,16,18,15,275.5,52.0,2.7,21.5,100.5,39.8,28.39
2017,4,16,18,30,176.0,36.0,2.6,21.0,54.0,28.01,17.16
2017,4,16,18,45,88.0,18.0,2.55,21.0,27.0,14.2,0.0
2017,4,16,19,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,6,15,0.0,12.0,1.75,18.0,12.0,10.91,0.0
2017,4,17,6,30,0.0,24.0,1.9,18.0,24.0,21.9,10.85
2017,4,17,6,45,10.5,48.0,2.1,18.5,50.0,57.19,41.71
2017,4,17,7,0,21.0,72.0,2.3,19.0,76.0,99.88,78.16
2017,4,17,7,15,41.0,95.0,2.3,19.0,106.5,140.46,112.91
2017,4,17,7,30,61.0,118.0,2.3,19.0,137.0,181.7,147.51
2017,4,17,7,45,99.5,145.0,2.35,19.5,183.0,259.94,211.24
2017,4,17,8,0,138.0,172.0,2.4,20.0,229.0,325.26,262.82
2017,4,17,8,15,109.0,195.5,2.4,20.0,244.5,326.66,261.62
2017,4,17,8,30,80.0,219.0,2.4,20.0,260.0,308.54,245.48
2017,4,17,8,45,122.0,248.5,2.45,20.5,318.5,397.16,313.6
2017,4,17,9,0,164.0,278.0,2.5,21.0,377.0,468.86,366.7
2017,4,17,9,15,269.0,284.5,2.55,21.0,463.0,592.75,459.39
2017,4,17,9,30,374.0,291.0,2.6,21.0,549.0,699.82,536.89
2017,4,17,9,45,270.5,332.0,2.7,21.5,525.0,640.72,488.84
2017,4,17,10,0,167.0,373.0,2.8,22.0,501.0,560.91,426.93
2017,4,17,10,15,152.5,392.0,2.85,22.5,513.0,560.6,424.95
2017,4,17,10,30,138.0,411.0,2.9,23.0,525.0,559.29,421.89
2017,4,17,10,45,84.5,383.5,2.95,23.5,454.5,456.07,344.7
2017,4,17,11,0,31.0,356.0,3.0,24.0,384.0,371.63,280.41
2017,4,17,11,15,39.5,383.0,3.0,24.0,419.0,401.91,302.87
2017,4,17,11,30,48.0,410.0,3.0,24.0,454.0,430.83,323.74
2017,4,17,11,45,31.0,341.5,3.05,24.0,370.5,344.83,260.01
2017,4,17,12,0,14.0,273.0,3.1,24.0,287.0,256.95,194.04
2017,4,17,12,15,18.5,314.5,3.1,24.0,333.0,296.47,223.97
2017,4,17,12,30,23.0,356.0,3.1,24.0,379.0,334.83,252.39
2017,4,17,12,45,17.5,299.5,3.1,24.0,317.0,278.41,210.09
2017,4,17,13,0,12.0,243.0,3.1,24.0,255.0,223.27,168.52
2017,4,17,13,15,25.5,319.0,3.0,24.0,343.0,294.74,222.76
2017,4,17,13,30,39.0,395.0,2.9,24.0,431.0,361.2,271.92
2017,4,17,13,45,26.5,329.0,2.85,24.0,353.5,294.75,222.3
2017,4,17,14,0,14.0,263.0,2.8,24.0,276.0,235.32,177.75
2017,4,17,14,15,7.0,169.0,2.7,23.5,175.5,151.45,113.93
2017,4,17,14,30,0.0,75.0,2.6,23.0,75.0,66.66,47.74
2017,4,17,14,45,0.0,96.0,2.55,23.0,96.0,85.19,62.64
2017,4,17,15,0,0.0,117.0,2.5,23.0,117.0,103.19,77.02
2017,4,17,15,15,0.0,121.5,2.45,22.5,121.5,106.85,80.23
2017,4,17,15,30,0.0,126.0,2.4,22.0,126.0,110.38,83.41
2017,4,17,15,45,0.0,84.0,2.35,22.0,84.0,74.47,54.86
2017,4,17,16,0,0.0,42.0,2.3,22.0,42.0,37.13,24.76
2017,4,17,16,15,14.5,121.5,2.25,21.5,129.5,105.51,84.34
2017,4,17,16,30,29.0,201.0,2.2,21.0,217.0,152.86,124.51
2017,4,17,16,45,213.5,174.5,2.2,21.0,267.0,121.25,98.3
2017,4,17,17,0,398.0,148.0,2.2,21.0,317.0,100.58,81.16
2017,4,17,17,15,344.5,137.0,2.0,20.5,268.5,100.14,81.24
2017,4,17,17,30,291.0,126.0,1.8,20.0,220.0,92.91,75.35
2017,4,17,17,45,250.5,104.5,1.65,20.0,174.0,78.46,62.86
2017,4,17,18,0,210.0,83.0,1.5,20.0,128.0,63.44,49.58
2017,4,17,18,15,146.5,60.0,1.45,19.5,87.0,46.75,34.64
2017,4,17,18,30,83.0,37.0,1.4,19.0,46.0,29.5,18.69
2017,4,17,18,45,41.5,18.5,1.35,18.5,23.0,15.59,0.0
2017,4,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,4,18,6,15,3.5,15.0,1.95,15.5,15.0,15.72,0.0
2017,4,18,6,30,7.0,30.0,2.1,16.0,30.0,35.82,22.17
2017,4,18,6,45,37.5,53.5,2.25,16.5,60.5,91.69,71.3
2017,4,18,7,0,68.0,77.0,2.4,17.0,91.0,154.01,124.96
2017,4,18,7,15,97.0,99.5,2.4,17.5,126.0,203.11,166.78
2017,4,18,7,30,126.0,122.0,2.4,18.0,161.0,253.62,208.54
2017,4,18,7,45,152.0,147.5,2.45,18.5,204.0,307.11,251.29
2017,4,18,8,0,178.0,173.0,2.5,19.0,247.0,361.14,293.19
2017,4,18,8,15,264.5,187.0,2.5,19.5,314.5,472.36,379.4
2017,4,18,8,30,351.0,201.0,2.5,20.0,382.0,570.49,452.46
2017,4,18,8,45,364.0,223.0,2.5,20.5,428.0,611.77,479.69
2017,4,18,9,0,377.0,245.0,2.5,21.0,474.0,651.65,505.71
2017,4,18,9,15,311.5,283.5,2.5,21.5,483.0,633.01,487.19
2017,4,18,9,30,246.0,322.0,2.5,22.0,492.0,592.03,453.52
2017,4,18,9,45,261.5,341.5,2.5,22.5,532.5,642.7,487.75
2017,4,18,10,0,277.0,361.0,2.5,23.0,573.0,673.56,507.16
2017,4,18,10,15,287.5,378.0,2.45,23.0,607.5,694.99,520.62
2017,4,18,10,30,298.0,395.0,2.4,23.0,642.0,714.56,532.78
2017,4,18,10,45,243.5,420.5,2.4,23.5,627.0,663.29,493.75
2017,4,18,11,0,189.0,446.0,2.4,24.0,612.0,627.22,465.53
2017,4,18,11,15,342.0,415.5,2.4,24.0,725.0,741.65,548.24
2017,4,18,11,30,495.0,385.0,2.4,24.0,838.0,845.5,620.07
2017,4,18,11,45,685.0,266.5,2.4,24.5,903.5,883.85,648.33
2017,4,18,12,0,875.0,148.0,2.4,25.0,969.0,897.95,657.15
2017,4,18,12,15,876.0,148.5,2.4,25.0,973.0,867.93,637.0
2017,4,18,12,30,877.0,149.0,2.4,25.0,977.0,835.2,615.39
2017,4,18,12,45,648.0,281.0,2.45,25.5,891.5,746.28,550.31
2017,4,18,13,0,419.0,413.0,2.5,26.0,806.0,659.45,484.86
2017,4,18,13,15,647.5,277.0,2.5,26.0,875.5,672.96,498.29
2017,4,18,13,30,876.0,141.0,2.5,26.0,945.0,669.33,497.47
2017,4,18,13,45,873.0,138.0,2.5,26.0,924.5,620.64,460.74
2017,4,18,14,0,870.0,135.0,2.5,26.0,904.0,570.58,422.29
2017,4,18,14,15,591.5,265.0,2.45,26.0,780.0,483.76,356.38
2017,4,18,14,30,313.0,395.0,2.4,26.0,656.0,431.94,317.72
2017,4,18,14,45,325.0,373.0,2.4,26.0,634.0,396.42,290.14
2017,4,18,15,0,337.0,351.0,2.4,26.0,612.0,359.88,261.09
2017,4,18,15,15,562.5,241.0,2.4,25.5,647.5,307.88,213.62
2017,4,18,15,30,788.0,131.0,2.4,25.0,683.0,241.17,151.62
2017,4,18,15,45,560.5,196.0,2.45,25.0,575.0,202.04,130.23
2017,4,18,16,0,333.0,261.0,2.5,25.0,467.0,198.3,140.31
2017,4,18,16,15,166.5,178.0,2.45,24.5,281.0,132.61,105.53
2017,4,18,16,30,0.0,95.0,2.4,24.0,95.0,83.67,65.36
2017,4,18,16,45,315.0,98.5,2.4,24.0,233.0,64.8,49.72
2017,4,18,17,0,630.0,102.0,2.4,24.0,371.0,69.63,54.05
2017,4,18,17,15,583.0,94.5,2.15,23.0,315.5,66.68,51.94
2017,4,18,17,30,536.0,87.0,1.9,22.0,260.0,63.58,49.6
2017,4,18,17,45,465.0,77.0,1.7,21.5,205.5,58.08,44.95
2017,4,18,18,0,394.0,67.0,1.5,21.0,151.0,50.42,38.19
2017,4,18,18,15,296.0,52.0,1.45,20.5,104.0,39.78,28.58
2017,4,18,18,30,198.0,37.0,1.4,20.0,57.0,28.78,18.11
2017,4,18,18,45,99.0,18.5,1.35,19.5,28.5,14.57,0.0
2017,4,18,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,19,6,15,96.5,16.5,1.45,17.5,25.5,72.5,0.0
2017,4,19,6,30,193.0,33.0,1.7,18.0,51.0,204.43,154.31
2017,4,19,6,45,295.0,48.0,1.95,18.5,97.5,298.17,241.02
2017,4,19,7,0,397.0,63.0,2.2,19.0,144.0,401.35,328.17
2017,4,19,7,15,198.5,76.0,2.25,19.0,116.5,260.12,214.25
2017,4,19,7,30,0.0,89.0,2.3,19.0,89.0,83.95,64.66
2017,4,19,7,45,0.0,103.5,2.35,19.5,103.5,97.15,75.52
2017,4,19,8,0,0.0,118.0,2.4,20.0,118.0,110.38,85.95
2017,4,19,8,15,161.5,163.0,2.4,20.5,247.0,331.76,268.15
2017,4,19,8,30,323.0,208.0,2.4,21.0,376.0,553.73,437.95
2017,4,19,8,45,317.0,234.5,2.4,22.0,414.0,581.85,453.35
2017,4,19,9,0,311.0,261.0,2.4,23.0,452.0,607.8,468.09
2017,4,19,9,15,561.0,189.5,2.4,23.5,567.0,786.25,598.17
2017,4,19,9,30,811.0,118.0,2.4,24.0,682.0,953.93,707.18
2017,4,19,9,45,515.0,245.5,2.45,24.5,611.5,804.04,600.03
2017,4,19,10,0,219.0,373.0,2.5,25.0,541.0,612.24,457.69
2017,4,19,10,15,278.5,379.0,2.55,25.0,603.5,687.38,511.95
2017,4,19,10,30,338.0,385.0,2.6,25.0,666.0,743.35,550.6
2017,4,19,10,45,608.5,256.5,2.65,25.5,784.0,881.32,649.36
2017,4,19,11,0,879.0,128.0,2.7,26.0,902.0,978.64,711.78
2017,4,19,11,15,884.0,129.5,2.75,26.0,924.0,965.91,702.31
2017,4,19,11,30,889.0,131.0,2.8,26.0,946.0,949.69,691.68
2017,4,19,11,45,874.5,143.5,2.9,26.5,954.5,922.73,673.15
2017,4,19,12,0,860.0,156.0,3.0,27.0,963.0,892.84,652.74
2017,4,19,12,15,861.0,156.0,3.05,27.0,968.0,862.68,633.08
2017,4,19,12,30,862.0,156.0,3.1,27.0,973.0,829.9,611.56
2017,4,19,12,45,864.0,154.0,3.15,27.5,969.5,793.78,586.51
2017,4,19,13,0,866.0,152.0,3.2,28.0,966.0,755.32,558.73
2017,4,19,13,15,863.0,151.0,3.2,28.0,953.5,712.06,527.51
2017,4,19,13,30,860.0,150.0,3.2,28.0,941.0,667.12,494.45
2017,4,19,13,45,597.0,285.0,3.25,28.0,828.5,575.84,425.5
2017,4,19,14,0,334.0,420.0,3.3,28.0,716.0,510.15,375.41
2017,4,19,14,15,240.5,419.5,3.3,28.0,629.5,447.54,329.63
2017,4,19,14,30,147.0,419.0,3.3,28.0,543.0,387.51,286.03
2017,4,19,14,45,154.0,400.0,3.3,28.0,524.5,361.7,266.64
2017,4,19,15,0,161.0,381.0,3.3,28.0,506.0,335.38,246.42
2017,4,19,15,15,480.5,253.0,3.3,27.5,597.0,296.28,206.81
2017,4,19,15,30,800.0,125.0,3.3,27.0,688.0,240.25,149.74
2017,4,19,15,45,508.0,204.0,3.3,27.0,552.5,201.16,130.9
2017,4,19,16,0,216.0,283.0,3.3,27.0,417.0,213.81,155.13
2017,4,19,16,15,469.0,195.0,3.2,26.5,452.5,125.77,99.14
2017,4,19,16,30,722.0,107.0,3.1,26.0,488.0,68.03,51.77
2017,4,19,16,45,692.5,100.5,3.05,26.0,433.5,66.05,50.36
2017,4,19,17,0,663.0,94.0,3.0,26.0,379.0,63.87,48.73
2017,4,19,17,15,618.5,87.0,2.75,25.0,323.0,61.03,46.69
2017,4,19,17,30,574.0,80.0,2.5,24.0,267.0,58.02,44.43
2017,4,19,17,45,513.5,70.0,2.25,23.5,212.5,52.29,39.6
2017,4,19,18,0,453.0,60.0,2.0,23.0,158.0,46.27,34.31
2017,4,19,18,15,353.0,47.5,2.0,22.5,110.0,37.59,26.48
2017,4,19,18,30,253.0,35.0,2.0,22.0,62.0,27.28,16.79
2017,4,19,18,45,126.5,17.5,2.0,21.5,31.0,13.78,0.0
2017,4,19,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,6,15,107.5,17.0,2.7,19.0,27.5,105.83,0.0
2017,4,20,6,30,215.0,34.0,2.9,19.0,55.0,219.93,167.94
2017,4,20,6,45,320.0,48.0,3.15,19.5,102.5,315.51,255.62
2017,4,20,7,0,425.0,62.0,3.4,20.0,150.0,424.86,347.8
2017,4,20,7,15,212.5,48.5,3.5,20.5,92.5,247.56,204.51
2017,4,20,7,30,0.0,35.0,3.6,21.0,35.0,30.84,20.15
2017,4,20,7,45,9.5,94.0,3.7,21.5,98.0,94.61,73.32
2017,4,20,8,0,19.0,153.0,3.8,22.0,161.0,166.09,131.29
2017,4,20,8,15,45.5,187.0,3.8,22.5,210.0,241.02,191.12
2017,4,20,8,30,72.0,221.0,3.8,23.0,259.0,302.77,239.07
2017,4,20,8,45,40.0,207.0,3.85,23.5,228.5,251.39,196.57
2017,4,20,9,0,8.0,193.0,3.9,24.0,198.0,188.38,145.16
2017,4,20,9,15,33.0,249.5,3.85,24.5,272.5,286.3,221.22
2017,4,20,9,30,58.0,306.0,3.8,25.0,347.0,370.81,284.55
2017,4,20,9,45,86.0,339.0,3.8,25.5,403.5,430.78,328.4
2017,4,20,10,0,114.0,372.0,3.8,26.0,460.0,489.82,370.71
2017,4,20,10,15,122.5,393.0,3.75,26.0,492.0,531.98,400.03
2017,4,20,10,30,131.0,414.0,3.7,26.0,524.0,555.5,415.95
2017,4,20,10,45,75.5,364.5,3.7,26.5,428.5,427.61,321.01
2017,4,20,11,0,20.0,315.0,3.7,27.0,333.0,307.67,230.44
2017,4,20,11,15,121.5,392.0,3.65,27.0,503.5,500.02,373.95
2017,4,20,11,30,223.0,469.0,3.6,27.0,674.0,659.28,486.9
2017,4,20,11,45,552.0,306.0,3.6,27.5,823.0,802.56,592.3
2017,4,20,12,0,881.0,143.0,3.6,28.0,972.0,900.32,659.63
2017,4,20,12,15,659.5,280.0,3.55,28.0,902.5,819.19,601.19
2017,4,20,12,30,438.0,417.0,3.5,28.0,833.0,731.58,535.52
2017,4,20,12,45,234.5,401.5,3.5,28.5,624.0,536.85,396.24
2017,4,20,13,0,31.0,386.0,3.5,29.0,415.0,360.34,265.57
2017,4,20,13,15,450.5,265.0,3.5,29.0,680.5,533.87,398.7
2017,4,20,13,30,870.0,144.0,3.5,29.0,946.0,669.66,496.47
2017,4,20,13,45,863.0,144.0,3.5,29.0,924.5,621.26,459.09
2017,4,20,14,0,856.0,144.0,3.5,29.0,903.0,571.82,421.06
2017,4,20,14,15,848.5,142.0,3.5,29.0,874.0,516.79,378.04
2017,4,20,14,30,841.0,140.0,3.5,29.0,845.0,463.21,334.83
2017,4,20,14,45,558.5,254.0,3.5,29.0,714.0,391.78,281.51
2017,4,20,15,0,276.0,368.0,3.5,29.0,583.0,353.26,255.9
2017,4,20,15,15,533.0,249.5,3.5,28.5,635.0,307.91,213.09
2017,4,20,15,30,790.0,131.0,3.5,28.0,687.0,243.94,152.46
2017,4,20,15,45,772.5,126.5,3.5,28.0,639.5,189.42,110.37
2017,4,20,16,0,755.0,122.0,3.5,28.0,592.0,136.96,76.77
2017,4,20,16,15,731.0,117.5,3.45,27.5,539.5,78.45,59.87
2017,4,20,16,30,707.0,113.0,3.4,27.0,487.0,71.81,54.74
2017,4,20,16,45,673.5,107.0,3.35,27.0,432.0,70.35,53.74
2017,4,20,17,0,640.0,101.0,3.3,27.0,377.0,68.74,52.61
2017,4,20,17,15,594.5,93.5,3.05,26.5,321.5,65.76,50.39
2017,4,20,17,30,549.0,86.0,2.8,26.0,266.0,62.6,47.94
2017,4,20,17,45,484.0,76.0,2.55,25.5,211.5,57.08,43.34
2017,4,20,18,0,419.0,66.0,2.3,25.0,157.0,49.69,36.92
2017,4,20,18,15,321.0,51.5,2.25,24.0,109.0,39.4,27.84
2017,4,20,18,30,223.0,37.0,2.2,23.0,61.0,28.76,17.99
2017,4,20,18,45,111.5,18.5,2.15,22.5,30.5,14.55,0.0
2017,4,20,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,6,15,92.5,18.5,4.0,19.5,27.5,100.61,0.0
2017,4,21,6,30,185.0,37.0,4.2,20.0,55.0,205.44,157.55
2017,4,21,6,45,291.5,52.0,4.45,20.5,103.0,302.29,244.96
2017,4,21,7,0,398.0,67.0,4.7,21.0,151.0,408.9,335.41
2017,4,21,7,15,465.5,77.5,4.8,21.5,205.0,492.17,403.56
2017,4,21,7,30,533.0,88.0,4.9,22.0,259.0,576.28,468.73
2017,4,21,7,45,281.5,124.5,5.0,22.5,216.5,400.87,326.5
2017,4,21,8,0,30.0,161.0,5.1,23.0,174.0,199.22,157.6
2017,4,21,8,15,365.5,137.5,5.1,23.0,328.0,521.14,420.18
2017,4,21,8,30,701.0,114.0,5.1,23.0,482.0,818.37,642.01
2017,4,21,8,45,526.0,185.0,5.15,23.5,477.0,740.08,579.39
2017,4,21,9,0,351.0,256.0,5.2,24.0,472.0,640.77,499.29
2017,4,21,9,15,568.5,193.5,5.2,24.5,577.0,799.63,618.31
2017,4,21,9,30,786.0,131.0,5.2,25.0,682.0,946.3,717.83
2017,4,21,9,45,525.5,249.5,5.2,25.5,628.0,819.98,623.21
2017,4,21,10,0,265.0,368.0,5.2,26.0,574.0,669.82,506.57
2017,4,21,10,15,202.5,392.5,5.2,26.0,554.5,610.43,461.69
2017,4,21,10,30,140.0,417.0,5.2,26.0,535.0,567.48,427.84
2017,4,21,10,45,243.5,417.0,5.25,26.5,629.5,674.64,506.25
2017,4,21,11,0,347.0,417.0,5.3,27.0,724.0,762.59,568.71
2017,4,21,11,15,608.5,280.0,5.3,27.0,834.0,872.78,651.82
2017,4,21,11,30,870.0,143.0,5.3,27.0,944.0,945.2,702.52
2017,4,21,11,45,509.5,316.0,5.35,27.5,786.5,774.51,578.05
2017,4,21,12,0,149.0,489.0,5.4,28.0,629.0,586.58,434.55
2017,4,21,12,15,510.0,319.5,5.35,28.0,803.5,731.5,547.17
2017,4,21,12,30,871.0,150.0,5.3,28.0,978.0,833.6,623.06
2017,4,21,12,45,873.5,147.5,5.3,28.5,975.0,797.25,596.12
2017,4,21,13,0,876.0,145.0,5.3,29.0,972.0,758.52,567.45
2017,4,21,13,15,620.5,286.5,5.2,29.0,868.5,664.04,494.52
2017,4,21,13,30,365.0,428.0,5.1,29.0,765.0,585.63,433.39
2017,4,21,13,45,616.0,282.5,5.1,29.0,836.0,586.05,435.99
2017,4,21,14,0,867.0,137.0,5.1,29.0,907.0,573.4,426.14
2017,4,21,14,15,860.0,135.0,5.05,29.0,878.0,521.23,384.19
2017,4,21,14,30,853.0,133.0,5.0,29.0,849.0,468.44,340.84
2017,4,21,14,45,841.5,131.5,4.95,29.0,812.5,408.5,291.29
2017,4,21,15,0,830.0,130.0,4.9,29.0,776.0,353.46,244.47
2017,4,21,15,15,816.5,127.0,4.8,29.0,733.5,297.44,196.72
2017,4,21,15,30,803.0,124.0,4.7,29.0,691.0,242.53,150.78
2017,4,21,15,45,785.5,120.5,4.65,29.0,643.5,188.05,108.49
2017,4,21,16,0,768.0,117.0,4.6,29.0,596.0,135.6,74.69
2017,4,21,16,15,744.5,112.5,4.4,28.5,543.5,76.82,49.68
2017,4,21,16,30,721.0,108.0,4.2,28.0,491.0,68.48,51.74
2017,4,21,16,45,688.5,102.5,4.05,28.0,436.0,67.21,50.9
2017,4,21,17,0,656.0,97.0,3.9,28.0,381.0,65.81,49.93
2017,4,21,17,15,611.5,90.0,3.45,27.0,325.0,63.07,48.01
2017,4,21,17,30,567.0,83.0,3.0,26.0,269.0,60.17,45.88
2017,4,21,17,45,502.0,73.5,2.6,25.5,214.5,54.95,41.53
2017,4,21,18,0,437.0,64.0,2.2,25.0,160.0,49.49,36.77
2017,4,21,18,15,339.5,50.5,2.1,24.5,112.0,38.65,27.17
2017,4,21,18,30,242.0,37.0,2.0,24.0,64.0,28.77,17.99
2017,4,21,18,45,121.0,18.5,1.9,23.5,32.0,14.54,0.0
2017,4,21,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,22,6,15,55.5,20.5,4.35,14.5,26.5,73.15,1.36
2017,4,22,6,30,111.0,41.0,4.7,14.0,53.0,150.36,117.55
2017,4,22,6,45,195.5,62.5,5.05,14.0,99.0,238.35,197.72
2017,4,22,7,0,280.0,84.0,5.4,14.0,145.0,332.52,280.67
2017,4,22,7,15,140.0,50.0,5.5,14.0,80.5,177.5,150.19
2017,4,22,7,30,0.0,16.0,5.6,14.0,16.0,14.07,6.44
2017,4,22,7,45,0.0,33.5,5.7,14.0,33.5,29.52,19.69
2017,4,22,8,0,0.0,51.0,5.8,14.0,51.0,45.02,32.82
2017,4,22,8,15,0.0,76.0,5.75,14.0,76.0,67.24,51.48
2017,4,22,8,30,0.0,101.0,5.7,14.0,101.0,90.43,70.74
2017,4,22,8,45,0.0,108.5,5.7,14.5,108.5,97.28,76.03
2017,4,22,9,0,0.0,116.0,5.7,15.0,116.0,104.14,81.29
2017,4,22,9,15,7.0,175.0,5.6,15.5,180.0,167.75,133.28
2017,4,22,9,30,14.0,234.0,5.5,16.0,244.0,232.4,184.93
2017,4,22,9,45,20.5,267.5,5.45,16.5,283.0,270.84,214.81
2017,4,22,10,0,27.0,301.0,5.4,17.0,322.0,325.83,257.22
2017,4,22,10,15,64.5,355.5,5.35,17.0,408.5,417.16,328.65
2017,4,22,10,30,102.0,410.0,5.3,17.0,495.0,506.7,397.03
2017,4,22,10,45,76.5,405.5,5.25,17.5,471.0,470.77,367.23
2017,4,22,11,0,51.0,401.0,5.2,18.0,447.0,435.75,338.62
2017,4,22,11,15,35.0,361.0,5.2,18.0,393.0,375.72,292.22
2017,4,22,11,30,19.0,321.0,5.2,18.0,339.0,308.62,240.0
2017,4,22,11,45,30.5,369.0,5.2,18.5,398.5,370.26,287.08
2017,4,22,12,0,42.0,417.0,5.2,19.0,458.0,420.1,324.19
2017,4,22,12,15,145.5,451.5,5.15,19.0,590.5,537.05,414.24
2017,4,22,12,30,249.0,486.0,5.1,19.0,723.0,637.41,489.38
2017,4,22,12,45,137.0,425.0,5.1,19.5,555.5,482.38,371.43
2017,4,22,13,0,25.0,364.0,5.1,20.0,388.0,337.22,259.2
2017,4,22,13,15,21.0,335.5,5.05,20.0,355.5,307.61,236.87
2017,4,22,13,30,17.0,307.0,5.0,20.0,323.0,278.31,214.41
2017,4,22,13,45,14.0,266.5,5.0,20.0,279.5,240.24,185.13
2017,4,22,14,0,11.0,226.0,5.0,20.0,236.0,202.85,156.15
2017,4,22,14,15,13.5,253.5,4.95,20.0,265.5,225.49,173.99
2017,4,22,14,30,16.0,281.0,4.9,20.0,295.0,246.88,190.7
2017,4,22,14,45,19.0,285.0,4.9,20.0,301.0,248.52,192.07
2017,4,22,15,0,22.0,289.0,4.9,20.0,307.0,249.36,192.84
2017,4,22,15,15,18.5,265.5,4.9,20.0,280.0,226.97,175.67
2017,4,22,15,30,15.0,242.0,4.9,20.0,253.0,205.22,159.01
2017,4,22,15,45,28.0,249.0,4.95,20.0,267.5,197.5,152.75
2017,4,22,16,0,41.0,256.0,5.0,20.0,282.0,196.5,152.18
2017,4,22,16,15,24.0,214.5,4.95,19.5,229.5,174.57,136.7
2017,4,22,16,30,7.0,173.0,4.9,19.0,177.0,143.42,117.7
2017,4,22,16,45,3.5,148.5,4.9,19.0,150.5,124.42,101.98
2017,4,22,17,0,0.0,124.0,4.9,19.0,124.0,105.13,85.81
2017,4,22,17,15,0.0,105.5,4.75,18.5,105.5,90.1,73.27
2017,4,22,17,30,0.0,87.0,4.6,18.0,87.0,74.91,60.35
2017,4,22,17,45,201.0,79.5,4.45,17.5,124.0,61.1,48.36
2017,4,22,18,0,402.0,72.0,4.3,17.0,161.0,54.02,42.04
2017,4,22,18,15,307.0,56.0,4.15,16.5,112.5,42.73,31.73
2017,4,22,18,30,212.0,40.0,4.0,16.0,64.0,31.03,20.67
2017,4,22,18,45,106.0,20.0,3.9,15.5,32.0,15.7,0.94
2017,4,22,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,4,23,6,15,157.0,18.0,3.7,8.5,35.0,143.88,34.13
2017,4,23,6,30,314.0,36.0,3.9,9.0,70.0,287.88,234.7
2017,4,23,6,45,421.0,47.5,4.1,10.0,122.0,389.93,329.03
2017,4,23,7,0,528.0,59.0,4.3,11.0,174.0,500.24,423.78
2017,4,23,7,15,594.5,67.0,4.45,11.5,232.5,581.85,490.88
2017,4,23,7,30,661.0,75.0,4.6,12.0,291.0,666.46,557.3
2017,4,23,7,45,706.0,80.5,4.75,13.0,350.5,731.93,605.1
2017,4,23,8,0,751.0,86.0,4.9,14.0,410.0,792.38,647.39
2017,4,23,8,15,782.0,90.5,4.95,14.5,468.5,844.68,683.03
2017,4,23,8,30,813.0,95.0,5.0,15.0,527.0,895.5,716.81
2017,4,23,8,45,836.5,98.5,5.05,16.0,582.0,936.16,741.15
2017,4,23,9,0,860.0,102.0,5.1,17.0,637.0,974.36,763.36
2017,4,23,9,15,876.5,105.0,5.0,17.5,687.5,1002.36,778.38
2017,4,23,9,30,893.0,108.0,4.9,18.0,738.0,1016.72,783.79
2017,4,23,9,45,906.5,110.0,4.85,18.5,783.0,1034.07,791.86
2017,4,23,10,0,920.0,112.0,4.8,19.0,828.0,1047.92,797.54
2017,4,23,10,15,929.0,113.5,4.7,19.5,866.0,1053.11,796.97
2017,4,23,10,30,938.0,115.0,4.6,20.0,904.0,1054.56,794.07
2017,4,23,10,45,946.0,116.0,4.55,20.5,934.5,1050.7,788.27
2017,4,23,11,0,954.0,117.0,4.5,21.0,965.0,1043.02,780.14
2017,4,23,11,15,958.5,118.0,4.4,21.0,987.0,1028.18,768.68
2017,4,23,11,30,963.0,119.0,4.3,21.0,1009.0,1009.64,755.09
2017,4,23,11,45,964.5,120.0,4.25,21.5,1022.0,984.78,736.26
2017,4,23,12,0,966.0,121.0,4.2,22.0,1035.0,956.54,715.33
2017,4,23,12,15,966.5,121.0,4.15,22.0,1039.5,923.37,692.5
2017,4,23,12,30,967.0,121.0,4.1,22.0,1044.0,887.26,667.68
2017,4,23,12,45,967.5,120.0,4.05,22.5,1040.0,847.54,639.08
2017,4,23,13,0,968.0,119.0,4.0,23.0,1036.0,805.27,608.71
2017,4,23,13,15,965.5,118.5,3.95,23.0,1023.0,758.96,574.73
2017,4,23,13,30,963.0,118.0,3.9,23.0,1010.0,710.65,538.25
2017,4,23,13,45,959.5,116.0,3.9,23.0,988.5,658.73,498.47
2017,4,23,14,0,956.0,114.0,3.9,23.0,967.0,605.29,456.47
2017,4,23,14,15,949.5,113.0,3.85,23.0,937.0,549.83,411.65
2017,4,23,14,30,943.0,112.0,3.8,23.0,907.0,493.54,364.91
2017,4,23,14,45,931.5,111.5,3.75,23.0,868.5,435.14,315.41
2017,4,23,15,0,920.0,111.0,3.7,23.0,830.0,376.9,265.02
2017,4,23,15,15,908.0,108.5,3.65,23.0,786.0,317.49,213.37
2017,4,23,15,30,896.0,106.0,3.6,23.0,742.0,258.81,163.13
