Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,15,45,881.0,103.0,3.55,23.0,692.0,200.3,116.42
2017,4,23,16,0,866.0,100.0,3.5,23.0,642.0,134.09,71.06
2017,4,23,16,15,844.5,96.0,3.35,22.5,587.5,77.74,48.8
2017,4,23,16,30,823.0,92.0,3.2,22.0,533.0,65.03,50.11
2017,4,23,16,45,794.0,87.5,3.1,22.0,475.5,63.64,49.14
2017,4,23,17,0,765.0,83.0,3.0,22.0,418.0,62.16,48.06
2017,4,23,17,15,723.5,77.5,2.6,21.0,358.5,54.32,41.67
2017,4,23,17,30,682.0,72.0,2.2,20.0,299.0,52.04,39.98
2017,4,23,17,45,618.5,65.0,1.8,19.0,240.5,48.36,36.95
2017,4,23,18,0,555.0,58.0,1.4,18.0,182.0,44.57,33.64
2017,4,23,18,15,452.0,47.0,1.35,17.0,129.0,37.05,26.78
2017,4,23,18,30,349.0,36.0,1.3,16.0,76.0,29.25,19.26
2017,4,23,18,45,174.5,18.0,1.3,15.5,38.0,14.43,1.33
2017,4,23,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,24,6,15,148.0,19.0,1.2,10.0,35.5,138.04,49.91
2017,4,24,6,30,296.0,38.0,1.4,11.0,71.0,278.6,224.75
2017,4,24,6,45,392.0,51.0,1.65,12.0,121.5,374.3,310.53
2017,4,24,7,0,488.0,64.0,1.9,13.0,172.0,477.4,397.12
2017,4,24,7,15,553.5,73.0,1.95,14.0,229.5,558.34,460.23
2017,4,24,7,30,619.0,82.0,2.0,15.0,287.0,642.15,522.07
2017,4,24,7,45,657.5,91.0,2.15,16.0,344.5,705.36,566.22
2017,4,24,8,0,696.0,100.0,2.3,17.0,402.0,768.61,608.83
2017,4,24,8,15,727.5,105.5,2.45,17.5,459.0,820.68,643.31
2017,4,24,8,30,759.0,111.0,2.6,18.0,516.0,871.53,676.29
2017,4,24,8,45,778.5,117.0,2.8,19.0,569.0,903.91,694.99
2017,4,24,9,0,798.0,123.0,3.0,20.0,622.0,940.13,716.24
2017,4,24,9,15,815.0,126.5,3.0,20.5,671.0,968.31,731.57
2017,4,24,9,30,832.0,130.0,3.0,21.0,720.0,993.44,744.84
2017,4,24,9,45,843.0,134.5,3.05,21.5,762.5,1010.48,753.16
2017,4,24,10,0,854.0,139.0,3.1,22.0,805.0,1024.04,759.33
2017,4,24,10,15,863.5,141.0,3.15,22.5,842.0,1029.76,760.51
2017,4,24,10,30,873.0,143.0,3.2,23.0,879.0,1031.84,759.52
2017,4,24,10,45,876.0,147.0,3.25,23.5,907.0,1025.98,753.53
2017,4,24,11,0,879.0,151.0,3.3,24.0,935.0,1005.32,738.08
2017,4,24,11,15,883.5,152.5,3.35,24.0,956.0,991.48,728.79
2017,4,24,11,30,888.0,154.0,3.4,24.0,977.0,974.16,717.24
2017,4,24,11,45,899.0,149.0,3.5,24.5,992.0,953.47,702.51
2017,4,24,12,0,910.0,144.0,3.6,25.0,1007.0,929.36,685.57
2017,4,24,12,15,910.0,144.0,3.7,25.0,1010.5,897.03,664.46
2017,4,24,12,30,910.0,144.0,3.8,25.0,1014.0,862.02,641.43
2017,4,24,12,45,905.0,146.0,3.9,25.5,1008.0,822.31,613.82
2017,4,24,13,0,900.0,148.0,4.0,26.0,1002.0,780.6,584.06
2017,4,24,13,15,896.0,147.5,4.05,26.0,988.5,735.79,551.51
2017,4,24,13,30,892.0,147.0,4.1,26.0,975.0,689.32,517.04
2017,4,24,13,45,884.5,147.0,4.15,26.0,952.0,639.68,479.41
2017,4,24,14,0,877.0,147.0,4.2,26.0,929.0,589.02,440.04
2017,4,24,14,15,717.5,230.0,4.2,26.0,856.5,521.71,387.3
2017,4,24,14,30,558.0,313.0,4.2,26.0,784.0,473.63,349.23
2017,4,24,14,45,700.5,224.5,4.25,26.0,790.0,423.4,307.1
2017,4,24,15,0,843.0,136.0,4.3,26.0,796.0,365.5,255.91
2017,4,24,15,15,829.0,133.0,4.2,25.5,752.5,308.69,207.63
2017,4,24,15,30,815.0,130.0,4.1,25.0,709.0,253.06,160.88
2017,4,24,15,45,797.0,126.0,4.1,25.0,660.5,197.54,116.94
2017,4,24,16,0,779.0,122.0,4.1,25.0,612.0,144.11,81.25
2017,4,24,16,15,755.0,117.5,3.9,24.5,558.5,84.41,53.71
2017,4,24,16,30,731.0,113.0,3.7,24.0,505.0,71.61,55.24
2017,4,24,16,45,663.0,110.5,3.55,24.0,437.5,72.3,56.05
2017,4,24,17,0,595.0,108.0,3.4,24.0,370.0,73.16,57.0
2017,4,24,17,15,538.0,105.0,3.05,23.0,316.5,73.93,58.11
2017,4,24,17,30,481.0,102.0,2.7,22.0,263.0,73.13,57.82
2017,4,24,17,45,432.5,87.5,2.35,21.5,211.5,64.09,50.15
2017,4,24,18,0,384.0,73.0,2.0,21.0,160.0,54.59,41.86
2017,4,24,18,15,302.0,57.0,1.9,20.0,113.0,43.4,31.89
2017,4,24,18,30,220.0,41.0,1.8,19.0,66.0,31.77,21.15
2017,4,24,18,45,110.0,20.5,1.75,18.5,33.0,16.06,2.87
2017,4,24,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,4,25,6,15,92.0,22.0,3.75,15.5,32.5,99.05,42.78
2017,4,25,6,30,184.0,44.0,4.0,16.0,65.0,214.92,171.15
2017,4,25,6,45,281.0,60.0,4.25,17.0,113.0,307.51,253.33
2017,4,25,7,0,378.0,76.0,4.5,18.0,161.0,408.64,339.04
2017,4,25,7,15,443.5,88.0,4.7,18.5,215.0,486.79,403.55
2017,4,25,7,30,509.0,100.0,4.9,19.0,269.0,568.83,468.22
2017,4,25,7,45,259.0,125.5,5.15,20.0,212.0,383.76,315.58
2017,4,25,8,0,9.0,151.0,5.4,21.0,155.0,153.8,121.19
2017,4,25,8,15,12.5,170.5,5.45,21.5,177.0,175.28,138.21
2017,4,25,8,30,16.0,190.0,5.5,22.0,199.0,196.83,154.77
2017,4,25,8,45,92.0,240.5,5.6,23.0,297.5,339.65,268.69
2017,4,25,9,0,168.0,291.0,5.7,24.0,396.0,487.65,381.63
2017,4,25,9,15,169.5,314.5,5.65,24.5,428.0,512.69,397.81
2017,4,25,9,30,171.0,338.0,5.6,25.0,460.0,536.63,413.34
2017,4,25,9,45,231.0,353.0,5.6,25.5,528.0,607.99,465.5
2017,4,25,10,0,291.0,368.0,5.6,26.0,596.0,696.11,528.06
2017,4,25,10,15,561.0,259.5,5.55,26.5,724.0,857.51,647.58
2017,4,25,10,30,831.0,151.0,5.5,27.0,852.0,999.75,743.85
2017,4,25,10,45,841.0,151.0,5.45,27.5,881.5,996.8,738.11
2017,4,25,11,0,851.0,151.0,5.4,28.0,911.0,990.26,731.01
2017,4,25,11,15,856.5,152.0,5.3,28.0,932.5,966.24,713.49
2017,4,25,11,30,862.0,153.0,5.2,28.0,954.0,949.98,701.42
2017,4,25,11,45,858.0,158.5,5.1,28.5,965.0,935.5,689.25
2017,4,25,12,0,854.0,164.0,5.0,29.0,976.0,907.96,668.44
2017,4,25,12,15,855.5,164.0,4.95,29.5,980.5,877.21,646.0
2017,4,25,12,30,857.0,164.0,4.9,30.0,985.0,843.76,621.84
2017,4,25,12,45,857.0,163.0,4.85,30.5,981.0,805.77,594.66
2017,4,25,13,0,857.0,162.0,4.8,31.0,977.0,765.61,564.81
2017,4,25,13,15,604.5,300.0,4.8,31.0,871.5,666.0,490.09
2017,4,25,13,30,352.0,438.0,4.8,31.0,766.0,586.51,429.42
2017,4,25,13,45,597.5,297.0,4.8,31.0,838.0,588.78,433.42
2017,4,25,14,0,843.0,156.0,4.8,31.0,910.0,577.19,424.64
2017,4,25,14,15,835.5,154.0,4.8,31.0,881.5,524.79,383.37
2017,4,25,14,30,828.0,152.0,4.8,31.0,853.0,472.01,340.87
2017,4,25,14,45,814.5,151.0,4.8,31.0,816.0,417.56,296.17
2017,4,25,15,0,801.0,150.0,4.8,31.0,779.0,363.82,251.19
2017,4,25,15,15,787.0,146.5,4.7,31.0,736.5,309.02,205.09
2017,4,25,15,30,773.0,143.0,4.6,31.0,694.0,255.46,160.72
2017,4,25,15,45,755.5,138.5,4.55,31.0,646.5,194.45,113.51
2017,4,25,16,0,738.0,134.0,4.5,31.0,599.0,142.49,79.17
2017,4,25,16,15,713.5,128.5,4.35,30.5,547.0,91.92,57.85
2017,4,25,16,30,689.0,123.0,4.2,30.0,495.0,77.89,59.01
2017,4,25,16,45,592.5,129.0,4.05,29.5,424.0,84.98,65.26
2017,4,25,17,0,496.0,135.0,3.9,29.0,353.0,91.81,71.32
2017,4,25,17,15,455.0,123.5,3.55,28.5,302.0,85.96,66.83
2017,4,25,17,30,414.0,112.0,3.2,28.0,251.0,79.76,61.95
2017,4,25,17,45,370.0,95.0,2.85,27.5,201.5,69.18,53.19
2017,4,25,18,0,326.0,78.0,2.5,27.0,152.0,58.04,43.71
2017,4,25,18,15,253.0,60.0,2.6,26.0,108.0,45.5,32.83
2017,4,25,18,30,180.0,42.0,2.7,25.0,64.0,32.43,21.14
2017,4,25,18,45,90.0,21.0,2.8,24.5,32.0,17.21,4.01
2017,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,26,6,15,41.5,24.5,2.05,20.5,29.5,64.36,29.64
2017,4,26,6,30,83.0,49.0,2.3,21.0,59.0,132.4,101.7
2017,4,26,6,45,174.5,70.5,2.6,21.5,106.0,235.6,189.49
2017,4,26,7,0,266.0,92.0,2.9,22.0,153.0,334.21,271.76
2017,4,26,7,15,331.5,107.5,3.15,22.5,205.0,425.24,344.82
2017,4,26,7,30,397.0,123.0,3.4,23.0,257.0,507.37,408.68
2017,4,26,7,45,266.5,155.0,3.7,23.5,252.0,429.85,344.83
2017,4,26,8,0,136.0,187.0,4.0,24.0,247.0,341.5,271.63
2017,4,26,8,15,137.5,216.0,4.4,24.5,283.5,377.03,297.94
2017,4,26,8,30,139.0,245.0,4.8,25.0,320.0,411.43,322.75
2017,4,26,8,45,442.5,188.0,5.2,26.0,460.5,667.03,520.47
2017,4,26,9,0,746.0,131.0,5.6,27.0,601.0,907.24,691.44
2017,4,26,9,15,767.0,135.0,5.8,27.0,651.0,932.53,706.89
2017,4,26,9,30,788.0,139.0,6.0,27.0,701.0,961.67,726.24
2017,4,26,9,45,822.0,133.0,6.2,27.5,750.0,989.62,743.3
2017,4,26,10,0,856.0,127.0,6.4,28.0,799.0,1014.32,758.16
2017,4,26,10,15,867.5,129.5,6.5,28.0,837.5,1011.7,755.4
2017,4,26,10,30,879.0,132.0,6.6,28.0,876.0,1016.63,758.12
2017,4,26,10,45,897.0,128.5,6.7,28.5,910.0,1018.17,757.09
2017,4,26,11,0,915.0,125.0,6.8,29.0,944.0,1015.99,753.7
2017,4,26,11,15,921.5,126.0,6.85,29.0,967.0,1003.5,744.72
2017,4,26,11,30,928.0,127.0,6.9,29.0,990.0,987.37,733.43
2017,4,26,11,45,934.0,126.0,6.95,29.5,1005.0,965.35,716.73
2017,4,26,12,0,940.0,125.0,7.0,30.0,1020.0,939.94,697.85
2017,4,26,12,15,942.5,125.5,7.05,30.0,1026.5,909.62,677.09
2017,4,26,12,30,945.0,126.0,7.1,30.0,1033.0,876.33,654.24
2017,4,26,12,45,946.5,125.5,7.15,30.0,1030.5,838.61,628.23
2017,4,26,13,0,948.0,125.0,7.2,30.0,1028.0,798.34,600.31
2017,4,26,13,15,946.5,124.5,7.15,30.0,1016.0,753.6,566.93
2017,4,26,13,30,945.0,124.0,7.1,30.0,1004.0,706.83,531.21
2017,4,26,13,45,939.5,124.5,7.1,30.0,983.0,656.62,492.31
2017,4,26,14,0,934.0,125.0,7.1,30.0,962.0,605.07,451.5
2017,4,26,14,15,927.0,123.5,7.05,29.5,931.5,550.16,407.96
2017,4,26,14,30,920.0,122.0,7.0,29.0,901.0,494.53,362.59
2017,4,26,14,45,912.0,119.0,6.95,29.0,864.0,436.93,313.86
2017,4,26,15,0,904.0,116.0,6.9,29.0,827.0,379.18,264.11
2017,4,26,15,15,890.0,113.5,6.8,28.5,782.0,320.28,213.74
2017,4,26,15,30,876.0,111.0,6.7,28.0,737.0,262.34,164.82
2017,4,26,15,45,855.0,109.5,6.6,27.5,686.0,196.62,113.03
2017,4,26,16,0,834.0,108.0,6.5,27.0,635.0,141.45,76.08
2017,4,26,16,15,810.0,104.0,6.3,26.5,580.0,87.0,52.79
2017,4,26,16,30,786.0,100.0,6.1,26.0,525.0,70.25,53.65
2017,4,26,16,45,750.0,96.5,5.95,25.5,467.0,63.16,48.0
2017,4,26,17,0,714.0,93.0,5.8,25.0,409.0,62.91,48.08
2017,4,26,17,15,669.5,87.0,5.55,24.0,350.5,60.73,46.61
2017,4,26,17,30,625.0,81.0,5.3,23.0,292.0,58.43,44.96
2017,4,26,17,45,560.0,72.5,5.05,22.5,235.5,53.9,41.17
2017,4,26,18,0,495.0,64.0,4.8,22.0,179.0,49.18,37.03
2017,4,26,18,15,393.5,52.5,4.5,21.0,127.5,41.49,30.14
2017,4,26,18,30,292.0,41.0,4.2,20.0,76.0,31.86,21.22
2017,4,26,18,45,146.0,20.5,3.95,19.5,38.0,16.07,4.16
2017,4,26,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,5,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,4,27,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,27,6,15,147.0,20.5,1.75,10.5,38.5,143.32,84.36
2017,4,27,6,30,294.0,41.0,2.0,11.0,77.0,281.95,230.56
2017,4,27,6,45,389.5,53.5,2.3,12.0,127.5,377.62,315.44
2017,4,27,7,0,485.0,66.0,2.6,13.0,178.0,480.14,401.76
2017,4,27,7,15,549.0,74.5,2.7,13.5,234.0,559.36,464.82
2017,4,27,7,30,613.0,83.0,2.8,14.0,290.0,641.32,527.09
2017,4,27,7,45,650.5,91.0,2.9,15.0,346.5,702.23,569.82
2017,4,27,8,0,688.0,99.0,3.0,16.0,403.0,763.14,611.03
2017,4,27,8,15,719.0,104.0,2.95,16.5,459.0,813.86,643.83
2017,4,27,8,30,750.0,109.0,2.9,17.0,515.0,863.38,674.94
2017,4,27,8,45,767.0,116.0,2.9,18.0,567.0,894.67,691.6
2017,4,27,9,0,784.0,123.0,2.9,19.0,619.0,929.33,710.46
2017,4,27,9,15,801.5,126.5,2.85,19.5,667.5,957.73,725.68
2017,4,27,9,30,819.0,130.0,2.8,20.0,716.0,983.16,738.82
2017,4,27,9,45,828.5,134.5,2.75,20.5,757.5,998.56,745.22
2017,4,27,10,0,838.0,139.0,2.7,21.0,799.0,1010.52,749.51
2017,4,27,10,15,848.0,141.5,2.8,21.5,835.5,1017.26,751.94
2017,4,27,10,30,858.0,144.0,2.9,22.0,872.0,1020.41,752.2
2017,4,27,10,45,865.5,145.5,3.0,23.0,901.0,1005.1,739.08
2017,4,27,11,0,873.0,147.0,3.1,24.0,930.0,997.82,731.54
2017,4,27,11,15,878.5,148.0,3.35,24.5,951.5,984.61,722.7
2017,4,27,11,30,884.0,149.0,3.6,25.0,973.0,967.95,711.56
2017,4,27,11,45,892.5,146.0,3.85,25.5,988.0,947.0,697.49
2017,4,27,12,0,901.0,143.0,4.1,26.0,1003.0,922.75,681.14
2017,4,27,12,15,902.0,143.5,4.3,26.5,1007.0,892.01,660.08
2017,4,27,12,30,903.0,144.0,4.5,27.0,1011.0,858.55,637.08
2017,4,27,12,45,903.0,143.0,4.7,27.5,1007.0,820.55,611.17
2017,4,27,13,0,903.0,142.0,4.9,28.0,1003.0,780.3,583.21
2017,4,27,13,15,682.5,274.5,5.0,28.0,920.5,699.7,521.57
2017,4,27,13,30,462.0,407.0,5.1,28.0,838.0,628.7,466.78
2017,4,27,13,45,674.0,273.0,5.25,28.5,886.0,616.23,459.14
2017,4,27,14,0,886.0,139.0,5.4,29.0,934.0,590.79,439.56
2017,4,27,14,15,879.0,137.0,5.4,29.0,904.5,537.9,397.28
2017,4,27,14,30,872.0,135.0,5.4,29.0,875.0,484.38,353.5
2017,4,27,14,45,688.5,214.5,5.45,29.0,783.5,414.16,298.77
2017,4,27,15,0,505.0,294.0,5.5,29.0,692.0,371.17,266.01
2017,4,27,15,15,654.5,214.5,5.45,28.5,701.0,318.97,219.42
2017,4,27,15,30,804.0,135.0,5.4,28.0,710.0,258.28,164.16
2017,4,27,15,45,787.5,130.0,5.35,28.0,662.0,202.99,120.33
2017,4,27,16,0,771.0,125.0,5.3,28.0,614.0,149.64,84.1
2017,4,27,16,15,745.5,116.5,5.05,27.5,556.0,87.69,53.15
2017,4,27,16,30,720.0,108.0,4.8,27.0,498.0,67.88,51.42
2017,4,27,16,45,690.5,105.5,4.55,27.0,447.5,68.72,52.34
2017,4,27,17,0,661.0,103.0,4.3,27.0,397.0,69.63,53.32
2017,4,27,17,15,616.5,96.0,3.85,26.0,340.0,67.09,51.59
2017,4,27,17,30,572.0,89.0,3.4,25.0,283.0,64.39,49.65
2017,4,27,17,45,507.5,79.5,3.0,24.5,228.0,59.36,45.5
2017,4,27,18,0,443.0,70.0,2.6,24.0,173.0,54.11,40.95
2017,4,27,18,15,348.0,56.5,2.6,23.0,123.5,43.04,31.23
2017,4,27,18,30,253.0,43.0,2.6,22.0,74.0,33.3,22.29
2017,4,27,18,45,126.5,21.5,2.6,21.5,37.0,16.82,5.09
2017,4,27,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,28,5,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,4,28,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,28,6,15,56.5,25.0,2.45,19.5,32.0,84.41,49.0
2017,4,28,6,30,113.0,50.0,2.7,20.0,64.0,164.0,128.42
2017,4,28,6,45,183.5,73.0,3.0,20.5,109.5,245.2,198.57
2017,4,28,7,0,254.0,96.0,3.3,21.0,155.0,331.15,270.61
2017,4,28,7,15,127.5,105.0,3.55,21.5,134.5,231.05,188.02
2017,4,28,7,30,1.0,114.0,3.8,22.0,114.0,111.81,86.82
2017,4,28,7,45,29.0,147.0,4.05,23.0,160.0,183.57,145.48
2017,4,28,8,0,57.0,180.0,4.3,24.0,206.0,245.33,194.37
2017,4,28,8,15,140.0,209.0,4.4,24.5,282.5,369.88,292.82
2017,4,28,8,30,223.0,238.0,4.5,25.0,359.0,480.89,377.56
2017,4,28,8,45,274.5,254.5,4.6,25.5,418.5,567.14,440.43
2017,4,28,9,0,326.0,271.0,4.7,26.0,478.0,635.82,489.34
2017,4,28,9,15,490.5,235.0,4.75,26.5,573.5,774.31,590.03
2017,4,28,9,30,655.0,199.0,4.8,27.0,669.0,905.08,680.47
2017,4,28,9,45,476.0,284.5,4.85,27.5,637.0,811.89,608.5
2017,4,28,10,0,297.0,370.0,4.9,28.0,605.0,704.6,526.36
2017,4,28,10,15,518.5,284.5,4.9,28.5,716.5,843.06,627.35
2017,4,28,10,30,740.0,199.0,4.9,29.0,828.0,969.41,713.13
2017,4,28,10,45,758.0,196.0,4.95,29.5,859.0,970.92,711.24
2017,4,28,11,0,776.0,193.0,5.0,30.0,890.0,961.88,703.29
2017,4,28,11,15,781.5,194.5,5.0,30.0,910.5,949.56,694.46
2017,4,28,11,30,787.0,196.0,5.0,30.0,931.0,933.95,683.57
2017,4,28,11,45,785.0,200.0,5.0,30.5,942.0,910.64,666.27
2017,4,28,12,0,783.0,204.0,5.0,31.0,953.0,884.52,647.25
2017,4,28,12,15,784.0,204.5,4.95,31.0,957.0,855.26,627.22
2017,4,28,12,30,785.0,205.0,4.9,31.0,961.0,823.57,605.4
2017,4,28,12,45,782.5,205.5,4.9,31.5,956.0,786.98,578.39
2017,4,28,13,0,780.0,206.0,4.9,32.0,951.0,748.65,549.94
2017,4,28,13,15,776.5,205.0,4.8,32.0,938.0,706.86,519.45
2017,4,28,13,30,773.0,204.0,4.7,32.0,925.0,663.79,487.57
2017,4,28,13,45,764.5,203.5,4.6,32.0,903.5,617.06,452.5
2017,4,28,14,0,756.0,203.0,4.5,32.0,882.0,567.27,414.69
2017,4,28,14,15,563.5,293.0,4.4,32.0,790.0,500.57,363.77
2017,4,28,14,30,371.0,383.0,4.3,32.0,698.0,452.77,327.64
2017,4,28,14,45,364.0,368.0,4.25,32.5,667.0,412.46,296.18
2017,4,28,15,0,357.0,353.0,4.2,33.0,636.0,372.98,265.04
2017,4,28,15,15,509.0,272.0,4.1,32.5,650.5,323.49,222.75
2017,4,28,15,30,661.0,191.0,4.0,32.0,665.0,262.79,169.73
2017,4,28,15,45,635.0,187.0,3.95,32.0,617.0,214.27,132.79
2017,4,28,16,0,609.0,183.0,3.9,32.0,569.0,169.01,102.97
2017,4,28,16,15,488.5,197.5,3.8,31.5,490.5,136.34,93.16
2017,4,28,16,30,368.0,212.0,3.7,31.0,412.0,143.41,111.98
2017,4,28,16,45,420.5,181.0,3.6,31.0,386.5,118.57,92.21
2017,4,28,17,0,473.0,150.0,3.5,31.0,361.0,101.45,78.57
2017,4,28,17,15,428.0,136.5,3.35,30.5,307.5,94.52,73.31
2017,4,28,17,30,383.0,123.0,3.2,30.0,254.0,87.18,67.57
2017,4,28,17,45,321.5,106.5,3.05,29.5,202.5,77.13,59.39
2017,4,28,18,0,260.0,90.0,2.9,29.0,151.0,68.58,52.18
2017,4,28,18,15,190.0,68.0,3.2,28.0,106.0,52.72,38.64
2017,4,28,18,30,120.0,46.0,3.5,27.0,61.0,36.37,24.31
2017,4,28,18,45,60.0,23.0,3.85,26.5,30.5,18.75,6.59
2017,4,28,19,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,4.85,24.5,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.25,22.5,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.35,22.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.45,22.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,5.55,22.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,5.55,21.5,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,5.25,21.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,5.05,21.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,4.65,21.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,1.5,4.6,21.5,1.5,0.0,0.0
2017,4,29,6,0,0.0,3.0,4.6,22.0,3.0,2.73,0.0
2017,4,29,6,15,30.0,26.5,4.7,22.0,30.5,60.76,35.2
2017,4,29,6,30,60.0,50.0,4.8,22.0,58.0,115.73,88.64
2017,4,29,6,45,121.5,78.5,4.9,22.5,104.5,197.98,158.76
2017,4,29,7,0,183.0,107.0,5.0,23.0,151.0,282.2,229.31
2017,4,29,7,15,140.5,122.5,5.25,23.5,161.5,267.12,216.47
2017,4,29,7,30,98.0,138.0,5.5,24.0,172.0,249.92,201.03
2017,4,29,7,45,59.0,150.5,5.8,24.5,172.5,213.59,169.98
2017,4,29,8,0,20.0,163.0,6.1,25.0,173.0,176.38,137.97
2017,4,29,8,15,121.0,201.0,6.2,25.5,267.0,342.13,271.28
2017,4,29,8,30,222.0,239.0,6.3,26.0,361.0,481.15,379.1
2017,4,29,8,45,209.5,274.0,6.45,26.5,397.5,510.23,397.99
2017,4,29,9,0,197.0,309.0,6.6,27.0,434.0,537.11,415.31
2017,4,29,9,15,273.0,311.5,6.55,27.0,500.0,629.49,484.22
2017,4,29,9,30,349.0,314.0,6.5,27.0,566.0,704.41,539.12
2017,4,29,9,45,463.0,293.5,6.5,27.5,647.5,808.84,614.05
2017,4,29,10,0,577.0,273.0,6.5,28.0,729.0,896.43,675.39
2017,4,29,10,15,499.5,315.5,6.35,28.5,723.5,856.8,641.65
2017,4,29,10,30,422.0,358.0,6.2,29.0,718.0,813.67,606.3
2017,4,29,10,45,401.0,381.5,6.1,29.5,732.5,792.96,588.89
2017,4,29,11,0,380.0,405.0,6.0,30.0,747.0,783.86,579.37
2017,4,29,11,15,322.0,438.0,5.85,30.0,733.0,747.18,550.8
2017,4,29,11,30,264.0,471.0,5.7,30.0,719.0,709.89,522.02
2017,4,29,11,45,202.5,483.5,5.55,30.5,675.0,642.26,471.47
2017,4,29,12,0,141.0,496.0,5.4,31.0,631.0,586.38,429.11
2017,4,29,12,15,122.0,493.0,5.2,31.0,610.5,554.89,405.96
2017,4,29,12,30,103.0,490.0,5.0,31.0,590.0,521.64,381.54
2017,4,29,12,45,136.5,494.0,4.85,31.5,625.5,541.24,394.91
2017,4,29,13,0,170.0,498.0,4.7,32.0,661.0,554.97,403.69
2017,4,29,13,15,188.0,490.0,4.55,32.0,667.5,545.12,396.48
2017,4,29,13,30,206.0,482.0,4.4,32.0,674.0,533.62,388.15
2017,4,29,13,45,291.0,444.5,4.3,32.0,710.0,531.5,387.12
2017,4,29,14,0,376.0,407.0,4.2,32.0,746.0,526.76,383.23
2017,4,29,14,15,283.5,417.5,4.0,32.0,668.5,462.29,335.86
2017,4,29,14,30,191.0,428.0,3.8,32.0,591.0,415.4,301.62
2017,4,29,14,45,195.0,408.5,3.65,32.0,568.5,385.93,279.53
2017,4,29,15,0,199.0,389.0,3.5,32.0,546.0,356.26,256.96
2017,4,29,15,15,244.5,359.0,3.35,31.5,541.5,330.84,236.52
2017,4,29,15,30,290.0,329.0,3.2,31.0,537.0,290.01,204.11
2017,4,29,15,45,416.5,265.5,3.05,31.0,542.5,236.71,158.85
2017,4,29,16,0,543.0,202.0,2.9,31.0,548.0,178.01,112.29
2017,4,29,16,15,380.5,220.5,2.8,30.5,453.0,158.6,111.89
2017,4,29,16,30,218.0,239.0,2.7,30.0,358.0,167.38,131.57
2017,4,29,16,45,313.0,197.0,2.6,29.5,348.0,135.29,106.28
2017,4,29,17,0,408.0,155.0,2.5,29.0,338.0,104.2,81.4
2017,4,29,17,15,326.5,154.5,2.9,28.0,288.5,110.98,87.76
2017,4,29,17,30,245.0,154.0,3.3,27.0,239.0,110.43,87.93
2017,4,29,17,45,197.5,130.0,3.7,26.0,190.5,97.51,77.51
2017,4,29,18,0,150.0,106.0,4.1,25.0,142.0,80.5,63.22
2017,4,29,18,15,102.0,77.5,4.95,23.5,99.0,60.28,45.85
2017,4,29,18,30,54.0,49.0,5.8,22.0,56.0,39.42,27.48
2017,4,29,18,45,27.0,26.0,6.65,21.0,29.5,21.68,9.3
2017,4,29,19,0,0.0,3.0,7.5,20.0,3.0,2.73,0.0
2017,4,29,19,15,0.0,1.5,7.4,19.0,1.5,0.0,0.0
2017,4,29,19,30,0.0,0.0,7.3,18.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,7.25,17.5,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,7.2,17.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.95,16.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.15,15.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,5.0,5.55,11.0,5.0,0.0,0.0
2017,4,30,6,0,0.0,10.0,5.6,11.0,10.0,9.1,0.0
2017,4,30,6,15,114.0,30.5,5.65,11.0,45.5,132.73,91.31
2017,4,30,6,30,228.0,51.0,5.7,11.0,81.0,253.79,210.15
2017,4,30,6,45,351.0,62.0,5.8,11.0,134.0,360.57,306.75
2017,4,30,7,0,474.0,73.0,5.9,11.0,187.0,481.94,412.65
2017,4,30,7,15,538.5,82.5,6.0,11.5,244.0,562.91,479.75
2017,4,30,7,30,603.0,92.0,6.1,12.0,301.0,646.51,546.05
2017,4,30,7,45,673.5,91.5,6.2,12.5,363.5,725.09,605.97
2017,4,30,8,0,744.0,91.0,6.3,13.0,426.0,805.03,665.1
2017,4,30,8,15,775.5,95.5,6.4,13.5,484.0,851.88,697.4
2017,4,30,8,30,807.0,100.0,6.5,14.0,542.0,902.92,732.42
2017,4,30,8,45,843.0,98.5,6.65,14.5,600.5,949.2,763.57
2017,4,30,9,0,879.0,97.0,6.8,15.0,659.0,983.22,785.38
2017,4,30,9,15,895.5,99.5,6.85,15.5,709.5,1010.64,801.79
2017,4,30,9,30,912.0,102.0,6.9,16.0,760.0,1034.95,815.95
2017,4,30,9,45,929.5,102.0,6.95,17.0,806.5,1054.09,824.82
2017,4,30,10,0,947.0,102.0,7.0,18.0,853.0,1069.78,831.29
2017,4,30,10,15,955.5,103.5,6.95,18.5,891.0,1074.47,831.11
2017,4,30,10,30,964.0,105.0,6.9,19.0,929.0,1075.36,828.46
2017,4,30,10,45,970.5,106.0,6.85,19.5,959.0,1069.88,821.56
2017,4,30,11,0,977.0,107.0,6.8,20.0,989.0,1060.56,812.19
2017,4,30,11,15,981.0,108.0,6.7,20.5,1010.5,1045.01,798.4
2017,4,30,11,30,985.0,109.0,6.6,21.0,1032.0,1025.73,782.23
2017,4,30,11,45,980.5,114.0,6.5,21.5,1043.0,998.88,760.99
2017,4,30,12,0,976.0,119.0,6.4,22.0,1054.0,968.75,737.66
2017,4,30,12,15,976.5,119.0,6.3,22.0,1058.0,935.36,713.63
2017,4,30,12,30,977.0,119.0,6.2,22.0,1062.0,899.06,687.59
2017,4,30,12,45,975.5,119.0,6.1,22.5,1057.0,858.51,657.22
2017,4,30,13,0,974.0,119.0,6.0,23.0,1052.0,815.57,625.21
2017,4,30,13,15,971.0,118.5,5.9,23.0,1038.5,768.96,590.29
2017,4,30,13,30,968.0,118.0,5.8,23.0,1025.0,720.41,552.63
2017,4,30,13,45,961.5,118.0,5.75,23.5,1002.0,668.41,510.78
2017,4,30,14,0,955.0,118.0,5.7,24.0,979.0,615.15,467.2
2017,4,30,14,15,948.5,116.5,5.55,24.0,949.0,559.71,421.73
2017,4,30,14,30,942.0,115.0,5.4,24.0,919.0,503.47,374.53
2017,4,30,14,45,931.0,114.5,5.3,24.0,880.5,445.66,325.16
2017,4,30,15,0,920.0,114.0,5.2,24.0,842.0,387.97,274.95
2017,4,30,15,15,908.0,111.5,5.05,24.0,798.0,328.94,223.31
2017,4,30,15,30,896.0,109.0,4.9,24.0,754.0,270.64,172.94
2017,4,30,15,45,880.0,106.0,4.75,24.0,704.0,212.33,125.51
2017,4,30,16,0,864.0,103.0,4.6,24.0,654.0,146.54,78.58
2017,4,30,16,15,842.5,99.5,4.35,23.5,599.5,90.95,52.58
2017,4,30,16,30,821.0,96.0,4.1,23.0,545.0,67.35,51.81
2017,4,30,16,45,791.0,92.0,3.85,23.0,487.0,66.46,51.28
2017,4,30,17,0,761.0,88.0,3.6,23.0,429.0,65.5,50.67
2017,4,30,17,15,720.0,82.0,3.05,22.0,370.0,57.06,43.81
2017,4,30,17,30,679.0,76.0,2.5,21.0,311.0,54.54,41.95
2017,4,30,17,45,614.5,69.5,1.95,20.5,252.5,51.38,39.35
2017,4,30,18,0,550.0,63.0,1.4,20.0,194.0,48.16,36.53
2017,4,30,18,15,453.5,52.0,1.3,19.0,141.0,40.82,29.95
2017,4,30,18,30,357.0,41.0,1.2,18.0,88.0,33.21,22.79
2017,4,30,18,45,202.5,25.5,1.15,17.5,49.5,20.03,8.81
2017,4,30,19,0,48.0,10.0,1.1,17.0,11.0,9.1,0.0
2017,4,30,19,15,24.0,5.0,1.05,17.0,5.5,0.0,0.0
2017,4,30,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,1,5,45,36.0,6.0,3.3,10.5,7.0,0.0,0.0
2017,5,1,6,0,72.0,12.0,3.6,11.0,14.0,52.24,0.0
2017,5,1,6,15,226.5,27.0,3.75,11.5,53.5,211.59,152.49
2017,5,1,6,30,381.0,42.0,3.9,12.0,93.0,343.83,284.15
2017,5,1,6,45,476.0,51.5,4.05,13.0,146.5,439.53,368.6
2017,5,1,7,0,571.0,61.0,4.2,14.0,200.0,541.8,453.11
2017,5,1,7,15,629.5,68.0,4.35,15.0,258.0,617.81,512.45
2017,5,1,7,30,688.0,75.0,4.5,16.0,316.0,696.16,570.79
2017,5,1,7,45,728.0,80.5,4.65,17.5,375.0,758.33,613.3
2017,5,1,8,0,768.0,86.0,4.8,19.0,434.0,815.64,650.61
2017,5,1,8,15,795.5,90.0,5.0,20.0,491.0,864.39,682.11
2017,5,1,8,30,823.0,94.0,5.2,21.0,548.0,911.48,711.82
2017,5,1,8,45,843.5,97.5,5.45,22.0,601.5,949.26,734.74
2017,5,1,9,0,864.0,101.0,5.7,23.0,655.0,984.48,755.67
2017,5,1,9,15,879.0,103.5,5.65,23.5,704.0,999.8,762.13
2017,5,1,9,30,894.0,106.0,5.6,24.0,753.0,1022.37,773.77
2017,5,1,9,45,905.5,108.5,5.6,24.5,796.5,1038.15,781.08
2017,5,1,10,0,917.0,111.0,5.6,25.0,840.0,1050.42,786.13
2017,5,1,10,15,925.0,112.5,5.55,25.5,876.5,1054.48,785.4
2017,5,1,10,30,933.0,114.0,5.5,26.0,913.0,1054.85,782.41
2017,5,1,10,45,938.5,116.0,5.5,26.5,942.0,1049.52,776.19
2017,5,1,11,0,944.0,118.0,5.5,27.0,971.0,1040.44,767.69
2017,5,1,11,15,948.0,119.0,5.4,27.5,992.0,1025.21,754.54
2017,5,1,11,30,952.0,120.0,5.3,28.0,1013.0,1006.36,739.22
2017,5,1,11,45,957.0,118.5,5.25,28.5,1026.5,982.56,721.16
2017,5,1,12,0,962.0,117.0,5.2,29.0,1040.0,955.38,701.03
2017,5,1,12,15,962.5,117.0,5.15,29.0,1043.5,922.5,678.61
2017,5,1,12,30,963.0,117.0,5.1,29.0,1047.0,886.76,654.28
2017,5,1,12,45,961.0,117.0,5.05,29.5,1042.0,846.43,625.51
2017,5,1,13,0,959.0,117.0,5.0,30.0,1037.0,803.79,595.19
2017,5,1,13,15,956.0,116.5,4.9,30.0,1023.5,757.91,562.17
2017,5,1,13,30,953.0,116.0,4.8,30.0,1010.0,710.13,526.51
2017,5,1,13,45,947.5,115.5,4.7,30.5,987.5,659.13,486.83
2017,5,1,14,0,942.0,115.0,4.6,31.0,965.0,606.82,445.49
2017,5,1,14,15,935.0,113.5,4.5,31.0,935.0,551.91,402.32
2017,5,1,14,30,928.0,112.0,4.4,31.0,905.0,496.27,357.5
2017,5,1,14,45,917.0,111.5,4.3,31.0,867.5,439.33,310.63
2017,5,1,15,0,906.0,111.0,4.2,31.0,830.0,382.52,262.89
2017,5,1,15,15,894.0,108.5,4.1,30.5,786.5,324.39,214.17
2017,5,1,15,30,882.0,106.0,4.0,30.0,743.0,267.0,166.37
2017,5,1,15,45,863.0,104.5,3.9,30.0,693.0,210.16,121.36
2017,5,1,16,0,844.0,103.0,3.8,30.0,643.0,146.14,76.76
2017,5,1,16,15,822.5,99.5,3.6,29.5,589.5,91.75,51.43
2017,5,1,16,30,801.0,96.0,3.4,29.0,536.0,67.07,50.26
2017,5,1,16,45,769.5,92.5,3.25,29.0,478.5,66.56,50.06
2017,5,1,17,0,738.0,89.0,3.1,29.0,421.0,59.86,44.67
2017,5,1,17,15,697.5,83.0,2.7,27.5,363.5,57.55,43.19
2017,5,1,17,30,657.0,77.0,2.3,26.0,306.0,55.09,41.52
2017,5,1,17,45,595.5,70.0,1.95,25.0,248.5,51.6,38.77
2017,5,1,18,0,534.0,63.0,1.6,24.0,191.0,48.0,35.76
2017,5,1,18,15,440.5,52.0,1.65,23.0,139.0,40.68,29.31
2017,5,1,18,30,347.0,41.0,1.7,22.0,87.0,33.08,22.29
2017,5,1,18,45,202.0,25.5,1.75,21.5,49.5,20.01,8.91
2017,5,1,19,0,57.0,10.0,1.8,21.0,12.0,9.1,0.0
2017,5,1,19,15,28.5,5.0,1.95,20.5,6.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,2,5,45,35.0,6.0,1.6,13.5,7.0,0.0,0.0
2017,5,2,6,0,70.0,12.0,1.7,14.0,14.0,51.2,0.0
2017,5,2,6,15,212.5,27.5,1.95,14.5,53.0,203.2,147.57
2017,5,2,6,30,355.0,43.0,2.2,15.0,92.0,328.11,267.2
2017,5,2,6,45,443.5,54.0,2.45,16.0,144.0,419.99,346.47
2017,5,2,7,0,532.0,65.0,2.7,17.0,196.0,518.1,426.23
2017,5,2,7,15,590.0,72.5,2.95,18.0,252.5,593.1,483.69
2017,5,2,7,30,648.0,80.0,3.2,19.0,309.0,670.38,540.25
2017,5,2,7,45,686.5,86.0,3.45,20.0,366.0,730.67,581.94
2017,5,2,8,0,725.0,92.0,3.7,21.0,423.0,790.96,622.33
2017,5,2,8,15,753.5,97.0,3.75,21.5,479.0,835.11,650.35
2017,5,2,8,30,782.0,102.0,3.8,22.0,535.0,883.4,680.81
2017,5,2,8,45,800.5,106.5,3.85,23.0,587.0,919.62,700.96
2017,5,2,9,0,819.0,111.0,3.9,24.0,639.0,953.32,719.13
2017,5,2,9,15,835.0,114.0,3.95,24.5,687.0,980.0,733.78
2017,5,2,9,30,851.0,117.0,4.0,25.0,735.0,1003.66,746.41
2017,5,2,9,45,859.5,121.5,4.05,26.0,776.5,1018.29,751.6
2017,5,2,10,0,868.0,126.0,4.1,27.0,818.0,1018.26,747.28
2017,5,2,10,15,877.0,128.0,4.15,27.5,854.0,1023.64,748.29
2017,5,2,10,30,886.0,130.0,4.2,28.0,890.0,1025.48,747.09
2017,5,2,10,45,888.5,134.0,4.3,29.0,917.5,1019.31,739.67
2017,5,2,11,0,891.0,138.0,4.4,30.0,945.0,1009.54,730.11
2017,5,2,11,15,895.5,139.5,4.4,30.0,965.5,995.73,720.47
2017,5,2,11,30,900.0,141.0,4.4,30.0,986.0,978.44,708.7
2017,5,2,11,45,905.0,139.5,4.45,30.5,999.5,955.49,692.19
2017,5,2,12,0,910.0,138.0,4.5,31.0,1013.0,929.35,673.7
2017,5,2,12,15,910.5,138.0,4.5,31.0,1016.5,897.65,652.7
2017,5,2,12,30,911.0,138.0,4.5,31.0,1020.0,863.3,629.93
2017,5,2,12,45,907.5,139.5,4.55,31.5,1014.5,824.62,603.13
2017,5,2,13,0,904.0,141.0,4.6,32.0,1009.0,783.91,574.81
2017,5,2,13,15,900.5,140.0,4.6,32.0,995.5,739.34,542.9
2017,5,2,13,30,897.0,139.0,4.6,32.0,982.0,693.11,509.14
2017,5,2,13,45,889.5,139.5,4.7,32.0,959.5,644.11,473.04
2017,5,2,14,0,882.0,140.0,4.8,32.0,937.0,594.1,435.18
2017,5,2,14,15,874.5,138.0,4.8,32.0,907.5,541.45,394.12
2017,5,2,14,30,867.0,136.0,4.8,32.0,878.0,488.24,351.53
2017,5,2,14,45,685.0,216.0,4.85,32.0,787.5,418.45,298.07
2017,5,2,15,0,503.0,296.0,4.9,32.0,697.0,375.65,265.92
2017,5,2,15,15,658.0,213.0,4.9,31.5,707.5,323.7,220.34
2017,5,2,15,30,813.0,130.0,4.9,31.0,718.0,262.81,165.58
2017,5,2,15,45,796.0,126.0,4.95,31.0,669.5,207.9,122.14
2017,5,2,16,0,779.0,122.0,5.0,31.0,621.0,154.97,85.57
2017,5,2,16,15,756.0,117.5,5.0,30.5,569.0,95.78,54.92
2017,5,2,16,30,733.0,113.0,5.0,30.0,517.0,70.83,53.16
2017,5,2,16,45,703.5,107.5,5.0,30.0,462.0,69.74,52.48
2017,5,2,17,0,674.0,102.0,5.0,30.0,407.0,68.5,51.67
2017,5,2,17,15,632.0,95.0,4.75,29.0,350.5,65.92,49.93
2017,5,2,17,30,590.0,88.0,4.5,28.0,294.0,63.16,47.97
2017,5,2,17,45,531.0,79.0,4.25,27.5,239.0,58.51,44.2
2017,5,2,18,0,472.0,70.0,4.0,27.0,184.0,53.64,40.06
2017,5,2,18,15,381.5,57.5,3.8,26.0,134.0,43.73,31.48
2017,5,2,18,30,291.0,45.0,3.6,25.0,84.0,34.78,23.41
2017,5,2,18,45,166.5,27.5,3.45,24.0,48.0,21.52,10.16
2017,5,2,19,0,42.0,10.0,3.3,23.0,12.0,9.1,0.0
2017,5,2,19,15,21.0,5.0,3.3,22.5,6.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,45,6.0,4.0,3.1,20.5,4.5,0.0,0.0
2017,5,3,6,0,12.0,8.0,3.2,21.0,9.0,14.2,0.0
2017,5,3,6,15,73.0,32.0,3.35,21.0,42.0,110.81,77.54
2017,5,3,6,30,134.0,56.0,3.5,21.0,75.0,185.54,146.95
2017,5,3,6,45,212.0,76.5,3.7,21.5,122.0,269.25,218.68
2017,5,3,7,0,290.0,97.0,3.9,22.0,169.0,358.96,293.24
2017,5,3,7,15,145.0,80.0,4.05,22.5,116.0,223.6,182.26
2017,5,3,7,30,0.0,63.0,4.2,23.0,63.0,55.66,40.43
2017,5,3,7,45,0.0,76.0,4.35,24.0,76.0,67.23,49.67
2017,5,3,8,0,0.0,89.0,4.5,25.0,89.0,79.43,59.15
2017,5,3,8,15,23.5,158.0,4.5,25.5,171.0,182.89,142.29
2017,5,3,8,30,47.0,227.0,4.5,26.0,253.0,283.47,220.35
2017,5,3,8,45,40.0,241.5,4.5,26.5,265.5,289.57,223.29
2017,5,3,9,0,33.0,256.0,4.5,27.0,278.0,295.46,226.25
2017,5,3,9,15,186.0,288.0,4.45,27.0,422.5,497.61,381.75
2017,5,3,9,30,339.0,320.0,4.4,27.0,567.0,701.75,530.18
2017,5,3,9,45,295.5,352.0,4.35,27.5,576.5,689.72,516.54
2017,5,3,10,0,252.0,384.0,4.3,28.0,586.0,675.14,502.45
2017,5,3,10,15,217.5,408.0,4.2,28.5,587.5,642.23,476.26
2017,5,3,10,30,183.0,432.0,4.1,29.0,589.0,625.5,461.41
2017,5,3,10,45,130.0,435.0,4.0,29.5,548.5,567.96,417.8
2017,5,3,11,0,77.0,438.0,3.9,30.0,508.0,497.61,365.31
2017,5,3,11,15,115.0,461.5,3.8,30.0,569.0,562.56,411.63
2017,5,3,11,30,153.0,485.0,3.7,30.0,630.0,610.87,445.16
2017,5,3,11,45,287.0,456.0,3.6,30.5,731.5,701.04,508.77
2017,5,3,12,0,421.0,427.0,3.5,31.0,833.0,778.59,561.66
2017,5,3,12,15,578.5,331.0,3.45,31.0,890.5,803.89,581.66
2017,5,3,12,30,736.0,235.0,3.4,31.0,948.0,817.13,593.4
2017,5,3,12,45,734.5,234.5,3.35,31.0,943.5,780.83,567.92
2017,5,3,13,0,733.0,234.0,3.3,31.0,939.0,742.88,541.32
2017,5,3,13,15,729.5,233.0,3.2,31.0,926.5,701.69,511.88
2017,5,3,13,30,726.0,232.0,3.1,31.0,914.0,659.38,481.19
2017,5,3,13,45,723.5,227.0,3.05,31.0,894.5,613.57,447.69
2017,5,3,14,0,721.0,222.0,3.0,31.0,875.0,566.95,412.86
2017,5,3,14,15,712.5,219.0,3.05,31.0,847.5,518.23,375.89
2017,5,3,14,30,704.0,216.0,3.1,31.0,820.0,469.58,337.97
