Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,14,45,697.5,209.0,3.15,31.0,786.0,418.99,297.68
2017,5,3,15,0,691.0,202.0,3.2,31.0,752.0,368.69,256.7
2017,5,3,15,15,606.0,226.5,3.5,30.5,690.0,320.43,219.57
2017,5,3,15,30,521.0,251.0,3.8,30.0,628.0,281.64,190.71
2017,5,3,15,45,378.0,271.5,4.15,30.0,535.5,247.26,169.43
2017,5,3,16,0,235.0,292.0,4.5,30.0,443.0,228.7,162.78
2017,5,3,16,15,149.5,262.5,4.9,29.5,355.5,188.1,138.64
2017,5,3,16,30,64.0,233.0,5.3,29.0,268.0,172.7,136.8
2017,5,3,16,45,297.5,186.0,5.75,28.5,324.0,128.36,101.32
2017,5,3,17,0,531.0,139.0,6.2,28.0,380.0,94.12,73.52
2017,5,3,17,15,488.0,128.0,6.4,27.0,327.0,88.68,69.55
2017,5,3,17,30,445.0,117.0,6.6,26.0,274.0,82.92,65.17
2017,5,3,17,45,411.0,99.5,6.85,25.5,224.0,72.15,56.23
2017,5,3,18,0,377.0,82.0,7.1,25.0,174.0,60.8,46.54
2017,5,3,18,15,295.5,66.0,6.85,24.0,126.5,49.85,36.99
2017,5,3,18,30,214.0,50.0,6.6,23.0,79.0,38.45,26.73
2017,5,3,18,45,124.5,30.5,6.4,22.5,45.5,24.57,12.79
2017,5,3,19,0,35.0,11.0,6.2,22.0,12.0,10.01,0.0
2017,5,3,19,15,17.5,5.5,5.95,21.5,6.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,5.7,21.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,5.45,20.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,5.15,16.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,4,5,45,42.5,7.0,4.55,12.0,8.5,0.0,0.0
2017,5,4,6,0,85.0,14.0,4.7,12.0,17.0,61.91,0.0
2017,5,4,6,15,225.5,29.5,4.95,12.5,57.0,215.26,163.76
2017,5,4,6,30,366.0,45.0,5.2,13.0,97.0,338.68,281.34
2017,5,4,6,45,455.0,55.5,5.45,13.5,149.5,431.17,363.81
2017,5,4,7,0,544.0,66.0,5.7,14.0,202.0,529.73,447.24
2017,5,4,7,15,602.5,73.5,5.7,14.5,259.5,605.66,507.98
2017,5,4,7,30,661.0,81.0,5.7,15.0,317.0,683.87,567.88
2017,5,4,7,45,700.0,87.0,5.7,16.0,375.0,745.02,611.15
2017,5,4,8,0,739.0,93.0,5.7,17.0,433.0,806.16,652.86
2017,5,4,8,15,767.5,97.5,5.65,17.5,489.5,850.03,681.47
2017,5,4,8,30,796.0,102.0,5.6,18.0,546.0,898.0,712.53
2017,5,4,8,45,815.5,107.0,5.55,18.5,599.0,936.0,735.74
2017,5,4,9,0,835.0,112.0,5.5,19.0,652.0,971.46,756.84
2017,5,4,9,15,850.5,115.0,5.45,19.5,701.0,997.79,771.26
2017,5,4,9,30,866.0,118.0,5.4,20.0,750.0,1021.03,783.48
2017,5,4,9,45,640.5,224.5,5.4,20.5,706.5,919.84,709.06
2017,5,4,10,0,415.0,331.0,5.4,21.0,663.0,796.54,612.19
2017,5,4,10,15,660.5,229.5,5.35,21.0,785.5,934.81,716.46
2017,5,4,10,30,906.0,128.0,5.3,21.0,908.0,1044.41,790.1
2017,5,4,10,45,914.0,128.5,5.3,21.5,937.5,1039.96,783.73
2017,5,4,11,0,922.0,129.0,5.3,22.0,967.0,1031.86,775.79
2017,5,4,11,15,678.0,268.5,5.3,22.5,892.0,933.65,705.25
2017,5,4,11,30,434.0,408.0,5.3,23.0,817.0,815.67,614.08
2017,5,4,11,45,686.5,268.5,5.35,23.5,926.0,895.13,676.0
2017,5,4,12,0,939.0,129.0,5.4,24.0,1035.0,947.94,711.97
2017,5,4,12,15,939.5,129.5,5.45,24.0,1038.5,916.01,689.77
2017,5,4,12,30,940.0,130.0,5.5,24.0,1042.0,881.31,666.06
2017,5,4,12,45,941.5,128.0,5.6,24.5,1038.0,842.75,638.5
2017,5,4,13,0,943.0,126.0,5.7,25.0,1034.0,801.79,609.14
2017,5,4,13,15,940.0,125.5,5.75,25.0,1020.5,756.62,576.09
2017,5,4,13,30,937.0,125.0,5.8,25.0,1007.0,709.61,540.45
2017,5,4,13,45,933.5,123.0,5.85,25.0,985.5,659.47,501.69
2017,5,4,14,0,930.0,121.0,5.9,25.0,964.0,607.9,460.86
2017,5,4,14,15,923.5,119.5,5.9,25.0,934.5,553.97,417.05
2017,5,4,14,30,917.0,118.0,5.9,25.0,905.0,499.29,371.5
2017,5,4,14,45,900.5,120.0,5.95,25.0,866.0,442.74,323.56
2017,5,4,15,0,884.0,122.0,6.0,25.0,827.0,386.88,275.25
2017,5,4,15,15,872.0,119.5,5.95,24.5,784.0,330.06,226.07
2017,5,4,15,30,860.0,117.0,5.9,24.0,741.0,266.06,171.68
2017,5,4,15,45,846.0,113.0,5.9,24.0,692.5,209.08,124.69
2017,5,4,16,0,832.0,109.0,5.9,24.0,644.0,153.67,84.59
2017,5,4,16,15,811.0,105.0,5.8,23.5,591.0,99.74,57.19
2017,5,4,16,30,790.0,101.0,5.7,23.0,538.0,70.33,54.32
2017,5,4,16,45,763.5,95.5,5.6,23.0,482.0,68.52,53.02
2017,5,4,17,0,737.0,90.0,5.5,23.0,426.0,60.32,46.22
2017,5,4,17,15,697.5,84.5,5.15,22.5,368.5,58.41,44.86
2017,5,4,17,30,658.0,79.0,4.8,22.0,311.0,56.38,43.35
2017,5,4,17,45,600.5,71.5,4.45,21.5,254.5,52.57,40.2
2017,5,4,18,0,543.0,64.0,4.1,21.0,198.0,48.6,36.76
2017,5,4,18,15,452.0,53.5,3.7,20.0,145.5,41.75,30.66
2017,5,4,18,30,361.0,43.0,3.3,19.0,93.0,34.65,24.04
2017,5,4,18,45,218.0,28.0,2.9,18.0,54.0,21.95,11.38
2017,5,4,19,0,75.0,13.0,2.5,17.0,15.0,11.82,0.0
2017,5,4,19,15,37.5,6.5,2.45,16.5,7.5,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,5,5,45,39.0,7.5,1.45,11.5,9.0,0.0,0.0
2017,5,5,6,0,78.0,15.0,1.5,12.0,18.0,58.88,0.0
2017,5,5,6,15,217.0,31.0,1.8,13.0,58.5,212.33,162.17
2017,5,5,6,30,356.0,47.0,2.1,14.0,99.0,334.44,274.31
2017,5,5,6,45,447.5,58.0,2.45,15.0,152.5,429.2,355.68
2017,5,5,7,0,539.0,69.0,2.8,16.0,206.0,530.16,437.77
2017,5,5,7,15,597.5,77.0,2.85,17.0,263.5,606.71,495.55
2017,5,5,7,30,656.0,85.0,2.9,18.0,321.0,685.48,552.14
2017,5,5,7,45,696.0,91.5,3.0,19.0,379.5,748.04,594.52
2017,5,5,8,0,736.0,98.0,3.1,20.0,438.0,810.61,635.46
2017,5,5,8,15,765.0,102.5,3.2,20.5,495.0,860.03,667.1
2017,5,5,8,30,794.0,107.0,3.3,21.0,552.0,902.68,693.5
2017,5,5,8,45,814.0,111.5,3.4,21.5,605.0,940.51,716.24
2017,5,5,9,0,834.0,116.0,3.5,22.0,658.0,975.79,737.05
2017,5,5,9,15,850.0,119.5,3.5,22.5,707.0,1003.15,751.68
2017,5,5,9,30,866.0,123.0,3.5,23.0,756.0,1027.39,764.23
2017,5,5,9,45,877.5,126.0,3.5,23.5,799.0,1043.24,771.26
2017,5,5,10,0,889.0,129.0,3.5,24.0,842.0,1044.23,768.7
2017,5,5,10,15,898.0,131.0,3.45,24.0,878.5,1049.46,770.35
2017,5,5,10,30,907.0,133.0,3.4,24.0,915.0,1051.07,769.75
2017,5,5,10,45,912.5,135.0,3.4,24.5,944.0,1045.54,763.6
2017,5,5,11,0,918.0,137.0,3.4,25.0,973.0,1036.36,755.32
2017,5,5,11,15,922.5,138.5,3.35,25.0,994.0,1022.09,745.02
2017,5,5,11,30,927.0,140.0,3.3,25.0,1015.0,1004.26,732.58
2017,5,5,11,45,930.5,139.5,3.3,25.5,1028.0,980.24,715.19
2017,5,5,12,0,934.0,139.0,3.3,26.0,1041.0,953.0,695.83
2017,5,5,12,15,935.0,139.0,3.25,26.0,1045.0,921.0,674.44
2017,5,5,12,30,936.0,139.0,3.2,26.0,1049.0,886.28,651.24
2017,5,5,12,45,935.0,139.0,3.15,26.5,1044.0,847.46,624.03
2017,5,5,13,0,934.0,139.0,3.1,27.0,1039.0,806.41,595.32
2017,5,5,13,15,931.0,138.0,3.05,27.0,1025.5,761.1,563.03
2017,5,5,13,30,928.0,137.0,3.0,27.0,1012.0,714.01,528.65
2017,5,5,13,45,924.0,135.5,2.95,27.5,990.0,664.3,490.67
2017,5,5,14,0,920.0,134.0,2.9,28.0,968.0,613.23,450.91
2017,5,5,14,15,913.0,132.5,2.9,28.0,938.5,559.48,409.29
2017,5,5,14,30,906.0,131.0,2.9,28.0,909.0,505.06,365.94
2017,5,5,14,45,894.0,130.0,2.9,28.0,871.0,448.58,319.91
2017,5,5,15,0,882.0,129.0,2.9,28.0,833.0,392.37,273.02
2017,5,5,15,15,869.5,126.0,2.85,27.5,789.5,328.15,220.0
2017,5,5,15,30,857.0,123.0,2.8,27.0,746.0,271.13,172.37
2017,5,5,15,45,845.0,118.0,2.8,27.0,698.0,213.94,126.25
2017,5,5,16,0,833.0,113.0,2.8,27.0,650.0,158.11,86.41
2017,5,5,16,15,811.5,109.0,2.7,26.5,596.5,104.13,59.11
2017,5,5,16,30,790.0,105.0,2.6,26.0,543.0,73.16,55.96
2017,5,5,16,45,767.0,98.0,2.55,26.0,487.5,70.37,53.86
2017,5,5,17,0,744.0,91.0,2.5,26.0,432.0,61.0,46.19
2017,5,5,17,15,703.5,85.5,2.15,25.0,373.5,59.1,44.96
2017,5,5,17,30,663.0,80.0,1.8,24.0,315.0,57.1,43.59
2017,5,5,17,45,610.5,71.5,1.45,23.5,258.5,52.54,39.84
2017,5,5,18,0,558.0,63.0,1.1,23.0,202.0,47.74,35.72
2017,5,5,18,15,466.5,53.0,1.15,21.5,149.0,41.27,30.09
2017,5,5,18,30,375.0,43.0,1.2,20.0,96.0,34.58,23.93
2017,5,5,18,45,232.0,28.0,1.25,19.0,56.0,22.81,12.23
2017,5,5,19,0,89.0,13.0,1.3,18.0,16.0,11.82,0.0
2017,5,5,19,15,44.5,6.5,1.3,17.5,8.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,6,5,45,52.5,7.5,1.25,12.5,10.0,6.82,0.0
2017,5,6,6,0,105.0,15.0,1.3,13.0,20.0,97.69,0.0
2017,5,6,6,15,239.0,30.0,1.55,13.5,60.0,226.58,174.37
2017,5,6,6,30,373.0,45.0,1.8,14.0,100.0,344.55,282.44
2017,5,6,6,45,458.5,55.5,2.05,15.0,152.5,434.81,359.57
2017,5,6,7,0,544.0,66.0,2.3,16.0,205.0,530.95,436.89
2017,5,6,7,15,600.0,73.5,2.5,17.0,261.5,604.88,492.8
2017,5,6,7,30,656.0,81.0,2.7,18.0,318.0,680.95,547.79
2017,5,6,7,45,695.5,86.5,2.9,19.5,375.5,741.71,588.2
2017,5,6,8,0,735.0,92.0,3.1,21.0,433.0,802.5,627.18
2017,5,6,8,15,762.5,96.5,3.15,21.5,489.0,845.53,653.99
2017,5,6,8,30,790.0,101.0,3.2,22.0,545.0,892.4,683.07
2017,5,6,8,45,811.0,104.5,3.3,23.0,597.5,929.89,704.16
2017,5,6,9,0,832.0,108.0,3.4,24.0,650.0,964.94,723.34
2017,5,6,9,15,847.5,111.0,3.3,24.5,698.0,991.24,736.45
2017,5,6,9,30,863.0,114.0,3.2,25.0,746.0,1003.59,740.3
2017,5,6,9,45,874.5,116.5,3.15,25.5,788.5,1018.98,746.73
2017,5,6,10,0,886.0,119.0,3.1,26.0,831.0,1030.98,750.99
2017,5,6,10,15,895.0,120.5,2.95,26.5,867.0,1035.91,749.92
2017,5,6,10,30,904.0,122.0,2.8,27.0,903.0,1037.26,746.72
2017,5,6,10,45,910.0,123.5,2.65,27.5,931.5,1032.01,739.45
2017,5,6,11,0,916.0,125.0,2.5,28.0,960.0,1023.15,730.09
2017,5,6,11,15,920.0,126.5,2.35,28.5,980.5,1008.74,717.42
2017,5,6,11,30,924.0,128.0,2.2,29.0,1001.0,990.82,702.74
2017,5,6,11,45,933.0,124.0,2.1,29.5,1015.5,968.94,686.3
2017,5,6,12,0,942.0,120.0,2.0,30.0,1030.0,943.68,667.92
2017,5,6,12,15,942.5,120.0,1.95,30.0,1034.0,911.46,647.13
2017,5,6,12,30,943.0,120.0,1.9,30.0,1038.0,876.51,624.64
2017,5,6,12,45,942.0,120.0,1.85,30.5,1033.0,837.84,598.5
2017,5,6,13,0,941.0,120.0,1.8,31.0,1028.0,796.9,570.9
2017,5,6,13,15,938.0,119.5,1.75,31.0,1015.0,752.02,540.58
2017,5,6,13,30,935.0,119.0,1.7,31.0,1002.0,705.31,507.66
2017,5,6,13,45,930.5,118.0,1.65,31.0,980.5,655.65,471.96
2017,5,6,14,0,926.0,117.0,1.6,31.0,959.0,604.63,434.38
2017,5,6,14,15,920.0,115.5,1.6,31.0,929.5,551.33,394.38
2017,5,6,14,30,914.0,114.0,1.6,31.0,900.0,497.23,352.53
2017,5,6,14,45,898.0,116.0,1.65,31.0,862.0,441.22,308.27
2017,5,6,15,0,882.0,118.0,1.7,31.0,824.0,385.84,263.3
2017,5,6,15,15,870.0,116.0,1.75,30.5,781.5,329.65,217.38
2017,5,6,15,30,858.0,114.0,1.8,30.0,739.0,266.17,165.99
2017,5,6,15,45,843.0,110.5,1.9,30.0,691.0,209.63,121.22
2017,5,6,16,0,828.0,107.0,2.0,30.0,643.0,154.77,82.62
2017,5,6,16,15,807.5,103.5,2.0,29.5,590.0,101.54,55.69
2017,5,6,16,30,787.0,100.0,2.0,29.0,537.0,69.41,52.13
2017,5,6,16,45,759.5,95.0,2.05,29.0,481.5,67.95,51.15
2017,5,6,17,0,732.0,90.0,2.1,29.0,426.0,60.12,44.85
2017,5,6,17,15,693.5,84.5,1.85,28.0,369.0,58.22,43.63
2017,5,6,17,30,655.0,79.0,1.6,27.0,312.0,56.2,42.26
2017,5,6,17,45,600.0,71.0,1.4,26.5,256.0,52.0,38.86
2017,5,6,18,0,545.0,63.0,1.2,26.0,200.0,47.59,35.13
2017,5,6,18,15,458.0,53.0,1.2,24.5,148.0,41.15,29.59
2017,5,6,18,30,371.0,43.0,1.2,23.0,96.0,34.47,23.54
2017,5,6,18,45,235.0,28.5,1.25,22.0,56.5,23.2,12.51
2017,5,6,19,0,99.0,14.0,1.3,21.0,17.0,12.73,0.0
2017,5,6,19,15,49.5,7.0,1.35,20.5,8.5,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,7,5,45,59.5,8.5,1.7,13.5,11.0,7.73,0.0
2017,5,7,6,0,119.0,17.0,1.8,14.0,22.0,110.28,0.0
2017,5,7,6,15,252.5,31.5,1.9,14.5,63.0,236.84,183.3
2017,5,7,6,30,386.0,46.0,2.0,15.0,104.0,354.88,290.31
2017,5,7,6,45,474.0,55.5,2.1,16.0,157.5,446.47,367.83
2017,5,7,7,0,562.0,65.0,2.2,17.0,211.0,543.94,444.95
2017,5,7,7,15,617.0,72.0,2.5,18.0,267.5,617.08,500.1
2017,5,7,7,30,672.0,79.0,2.8,19.0,324.0,692.25,554.45
2017,5,7,7,45,712.0,84.0,3.15,20.5,382.0,753.27,595.47
2017,5,7,8,0,752.0,89.0,3.5,22.0,440.0,809.35,631.57
2017,5,7,8,15,778.5,93.5,3.6,22.5,496.0,857.26,662.12
2017,5,7,8,30,805.0,98.0,3.7,23.0,552.0,903.52,690.98
2017,5,7,8,45,825.0,101.5,3.8,24.0,604.5,940.32,711.52
2017,5,7,9,0,845.0,105.0,3.9,25.0,657.0,974.62,730.12
2017,5,7,9,15,859.5,108.0,3.9,25.5,705.0,1000.09,743.45
2017,5,7,9,30,874.0,111.0,3.9,26.0,753.0,1011.72,747.63
2017,5,7,9,45,885.0,113.5,3.9,26.5,795.5,1026.7,754.25
2017,5,7,10,0,896.0,116.0,3.9,27.0,838.0,1038.28,758.7
2017,5,7,10,15,904.0,118.0,3.9,27.0,873.5,1042.76,760.19
2017,5,7,10,30,912.0,120.0,3.9,27.0,909.0,1043.64,759.54
2017,5,7,10,45,917.0,122.0,3.9,27.5,937.0,1037.88,753.28
2017,5,7,11,0,922.0,124.0,3.9,28.0,965.0,1028.48,744.88
2017,5,7,11,15,926.0,124.5,3.9,28.5,985.0,1013.04,732.77
2017,5,7,11,30,930.0,125.0,3.9,29.0,1005.0,994.11,718.58
2017,5,7,11,45,920.0,133.5,3.9,29.5,1013.5,966.37,698.82
2017,5,7,12,0,910.0,142.0,3.9,30.0,1022.0,935.66,677.26
2017,5,7,12,15,910.0,142.0,3.9,30.0,1025.5,903.55,656.17
2017,5,7,12,30,910.0,142.0,3.9,30.0,1029.0,868.89,633.34
2017,5,7,12,45,907.5,142.5,3.95,30.0,1023.5,830.32,608.03
2017,5,7,13,0,905.0,143.0,4.0,30.0,1018.0,789.73,581.17
2017,5,7,13,15,901.5,142.5,4.0,30.0,1004.5,745.76,549.77
2017,5,7,13,30,898.0,142.0,4.0,30.0,991.0,700.14,516.52
2017,5,7,13,45,892.0,141.0,4.05,30.0,969.0,651.11,480.23
2017,5,7,14,0,886.0,140.0,4.1,30.0,947.0,600.97,442.19
2017,5,7,14,15,879.0,138.5,4.1,30.0,917.5,549.04,401.7
2017,5,7,14,30,872.0,137.0,4.1,30.0,888.0,496.48,359.64
2017,5,7,14,45,859.5,136.0,4.15,30.0,850.5,441.71,314.96
2017,5,7,15,0,847.0,135.0,4.2,30.0,813.0,381.37,265.26
2017,5,7,15,15,834.0,132.0,4.2,30.0,770.5,325.3,218.03
2017,5,7,15,30,821.0,129.0,4.2,30.0,728.0,270.28,171.87
2017,5,7,15,45,625.0,188.5,4.25,30.0,627.0,223.44,141.36
2017,5,7,16,0,429.0,248.0,4.3,30.0,526.0,204.0,136.08
2017,5,7,16,15,594.0,173.5,4.3,29.5,524.0,133.64,85.26
2017,5,7,16,30,759.0,99.0,4.3,29.0,522.0,68.33,51.25
2017,5,7,16,45,718.0,101.5,4.35,28.5,469.5,65.33,49.11
2017,5,7,17,0,677.0,104.0,4.4,28.0,417.0,69.49,52.9
2017,5,7,17,15,636.5,97.5,4.2,27.5,360.5,67.34,51.41
2017,5,7,17,30,596.0,91.0,4.0,27.0,304.0,65.06,49.76
2017,5,7,17,45,537.5,82.0,3.85,26.5,249.0,60.5,46.08
2017,5,7,18,0,479.0,73.0,3.7,26.0,194.0,55.71,42.03
2017,5,7,18,15,395.0,60.5,3.6,25.0,143.5,45.86,33.52
2017,5,7,18,30,311.0,48.0,3.5,24.0,93.0,36.99,25.55
2017,5,7,18,45,155.5,32.5,3.4,23.0,55.0,25.33,14.26
2017,5,7,19,0,0.0,17.0,3.3,22.0,17.0,15.46,0.0
2017,5,7,19,15,0.0,8.5,3.4,21.5,8.5,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,8,5,45,18.5,7.5,2.8,16.5,8.5,16.79,0.0
2017,5,8,6,0,37.0,15.0,2.9,17.0,17.0,49.26,0.0
2017,5,8,6,15,120.0,37.5,2.95,17.5,54.0,147.7,112.43
2017,5,8,6,30,203.0,60.0,3.0,18.0,91.0,236.52,191.91
2017,5,8,6,45,278.5,77.5,3.15,18.5,139.5,331.52,272.6
2017,5,8,7,0,354.0,95.0,3.3,19.0,188.0,419.75,345.47
2017,5,8,7,15,258.0,121.0,3.5,19.5,197.5,371.2,304.87
2017,5,8,7,30,162.0,147.0,3.7,20.0,207.0,313.29,255.67
2017,5,8,7,45,180.5,172.0,3.95,20.5,249.0,360.99,292.95
2017,5,8,8,0,199.0,197.0,4.2,21.0,291.0,408.74,329.09
2017,5,8,8,15,215.5,222.0,4.3,21.5,334.5,454.53,362.75
2017,5,8,8,30,232.0,247.0,4.4,22.0,378.0,499.92,395.49
2017,5,8,8,45,258.0,268.0,4.5,22.5,427.0,567.74,444.43
2017,5,8,9,0,284.0,289.0,4.6,23.0,476.0,616.66,478.69
2017,5,8,9,15,242.5,320.0,4.6,23.0,487.5,590.49,456.58
2017,5,8,9,30,201.0,351.0,4.6,23.0,499.0,580.58,446.56
2017,5,8,9,45,126.5,353.5,4.65,23.5,449.0,503.48,385.85
2017,5,8,10,0,52.0,356.0,4.7,24.0,399.0,408.34,311.53
2017,5,8,10,15,60.0,380.5,4.7,24.0,431.5,437.84,333.31
2017,5,8,10,30,68.0,405.0,4.7,24.0,464.0,466.46,353.92
2017,5,8,10,45,49.0,386.0,4.7,24.5,429.5,422.76,319.89
2017,5,8,11,0,30.0,367.0,4.7,25.0,395.0,380.51,287.14
2017,5,8,11,15,134.5,424.0,4.7,25.0,551.0,544.21,409.96
2017,5,8,11,30,239.0,481.0,4.7,25.0,707.0,687.36,513.15
2017,5,8,11,45,183.5,489.0,4.75,25.5,664.5,630.92,469.83
2017,5,8,12,0,128.0,497.0,4.8,26.0,622.0,576.29,428.56
2017,5,8,12,15,102.5,487.5,4.8,26.0,587.5,529.26,394.3
2017,5,8,12,30,77.0,478.0,4.8,26.0,553.0,490.4,365.65
2017,5,8,12,45,104.5,488.0,4.8,26.5,589.5,511.48,380.75
2017,5,8,13,0,132.0,498.0,4.8,27.0,626.0,528.17,392.25
2017,5,8,13,15,122.0,488.0,4.8,27.0,605.0,499.32,371.18
2017,5,8,13,30,112.0,478.0,4.8,27.0,584.0,476.23,354.32
2017,5,8,13,45,147.5,470.5,4.8,27.0,607.5,474.19,353.22
2017,5,8,14,0,183.0,463.0,4.8,27.0,631.0,473.34,352.5
2017,5,8,14,15,178.0,448.0,4.8,27.0,606.5,443.23,330.05
2017,5,8,14,30,173.0,433.0,4.8,27.0,582.0,413.81,307.98
2017,5,8,14,45,120.5,400.5,4.8,27.0,502.5,354.69,264.37
2017,5,8,15,0,68.0,368.0,4.8,27.0,423.0,311.98,233.28
2017,5,8,15,15,114.0,359.0,4.75,27.0,445.0,298.88,222.07
2017,5,8,15,30,160.0,350.0,4.7,27.0,467.0,290.21,213.49
2017,5,8,15,45,92.0,296.0,4.7,27.0,362.5,241.03,178.84
2017,5,8,16,0,24.0,242.0,4.7,27.0,258.0,200.81,151.47
2017,5,8,16,15,12.0,160.0,4.65,26.5,168.0,136.49,102.79
2017,5,8,16,30,0.0,78.0,4.6,26.0,78.0,69.06,52.52
2017,5,8,16,45,200.5,120.0,4.55,26.0,213.0,85.67,66.7
2017,5,8,17,0,401.0,162.0,4.5,26.0,348.0,107.95,85.63
2017,5,8,17,15,340.0,156.0,4.35,25.5,299.5,111.86,89.38
2017,5,8,17,30,279.0,150.0,4.2,25.0,251.0,108.09,86.65
2017,5,8,17,45,239.0,128.5,4.05,24.5,204.5,94.23,75.22
2017,5,8,18,0,199.0,107.0,3.9,24.0,158.0,79.81,62.99
2017,5,8,18,15,148.5,82.5,3.75,23.5,115.0,64.39,49.56
2017,5,8,18,30,98.0,58.0,3.6,23.0,72.0,46.23,33.48
2017,5,8,18,45,49.0,34.5,3.45,23.0,41.5,28.3,16.77
2017,5,8,19,0,0.0,11.0,3.3,23.0,11.0,10.01,0.0
2017,5,8,19,15,0.0,5.5,3.3,22.5,5.5,5.0,0.0
2017,5,8,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,9,5,45,10.0,5.5,3.1,17.5,6.0,10.4,0.0
2017,5,9,6,0,20.0,11.0,3.2,18.0,12.0,25.42,0.0
2017,5,9,6,15,71.0,35.5,3.35,18.5,45.5,99.54,74.31
2017,5,9,6,30,122.0,60.0,3.5,19.0,79.0,181.12,145.45
2017,5,9,6,45,170.5,85.0,3.7,19.5,123.5,251.23,205.52
2017,5,9,7,0,219.0,110.0,3.9,20.0,168.0,323.71,265.89
2017,5,9,7,15,109.5,68.5,4.05,20.5,97.5,179.05,146.51
2017,5,9,7,30,0.0,27.0,4.2,21.0,27.0,23.78,14.23
2017,5,9,7,45,0.0,58.5,4.35,21.5,58.5,51.67,37.31
2017,5,9,8,0,0.0,90.0,4.5,22.0,90.0,80.27,60.53
2017,5,9,8,15,0.0,67.5,4.6,22.5,67.5,59.7,43.38
2017,5,9,8,30,0.0,45.0,4.7,23.0,45.0,39.76,26.89
2017,5,9,8,45,0.0,29.5,4.8,23.5,29.5,26.06,15.59
2017,5,9,9,0,0.0,14.0,4.9,24.0,14.0,12.37,4.39
2017,5,9,9,15,0.0,15.0,4.9,24.5,15.0,13.26,5.06
2017,5,9,9,30,0.0,16.0,4.9,25.0,16.0,14.16,5.73
2017,5,9,9,45,0.0,65.5,4.95,25.5,65.5,58.12,40.76
2017,5,9,10,0,0.0,115.0,5.0,26.0,115.0,102.83,75.76
2017,5,9,10,15,0.0,120.5,5.0,26.0,120.5,107.88,79.53
2017,5,9,10,30,0.0,126.0,5.0,26.0,126.0,112.91,83.32
2017,5,9,10,45,4.0,154.5,5.0,26.5,158.5,142.9,106.44
2017,5,9,11,0,8.0,183.0,5.0,27.0,191.0,172.71,129.14
2017,5,9,11,15,21.5,291.5,5.0,27.0,312.5,294.9,221.84
2017,5,9,11,30,35.0,400.0,5.0,27.0,434.0,408.44,305.54
2017,5,9,11,45,23.5,311.5,5.05,27.0,334.5,309.65,232.07
2017,5,9,12,0,12.0,223.0,5.1,27.0,235.0,210.33,157.28
2017,5,9,12,15,50.0,354.5,5.15,27.0,403.5,364.11,273.49
2017,5,9,12,30,88.0,486.0,5.2,27.0,572.0,506.48,377.31
2017,5,9,12,45,50.5,362.5,5.3,27.5,412.0,360.68,269.63
2017,5,9,13,0,13.0,239.0,5.4,28.0,252.0,220.86,164.51
2017,5,9,13,15,75.0,362.0,5.45,28.0,433.5,365.62,273.93
2017,5,9,13,30,137.0,485.0,5.5,28.0,615.0,493.38,367.22
2017,5,9,13,45,68.5,307.0,5.6,28.0,372.0,302.92,226.8
2017,5,9,14,0,0.0,129.0,5.7,28.0,129.0,114.03,83.2
2017,5,9,14,15,5.5,181.5,5.75,27.5,187.0,161.64,120.35
2017,5,9,14,30,11.0,234.0,5.8,27.0,245.0,207.13,155.55
2017,5,9,14,45,13.5,252.0,5.85,27.0,264.0,221.09,166.3
2017,5,9,15,0,16.0,270.0,5.9,27.0,283.0,233.99,176.27
2017,5,9,15,15,9.5,216.5,5.95,27.0,224.0,187.59,141.1
2017,5,9,15,30,3.0,163.0,6.0,27.0,165.0,141.73,106.08
2017,5,9,15,45,1.5,153.0,6.05,27.0,154.0,132.58,99.3
2017,5,9,16,0,0.0,143.0,6.1,27.0,143.0,123.63,92.64
2017,5,9,16,15,5.0,164.0,6.05,26.5,167.0,139.23,105.32
2017,5,9,16,30,10.0,185.0,6.0,26.0,191.0,152.74,122.09
2017,5,9,16,45,5.0,161.5,5.95,26.0,164.5,134.59,107.49
2017,5,9,17,0,0.0,138.0,5.9,26.0,138.0,116.18,92.54
2017,5,9,17,15,0.0,118.5,5.75,25.5,118.5,100.53,79.91
2017,5,9,17,30,0.0,99.0,5.6,25.0,99.0,84.71,66.91
2017,5,9,17,45,91.0,105.5,5.45,24.5,129.0,82.28,65.1
2017,5,9,18,0,182.0,112.0,5.3,24.0,159.0,85.16,67.61
2017,5,9,18,15,134.0,84.5,5.1,23.5,114.5,65.68,50.69
2017,5,9,18,30,86.0,57.0,4.9,23.0,70.0,45.61,32.99
2017,5,9,18,45,43.0,32.0,4.75,23.0,38.5,26.57,15.54
2017,5,9,19,0,0.0,7.0,4.6,23.0,7.0,6.14,0.0
2017,5,9,19,15,0.0,3.5,4.6,22.5,3.5,3.18,0.0
2017,5,9,19,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.65,21.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,2.0,3.35,19.5,2.0,1.82,0.0
2017,5,10,6,0,0.0,4.0,3.4,20.0,4.0,3.5,0.0
2017,5,10,6,15,0.0,15.0,3.55,20.0,15.0,13.18,4.79
2017,5,10,6,30,0.0,26.0,3.7,20.0,26.0,22.89,13.26
2017,5,10,6,45,0.0,40.0,3.9,20.5,40.0,35.28,23.82
2017,5,10,7,0,0.0,54.0,4.1,21.0,54.0,47.69,34.27
2017,5,10,7,15,0.0,69.5,4.35,21.5,69.5,62.24,46.3
2017,5,10,7,30,0.0,85.0,4.6,22.0,85.0,77.01,58.28
2017,5,10,7,45,0.0,101.0,4.9,22.5,101.0,92.2,70.39
2017,5,10,8,0,0.0,117.0,5.2,23.0,117.0,107.32,82.25
2017,5,10,8,15,0.0,135.0,5.35,23.5,135.0,124.4,95.51
2017,5,10,8,30,0.0,153.0,5.5,24.0,153.0,141.39,108.52
2017,5,10,8,45,0.0,135.5,5.7,24.5,135.5,123.02,93.34
2017,5,10,9,0,0.0,118.0,5.9,25.0,118.0,105.85,79.24
2017,5,10,9,15,1.0,136.5,5.9,25.5,137.5,124.14,93.35
2017,5,10,9,30,2.0,155.0,5.9,26.0,157.0,142.42,107.26
2017,5,10,9,45,8.0,205.5,5.95,26.5,212.0,196.35,148.88
2017,5,10,10,0,14.0,256.0,6.0,27.0,267.0,250.46,189.86
2017,5,10,10,15,15.5,266.5,5.95,27.0,279.5,260.9,197.41
2017,5,10,10,30,17.0,277.0,5.9,27.0,292.0,271.22,204.91
2017,5,10,10,45,17.5,280.0,5.9,27.5,295.5,273.28,205.77
2017,5,10,11,0,18.0,283.0,5.9,28.0,299.0,275.3,206.64
2017,5,10,11,15,17.0,290.0,5.85,28.0,306.0,279.54,209.52
2017,5,10,11,30,16.0,297.0,5.8,28.0,313.0,283.67,212.34
2017,5,10,11,45,24.5,351.0,5.8,28.5,375.0,347.65,259.45
2017,5,10,12,0,33.0,405.0,5.8,29.0,437.0,400.98,297.89
2017,5,10,12,15,129.5,453.5,5.8,29.0,580.5,526.46,391.1
2017,5,10,12,30,226.0,502.0,5.8,29.0,724.0,635.47,469.92
2017,5,10,12,45,253.0,493.5,5.8,29.5,740.5,631.87,466.37
2017,5,10,13,0,280.0,485.0,5.8,30.0,757.0,624.62,460.52
2017,5,10,13,15,151.5,419.5,5.8,30.0,566.5,464.8,344.44
2017,5,10,13,30,23.0,354.0,5.8,30.0,376.0,322.44,238.7
2017,5,10,13,45,18.0,304.0,5.8,30.0,321.5,274.71,203.7
2017,5,10,14,0,13.0,254.0,5.8,30.0,267.0,227.94,168.94
2017,5,10,14,15,22.5,302.0,5.75,30.0,322.5,263.56,195.76
2017,5,10,14,30,32.0,350.0,5.7,30.0,378.0,299.99,222.83
2017,5,10,14,45,166.5,362.5,5.7,30.0,497.5,347.28,256.34
2017,5,10,15,0,301.0,375.0,5.7,30.0,617.0,375.86,273.68
2017,5,10,15,15,192.0,356.5,5.65,29.5,508.0,319.95,233.82
2017,5,10,15,30,83.0,338.0,5.6,29.0,399.0,277.07,205.21
2017,5,10,15,45,51.5,286.5,5.6,28.5,324.0,228.78,170.46
2017,5,10,16,0,20.0,235.0,5.6,28.0,249.0,195.64,147.26
2017,5,10,16,15,212.0,223.0,5.6,27.5,343.5,160.23,115.65
2017,5,10,16,30,404.0,211.0,5.6,27.0,438.0,132.61,104.97
2017,5,10,16,45,289.0,204.0,5.6,27.0,358.0,138.78,110.49
2017,5,10,17,0,174.0,197.0,5.6,27.0,278.0,142.13,113.69
2017,5,10,17,15,145.5,178.0,5.45,26.5,239.5,129.74,103.99
2017,5,10,17,30,117.0,159.0,5.3,26.0,201.0,116.91,93.76
2017,5,10,17,45,95.0,133.0,5.2,25.5,163.5,99.58,79.48
2017,5,10,18,0,73.0,107.0,5.1,25.0,126.0,84.15,66.46
2017,5,10,18,15,48.5,81.0,4.85,24.5,92.0,64.93,49.86
2017,5,10,18,30,24.0,55.0,4.6,24.0,58.0,45.28,32.61
2017,5,10,18,45,12.0,31.5,4.45,23.5,33.0,26.87,15.88
2017,5,10,19,0,0.0,8.0,4.3,23.0,8.0,7.03,0.0
2017,5,10,19,15,0.0,4.0,4.2,22.5,4.0,3.64,0.0
2017,5,10,19,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,5,45,13.0,7.5,0.85,20.5,8.5,13.87,0.0
2017,5,11,6,0,26.0,15.0,0.9,21.0,17.0,35.56,3.11
2017,5,11,6,15,88.5,40.0,1.0,21.0,53.0,130.68,98.56
2017,5,11,6,30,151.0,65.0,1.1,21.0,89.0,208.72,166.12
2017,5,11,6,45,77.0,78.0,1.2,21.5,90.5,158.12,125.97
2017,5,11,7,0,3.0,91.0,1.3,22.0,92.0,92.66,71.12
2017,5,11,7,15,12.5,113.0,1.25,22.0,118.0,121.88,95.44
2017,5,11,7,30,22.0,135.0,1.2,22.0,144.0,151.4,119.35
2017,5,11,7,45,11.0,113.0,1.2,22.5,117.5,114.31,88.46
2017,5,11,8,0,0.0,91.0,1.2,23.0,91.0,81.21,60.86
2017,5,11,8,15,0.0,107.5,1.25,23.0,107.5,96.81,73.24
2017,5,11,8,30,0.0,124.0,1.3,23.0,124.0,112.38,85.38
2017,5,11,8,45,4.5,163.5,1.4,23.5,166.5,155.05,118.76
2017,5,11,9,0,9.0,203.0,1.5,24.0,209.0,198.04,151.61
2017,5,11,9,15,6.0,182.5,1.65,24.5,187.0,173.49,131.79
2017,5,11,9,30,3.0,162.0,1.8,25.0,165.0,150.08,113.07
2017,5,11,9,45,1.5,144.0,2.0,25.5,145.5,131.28,98.05
2017,5,11,10,0,0.0,126.0,2.2,26.0,126.0,112.96,83.42
2017,5,11,10,15,0.0,111.0,2.35,26.0,111.0,99.2,72.6
2017,5,11,10,30,0.0,96.0,2.5,26.0,96.0,85.62,61.91
2017,5,11,10,45,0.0,92.0,2.65,26.5,92.0,82.06,58.94
2017,5,11,11,0,0.0,88.0,2.8,27.0,88.0,78.51,55.99
2017,5,11,11,15,5.0,145.5,2.85,27.5,150.5,135.29,99.81
2017,5,11,11,30,10.0,203.0,2.9,28.0,213.0,191.93,142.59
2017,5,11,11,45,12.5,245.5,2.95,28.5,258.0,232.11,172.23
2017,5,11,12,0,15.0,288.0,3.0,29.0,303.0,271.64,200.99
2017,5,11,12,15,10.0,222.5,3.0,29.0,232.5,207.25,152.98
2017,5,11,12,30,5.0,157.0,3.0,29.0,162.0,144.0,105.37
2017,5,11,12,45,2.5,126.5,3.0,29.5,129.0,114.56,82.82
2017,5,11,13,0,0.0,96.0,3.0,30.0,96.0,85.46,60.42
2017,5,11,13,15,18.5,251.0,2.95,30.0,268.5,232.47,171.65
2017,5,11,13,30,37.0,406.0,2.9,30.0,441.0,369.95,271.62
2017,5,11,13,45,54.5,421.0,2.85,30.0,471.5,386.08,282.87
2017,5,11,14,0,72.0,436.0,2.8,30.0,502.0,399.57,292.48
2017,5,11,14,15,46.0,372.5,2.7,30.0,414.5,329.8,242.14
2017,5,11,14,30,20.0,309.0,2.6,30.0,327.0,272.17,200.45
2017,5,11,14,45,255.0,307.0,2.55,30.0,513.5,333.67,243.08
2017,5,11,15,0,490.0,305.0,2.5,30.0,700.0,384.39,273.22
2017,5,11,15,15,508.5,279.0,2.4,29.5,670.0,338.83,236.4
2017,5,11,15,30,527.0,253.0,2.3,29.0,640.0,291.55,198.21
2017,5,11,15,45,420.5,267.5,2.2,29.0,563.5,248.15,168.16
2017,5,11,16,0,314.0,282.0,2.1,29.0,487.0,225.31,156.25
2017,5,11,16,15,157.0,146.0,1.95,28.5,248.5,109.55,76.58
2017,5,11,16,30,0.0,10.0,1.8,28.0,10.0,8.82,1.76
2017,5,11,16,45,213.0,84.5,1.65,28.0,184.0,53.78,39.59
2017,5,11,17,0,426.0,159.0,1.5,28.0,358.0,105.87,83.02
2017,5,11,17,15,362.0,155.0,1.3,27.5,309.0,111.33,87.91
2017,5,11,17,30,298.0,151.0,1.1,27.0,260.0,108.82,86.24
2017,5,11,17,45,271.0,130.0,0.95,26.5,216.0,95.39,75.34
2017,5,11,18,0,244.0,109.0,0.8,26.0,172.0,81.37,63.67
2017,5,11,18,15,181.0,86.0,0.7,25.5,126.5,65.31,49.92
2017,5,11,18,30,118.0,63.0,0.6,25.0,81.0,49.8,36.28
2017,5,11,18,45,66.0,38.0,0.5,25.0,47.0,30.97,19.19
2017,5,11,19,0,14.0,13.0,0.4,25.0,13.0,11.33,0.0
2017,5,11,19,15,7.0,6.5,0.35,24.5,6.5,5.91,0.0
2017,5,11,19,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,12,5,45,70.0,10.0,3.4,15.5,14.0,47.1,0.0
2017,5,12,6,0,140.0,20.0,3.6,16.0,28.0,131.31,39.21
2017,5,12,6,15,263.5,34.0,3.95,16.5,69.5,247.7,196.06
2017,5,12,6,30,387.0,48.0,4.3,17.0,111.0,359.89,296.03
2017,5,12,6,45,467.5,58.0,4.7,17.5,163.0,446.94,371.4
2017,5,12,7,0,548.0,68.0,5.1,18.0,215.0,539.33,447.33
2017,5,12,7,15,601.5,75.0,5.2,18.5,271.0,610.86,502.89
2017,5,12,7,30,655.0,82.0,5.3,19.0,327.0,684.32,557.77
2017,5,12,7,45,694.0,87.0,5.4,19.5,384.0,743.94,600.31
2017,5,12,8,0,733.0,92.0,5.5,20.0,441.0,803.56,641.74
2017,5,12,8,15,760.0,96.5,5.45,20.5,496.0,846.22,669.01
2017,5,12,8,30,787.0,101.0,5.4,21.0,551.0,892.47,698.36
2017,5,12,8,45,808.0,104.0,5.4,22.0,603.5,929.2,719.24
2017,5,12,9,0,829.0,107.0,5.4,23.0,656.0,963.53,738.12
2017,5,12,9,15,844.0,110.0,5.35,23.5,703.0,989.23,751.91
2017,5,12,9,30,859.0,113.0,5.3,24.0,750.0,1001.05,756.14
2017,5,12,9,45,870.5,115.5,5.25,24.5,792.0,1016.41,762.96
2017,5,12,10,0,882.0,118.0,5.2,25.0,834.0,1028.42,767.57
2017,5,12,10,15,890.0,120.0,5.15,25.5,869.0,1032.92,767.22
2017,5,12,10,30,898.0,122.0,5.1,26.0,904.0,1033.87,764.71
2017,5,12,10,45,903.5,123.5,5.05,26.5,932.0,1028.24,758.0
2017,5,12,11,0,909.0,125.0,5.0,27.0,960.0,1019.05,749.14
2017,5,12,11,15,913.0,126.0,4.95,27.0,980.0,1004.38,738.36
2017,5,12,11,30,917.0,127.0,4.9,27.0,1000.0,986.26,725.45
2017,5,12,11,45,923.5,124.5,4.9,27.5,1013.0,963.84,708.73
2017,5,12,12,0,930.0,122.0,4.9,28.0,1026.0,938.17,689.98
2017,5,12,12,15,930.5,122.0,4.9,28.0,1030.0,906.47,668.64
2017,5,12,12,30,931.0,122.0,4.9,28.0,1034.0,872.12,645.5
2017,5,12,12,45,929.5,122.5,4.9,28.5,1029.0,834.18,618.57
2017,5,12,13,0,928.0,123.0,4.9,29.0,1024.0,794.08,590.14
2017,5,12,13,15,925.5,122.0,4.9,29.0,1011.0,750.03,559.0
2017,5,12,13,30,923.0,121.0,4.9,29.0,998.0,704.17,525.1
2017,5,12,13,45,918.0,120.5,4.9,29.5,977.0,655.53,487.43
2017,5,12,14,0,913.0,120.0,4.9,30.0,956.0,605.61,448.09
2017,5,12,14,15,907.0,119.0,4.9,30.0,927.5,553.72,407.29
2017,5,12,14,30,901.0,118.0,4.9,30.0,899.0,501.06,364.79
2017,5,12,14,45,894.0,115.0,4.9,30.0,863.5,445.97,319.41
2017,5,12,15,0,887.0,112.0,4.9,30.0,828.0,390.66,272.8
2017,5,12,15,15,876.5,110.0,4.85,29.5,786.5,335.06,225.81
2017,5,12,15,30,866.0,108.0,4.8,29.0,745.0,280.03,179.27
2017,5,12,15,45,850.5,105.5,4.8,29.0,697.0,224.57,133.94
2017,5,12,16,0,835.0,103.0,4.8,29.0,649.0,161.57,87.27
2017,5,12,16,15,815.5,99.5,4.7,28.5,597.5,108.24,57.42
2017,5,12,16,30,796.0,96.0,4.6,28.0,546.0,66.2,49.69
2017,5,12,16,45,768.5,92.0,4.5,28.0,491.0,65.34,49.2
2017,5,12,17,0,741.0,88.0,4.4,28.0,436.0,64.4,48.61
2017,5,12,17,15,704.0,83.0,4.0,27.0,379.5,56.78,42.58
2017,5,12,17,30,667.0,78.0,3.6,26.0,323.0,55.06,41.46
2017,5,12,17,45,612.0,71.0,3.2,25.5,266.5,51.59,38.67
2017,5,12,18,0,557.0,64.0,2.8,25.0,210.0,47.97,35.63
2017,5,12,18,15,474.0,55.0,2.5,24.0,158.0,42.41,30.8
2017,5,12,18,30,391.0,46.0,2.2,23.0,106.0,36.67,25.55
2017,5,12,18,45,258.5,32.0,1.95,22.0,65.0,25.95,15.5
2017,5,12,19,0,126.0,18.0,1.7,21.0,24.0,14.2,0.0
2017,5,12,19,15,63.0,9.0,1.7,20.5,12.0,8.19,0.0
2017,5,12,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,13,5,45,71.5,10.5,1.45,14.5,14.5,48.43,0.0
2017,5,13,6,0,143.0,21.0,1.6,15.0,29.0,135.57,50.52
2017,5,13,6,15,268.0,35.5,1.7,15.5,71.5,250.18,198.31
2017,5,13,6,30,393.0,50.0,1.8,16.0,114.0,366.46,299.66
2017,5,13,6,45,473.0,60.0,1.9,17.0,167.0,453.66,372.24
2017,5,13,7,0,553.0,70.0,2.0,18.0,220.0,546.01,444.29
2017,5,13,7,15,606.0,77.0,2.0,19.0,276.0,617.42,496.0
2017,5,13,7,30,659.0,84.0,2.0,20.0,332.0,690.65,546.47
2017,5,13,7,45,697.0,89.5,2.05,21.0,389.0,750.2,585.17
2017,5,13,8,0,735.0,95.0,2.1,22.0,446.0,809.67,622.48
2017,5,13,8,15,762.0,99.5,2.05,22.5,501.0,852.05,647.22
2017,5,13,8,30,789.0,104.0,2.0,23.0,556.0,898.33,674.11
2017,5,13,8,45,809.5,107.5,2.0,23.5,608.5,935.21,694.63
2017,5,13,9,0,830.0,111.0,2.0,24.0,661.0,969.65,713.34
2017,5,13,9,15,845.0,114.0,2.05,24.5,708.5,995.31,726.81
2017,5,13,9,30,860.0,117.0,2.1,25.0,756.0,1006.88,731.32
2017,5,13,9,45,872.0,119.0,2.15,25.5,798.0,1022.11,738.44
2017,5,13,10,0,884.0,121.0,2.2,26.0,840.0,1034.02,743.51
2017,5,13,10,15,892.5,123.0,2.2,26.5,875.5,1038.95,743.73
2017,5,13,10,30,901.0,125.0,2.2,27.0,911.0,1040.33,741.95
2017,5,13,10,45,908.0,126.0,2.2,27.5,939.5,1035.59,736.53
2017,5,13,11,0,915.0,127.0,2.2,28.0,968.0,1027.26,729.1
2017,5,13,11,15,919.5,128.0,2.15,28.5,988.5,1012.94,717.55
2017,5,13,11,30,924.0,129.0,2.1,29.0,1009.0,995.12,704.04
2017,5,13,11,45,929.5,127.5,2.1,29.5,1022.5,972.52,688.27
2017,5,13,12,0,935.0,126.0,2.1,30.0,1036.0,946.66,670.59
2017,5,13,12,15,936.0,126.0,2.05,30.0,1040.0,915.17,650.25
2017,5,13,12,30,937.0,126.0,2.0,30.0,1044.0,881.0,628.23
2017,5,13,12,45,937.0,125.0,2.0,30.5,1039.5,842.74,602.78
2017,5,13,13,0,937.0,124.0,2.0,31.0,1035.0,802.25,575.81
2017,5,13,13,15,934.5,123.5,2.0,31.0,1022.0,758.26,546.56
2017,5,13,13,30,932.0,123.0,2.0,31.0,1009.0,712.45,514.53
2017,5,13,13,45,928.5,121.0,2.05,31.0,988.0,663.17,479.62
2017,5,13,14,0,925.0,119.0,2.1,31.0,967.0,612.49,442.66
2017,5,13,14,15,919.0,118.0,2.1,31.0,938.0,560.07,403.08
2017,5,13,14,30,913.0,117.0,2.1,31.0,909.0,506.85,361.69
2017,5,13,14,45,895.5,120.0,2.15,31.0,870.5,451.37,317.68
2017,5,13,15,0,878.0,123.0,2.2,31.0,832.0,396.67,273.13
2017,5,13,15,15,866.5,120.0,2.25,31.0,790.0,340.52,226.69
2017,5,13,15,30,855.0,117.0,2.3,31.0,748.0,277.22,174.91
