Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,14,45,143.5,363.5,2.9,26.0,482.0,342.72,255.27
2017,5,23,15,0,261.0,390.0,3.2,26.0,604.0,378.76,279.11
2017,5,23,15,15,135.0,300.0,3.75,25.0,410.5,270.69,201.47
2017,5,23,15,30,9.0,210.0,4.3,24.0,217.0,181.24,137.58
2017,5,23,15,45,91.5,260.0,4.85,23.5,322.0,211.88,158.9
2017,5,23,16,0,174.0,310.0,5.4,23.0,427.0,242.99,180.39
2017,5,23,16,15,87.0,177.0,5.9,22.0,235.5,139.66,104.37
2017,5,23,16,30,0.0,44.0,6.4,21.0,44.0,38.88,26.36
2017,5,23,16,45,70.5,126.0,6.9,20.0,160.0,97.02,78.0
2017,5,23,17,0,141.0,208.0,7.4,19.0,276.0,148.48,122.76
2017,5,23,17,15,329.0,159.0,7.1,18.5,292.5,113.33,93.14
2017,5,23,17,30,517.0,110.0,6.8,18.0,309.0,77.22,62.21
2017,5,23,17,45,490.5,95.0,6.55,17.5,260.0,68.26,54.64
2017,5,23,18,0,464.0,80.0,6.3,17.0,211.0,59.87,47.39
2017,5,23,18,15,393.5,68.5,5.9,17.0,162.5,51.22,39.61
2017,5,23,18,30,323.0,57.0,5.5,17.0,114.0,43.38,32.32
2017,5,23,18,45,227.5,41.0,5.15,17.0,74.5,31.68,21.41
2017,5,23,19,0,132.0,25.0,4.8,17.0,35.0,19.58,7.62
2017,5,23,19,15,66.0,12.5,4.7,16.5,17.5,11.37,0.0
2017,5,23,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,24,5,45,86.0,14.0,3.4,12.5,20.5,60.07,0.0
2017,5,24,6,0,172.0,28.0,3.7,13.0,41.0,171.39,118.02
2017,5,24,6,15,286.5,42.0,3.65,13.5,85.0,271.09,221.59
2017,5,24,6,30,401.0,56.0,3.6,14.0,129.0,380.8,317.56
2017,5,24,6,45,474.0,66.0,3.55,15.0,181.0,463.71,387.29
2017,5,24,7,0,547.0,76.0,3.5,16.0,233.0,551.02,456.3
2017,5,24,7,15,598.5,83.5,3.6,17.0,289.0,621.77,509.04
2017,5,24,7,30,650.0,91.0,3.7,18.0,345.0,694.2,560.81
2017,5,24,7,45,689.0,96.0,3.8,19.0,401.5,753.72,601.02
2017,5,24,8,0,728.0,101.0,3.9,20.0,458.0,813.2,639.95
2017,5,24,8,15,754.5,105.5,3.9,21.0,512.5,859.94,668.22
2017,5,24,8,30,781.0,110.0,3.9,22.0,567.0,900.03,691.18
2017,5,24,8,45,803.0,112.5,3.95,23.0,619.0,937.0,711.84
2017,5,24,9,0,825.0,115.0,4.0,24.0,671.0,971.62,730.58
2017,5,24,9,15,840.0,118.0,3.95,24.0,717.5,997.24,745.33
2017,5,24,9,30,855.0,121.0,3.9,24.0,764.0,1019.86,758.13
2017,5,24,9,45,868.5,122.5,3.9,24.5,806.0,1024.82,758.11
2017,5,24,10,0,882.0,124.0,3.9,25.0,848.0,1037.82,763.7
2017,5,24,10,15,890.0,125.5,3.85,25.5,883.0,1041.87,763.11
2017,5,24,10,30,898.0,127.0,3.8,26.0,918.0,1042.45,760.47
2017,5,24,10,45,907.5,126.5,3.8,26.5,947.0,1038.97,755.73
2017,5,24,11,0,917.0,126.0,3.8,27.0,976.0,1031.96,748.89
2017,5,24,11,15,921.0,127.0,3.8,27.0,996.0,1017.51,738.88
2017,5,24,11,30,925.0,128.0,3.8,27.0,1016.0,999.61,726.78
2017,5,24,11,45,935.5,122.5,3.8,27.5,1030.5,978.37,711.2
2017,5,24,12,0,946.0,117.0,3.8,28.0,1045.0,953.79,693.56
2017,5,24,12,15,946.5,117.0,3.75,28.0,1048.5,922.22,672.47
2017,5,24,12,30,947.0,117.0,3.7,28.0,1052.0,888.02,649.67
2017,5,24,12,45,948.5,115.0,3.7,28.5,1048.0,850.55,623.65
2017,5,24,13,0,950.0,113.0,3.7,29.0,1044.0,810.8,596.05
2017,5,24,13,15,947.5,112.5,3.6,29.0,1031.0,767.19,566.23
2017,5,24,13,30,945.0,112.0,3.5,29.0,1018.0,721.71,532.97
2017,5,24,13,45,942.5,110.0,3.45,29.0,997.5,673.33,497.2
2017,5,24,14,0,940.0,108.0,3.4,29.0,977.0,623.42,459.45
2017,5,24,14,15,934.0,106.5,3.3,29.0,948.5,570.73,418.58
2017,5,24,14,30,928.0,105.0,3.2,29.0,920.0,517.23,376.04
2017,5,24,14,45,919.0,104.0,3.1,29.0,884.0,462.27,331.31
2017,5,24,15,0,910.0,103.0,3.0,29.0,848.0,407.24,285.46
2017,5,24,15,15,899.5,101.0,2.9,29.0,806.5,351.19,238.1
2017,5,24,15,30,889.0,99.0,2.8,29.0,765.0,295.69,190.97
2017,5,24,15,45,877.0,95.5,2.7,29.0,718.5,239.61,144.54
2017,5,24,16,0,865.0,92.0,2.6,29.0,672.0,184.69,102.29
2017,5,24,16,15,847.0,89.5,2.4,28.5,620.5,131.32,68.71
2017,5,24,16,30,829.0,87.0,2.2,28.0,569.0,70.34,42.48
2017,5,24,16,45,806.0,83.0,2.05,28.0,514.5,58.48,43.38
2017,5,24,17,0,783.0,79.0,1.9,28.0,460.0,57.23,42.53
2017,5,24,17,15,750.5,74.5,1.6,27.5,404.0,55.42,41.28
2017,5,24,17,30,718.0,70.0,1.3,27.0,348.0,53.5,39.9
2017,5,24,17,45,670.5,65.0,1.05,26.5,292.0,50.99,37.97
2017,5,24,18,0,623.0,60.0,0.8,26.0,236.0,44.24,32.33
2017,5,24,18,15,551.5,52.5,0.85,25.5,183.5,39.72,28.44
2017,5,24,18,30,480.0,45.0,0.9,25.0,131.0,35.06,24.22
2017,5,24,18,45,360.0,34.5,0.95,24.5,86.0,27.47,17.26
2017,5,24,19,0,240.0,24.0,1.0,24.0,41.0,19.61,7.72
2017,5,24,19,15,120.0,12.0,1.1,23.0,20.5,10.91,0.0
2017,5,24,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,25,5,45,123.5,13.0,3.95,15.5,22.5,79.83,0.0
2017,5,25,6,0,247.0,26.0,4.1,16.0,45.0,215.0,149.54
2017,5,25,6,15,362.0,36.5,4.25,16.5,90.0,315.38,255.76
2017,5,25,6,30,477.0,47.0,4.4,17.0,135.0,422.98,349.69
2017,5,25,6,45,547.0,54.5,4.6,18.0,187.5,502.89,416.3
2017,5,25,7,0,617.0,62.0,4.8,19.0,240.0,587.18,482.51
2017,5,25,7,15,663.0,67.5,5.2,19.5,295.5,653.02,533.2
2017,5,25,7,30,709.0,73.0,5.6,20.0,351.0,715.86,580.05
2017,5,25,7,45,739.5,78.0,6.1,21.0,406.5,770.08,618.38
2017,5,25,8,0,770.0,83.0,6.6,22.0,462.0,823.63,655.34
2017,5,25,8,15,793.0,86.5,6.7,22.5,515.0,867.26,684.06
2017,5,25,8,30,816.0,90.0,6.8,23.0,568.0,909.16,711.13
2017,5,25,8,45,829.0,94.5,6.95,24.0,617.0,940.54,729.1
2017,5,25,9,0,842.0,99.0,7.1,25.0,666.0,958.94,737.71
2017,5,25,9,15,855.0,101.5,7.1,25.5,712.0,982.29,750.68
2017,5,25,9,30,868.0,104.0,7.1,26.0,758.0,1002.69,761.55
2017,5,25,9,45,873.0,109.0,7.15,27.0,797.0,1014.64,765.3
2017,5,25,10,0,878.0,114.0,7.2,28.0,836.0,1023.15,766.8
2017,5,25,10,15,886.0,115.5,7.1,28.5,870.0,1027.46,766.34
2017,5,25,10,30,894.0,117.0,7.0,29.0,904.0,1028.33,763.7
2017,5,25,10,45,896.5,120.0,6.9,29.5,930.5,1021.75,756.15
2017,5,25,11,0,899.0,123.0,6.8,30.0,957.0,1011.67,746.46
2017,5,25,11,15,903.0,124.0,6.7,30.5,977.0,997.65,734.3
2017,5,25,11,30,907.0,125.0,6.6,31.0,997.0,980.25,720.06
2017,5,25,11,45,907.5,127.0,6.55,31.5,1008.5,957.23,702.47
2017,5,25,12,0,908.0,129.0,6.5,32.0,1020.0,931.15,682.97
2017,5,25,12,15,908.5,129.0,6.4,32.0,1023.5,900.5,661.65
2017,5,25,12,30,909.0,129.0,6.3,32.0,1027.0,867.37,638.69
2017,5,25,12,45,907.5,129.0,6.25,32.5,1022.5,830.43,612.06
2017,5,25,13,0,906.0,129.0,6.2,33.0,1018.0,791.52,584.13
2017,5,25,13,15,903.0,128.5,6.1,33.0,1005.0,749.25,554.1
2017,5,25,13,30,900.0,128.0,6.0,33.0,992.0,705.28,521.39
2017,5,25,13,45,895.0,127.0,5.9,33.5,971.0,658.12,484.83
2017,5,25,14,0,890.0,126.0,5.8,34.0,950.0,609.75,446.82
2017,5,25,14,15,883.5,124.5,5.7,34.0,922.0,559.2,407.43
2017,5,25,14,30,877.0,123.0,5.6,34.0,894.0,507.96,366.6
2017,5,25,14,45,863.0,124.0,5.55,34.0,857.5,454.95,323.65
2017,5,25,15,0,849.0,125.0,5.5,34.0,821.0,402.41,280.18
2017,5,25,15,15,837.5,122.5,5.4,33.5,780.5,348.88,235.8
2017,5,25,15,30,826.0,120.0,5.3,33.0,740.0,288.43,186.08
2017,5,25,15,45,811.0,117.0,5.2,33.0,693.5,234.94,142.17
2017,5,25,16,0,796.0,114.0,5.1,33.0,647.0,183.08,102.58
2017,5,25,16,15,776.0,110.0,5.0,32.5,597.0,131.94,70.28
2017,5,25,16,30,756.0,106.0,4.9,32.0,547.0,83.38,51.75
2017,5,25,16,45,729.5,101.5,4.85,32.0,494.0,64.03,47.2
2017,5,25,17,0,703.0,97.0,4.8,32.0,441.0,63.28,46.77
2017,5,25,17,15,668.0,91.5,4.5,31.5,386.5,61.62,45.69
2017,5,25,17,30,633.0,86.0,4.2,31.0,332.0,59.83,44.47
2017,5,25,17,45,583.0,79.0,3.95,30.5,278.0,56.66,42.04
2017,5,25,18,0,533.0,72.0,3.7,30.0,224.0,53.34,39.37
2017,5,25,18,15,460.5,62.5,3.55,29.0,173.5,47.65,34.63
2017,5,25,18,30,388.0,53.0,3.4,28.0,123.0,41.72,29.44
2017,5,25,18,45,277.5,39.5,3.3,27.0,81.0,30.57,19.59
2017,5,25,19,0,167.0,26.0,3.2,26.0,39.0,20.38,8.48
2017,5,25,19,15,83.5,13.0,3.45,25.5,19.5,11.82,0.0
2017,5,25,19,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,24.5,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,23.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.3,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,11.5,3.35,21.5,11.5,10.46,0.0
2017,5,26,6,0,0.0,23.0,3.5,22.0,23.0,21.25,9.35
2017,5,26,6,15,23.0,46.0,3.65,22.5,50.5,70.08,51.31
2017,5,26,6,30,46.0,69.0,3.8,23.0,78.0,113.61,88.47
2017,5,26,6,45,80.5,90.0,4.0,23.5,111.0,175.18,140.1
2017,5,26,7,0,115.0,111.0,4.2,24.0,144.0,227.24,183.14
2017,5,26,7,15,118.5,139.0,4.3,24.5,179.5,266.09,213.56
2017,5,26,7,30,122.0,167.0,4.4,25.0,215.0,303.88,242.33
2017,5,26,7,45,74.5,175.0,4.55,25.5,206.0,253.49,200.21
2017,5,26,8,0,27.0,183.0,4.7,26.0,197.0,216.75,168.67
2017,5,26,8,15,35.0,210.0,4.7,26.5,229.5,252.65,195.96
2017,5,26,8,30,43.0,237.0,4.7,27.0,262.0,288.35,222.49
2017,5,26,8,45,32.5,241.5,4.75,27.5,261.5,279.55,214.14
2017,5,26,9,0,22.0,246.0,4.8,28.0,261.0,254.45,193.58
2017,5,26,9,15,26.0,271.0,4.7,28.0,290.0,282.14,214.14
2017,5,26,9,30,30.0,296.0,4.6,28.0,319.0,327.69,247.71
2017,5,26,9,45,19.0,244.0,4.6,28.5,259.0,244.71,184.1
2017,5,26,10,0,8.0,192.0,4.6,29.0,199.0,182.72,136.18
2017,5,26,10,15,9.5,198.5,4.55,29.0,207.0,189.9,141.53
2017,5,26,10,30,11.0,205.0,4.5,29.0,215.0,197.02,146.73
2017,5,26,10,45,11.0,209.5,4.45,29.5,219.5,200.69,148.96
2017,5,26,11,0,11.0,214.0,4.4,30.0,224.0,204.29,151.16
2017,5,26,11,15,12.5,216.5,4.3,30.5,228.5,207.42,153.07
2017,5,26,11,30,14.0,219.0,4.2,31.0,233.0,210.41,154.9
2017,5,26,11,45,14.5,222.5,4.15,31.5,237.5,213.24,156.57
2017,5,26,12,0,15.0,226.0,4.1,32.0,242.0,220.26,161.35
2017,5,26,12,15,58.0,346.5,4.0,32.0,404.5,364.49,267.52
2017,5,26,12,30,101.0,467.0,3.9,32.0,567.0,501.82,364.73
2017,5,26,12,45,91.5,474.5,3.85,32.5,565.0,491.48,355.7
2017,5,26,13,0,82.0,482.0,3.8,33.0,563.0,481.31,347.46
2017,5,26,13,15,143.0,486.5,3.7,33.0,625.0,515.77,372.45
2017,5,26,13,30,204.0,491.0,3.6,33.0,687.0,545.84,393.59
2017,5,26,13,45,258.5,467.5,3.55,33.5,710.5,537.95,387.52
2017,5,26,14,0,313.0,444.0,3.5,34.0,734.0,530.9,381.6
2017,5,26,14,15,248.5,442.0,3.45,34.0,668.5,472.65,339.85
2017,5,26,14,30,184.0,440.0,3.4,34.0,603.0,429.84,309.13
2017,5,26,14,45,484.5,294.0,3.4,34.0,697.5,417.9,297.91
2017,5,26,15,0,785.0,148.0,3.4,34.0,792.0,391.53,271.5
2017,5,26,15,15,772.0,145.0,3.35,33.5,752.0,339.78,229.4
2017,5,26,15,30,759.0,142.0,3.3,33.0,712.0,289.11,187.87
2017,5,26,15,45,511.5,221.5,3.3,33.0,595.5,247.21,162.3
2017,5,26,16,0,264.0,301.0,3.3,33.0,479.0,240.45,166.84
2017,5,26,16,15,255.0,277.0,3.25,32.5,438.0,204.54,142.85
2017,5,26,16,30,246.0,253.0,3.2,32.0,397.0,170.18,123.52
2017,5,26,16,45,340.5,209.5,3.2,32.0,388.0,141.85,110.21
2017,5,26,17,0,435.0,166.0,3.2,32.0,379.0,109.2,84.23
2017,5,26,17,15,409.5,150.0,2.95,31.5,331.5,101.22,78.22
2017,5,26,17,30,384.0,134.0,2.7,31.0,284.0,92.69,71.63
2017,5,26,17,45,338.5,119.0,2.45,30.5,236.0,84.19,64.93
2017,5,26,18,0,293.0,104.0,2.2,30.0,188.0,78.38,60.28
2017,5,26,18,15,242.5,85.0,2.15,29.0,144.5,65.09,49.25
2017,5,26,18,30,192.0,66.0,2.1,28.0,101.0,51.34,37.5
2017,5,26,18,45,122.5,45.5,2.05,27.5,65.0,36.05,24.08
2017,5,26,19,0,53.0,25.0,2.0,27.0,29.0,21.06,9.22
2017,5,26,19,15,26.5,12.5,2.3,26.5,14.5,11.37,0.0
2017,5,26,19,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,5,45,37.5,14.0,3.55,23.0,17.0,33.4,0.0
2017,5,27,6,0,75.0,28.0,3.6,23.0,34.0,100.13,66.3
2017,5,27,6,15,149.5,49.0,3.8,23.5,73.0,179.84,140.54
2017,5,27,6,30,224.0,70.0,4.0,24.0,112.0,262.27,210.69
2017,5,27,6,45,112.0,68.0,4.25,24.5,89.0,165.16,132.41
2017,5,27,7,0,0.0,66.0,4.5,25.0,66.0,59.38,43.23
2017,5,27,7,15,0.0,82.5,4.6,25.5,82.5,75.24,56.08
2017,5,27,7,30,0.0,99.0,4.7,26.0,99.0,90.98,68.54
2017,5,27,7,45,0.0,115.5,4.85,26.5,115.5,106.61,80.69
2017,5,27,8,0,0.0,132.0,5.0,27.0,132.0,122.15,92.58
2017,5,27,8,15,86.0,199.5,5.05,27.0,250.0,287.44,224.95
2017,5,27,8,30,172.0,267.0,5.1,27.0,368.0,465.74,361.46
2017,5,27,8,45,180.0,289.0,5.15,27.5,403.0,497.29,382.59
2017,5,27,9,0,188.0,311.0,5.2,28.0,438.0,528.15,403.39
2017,5,27,9,15,188.0,335.5,5.2,28.5,470.0,553.05,419.21
2017,5,27,9,30,188.0,360.0,5.2,29.0,502.0,576.71,434.0
2017,5,27,9,45,138.5,375.0,5.2,30.0,483.0,538.42,402.03
2017,5,27,10,0,89.0,390.0,5.2,31.0,464.0,481.5,357.26
2017,5,27,10,15,96.5,401.0,5.15,31.0,484.0,495.63,367.04
2017,5,27,10,30,104.0,412.0,5.1,31.0,504.0,509.27,376.25
2017,5,27,10,45,66.5,378.5,5.05,31.5,438.0,432.18,318.69
2017,5,27,11,0,29.0,345.0,5.0,32.0,372.0,357.54,262.75
2017,5,27,11,15,26.5,354.5,4.95,32.0,380.0,360.78,264.83
2017,5,27,11,30,24.0,364.0,4.9,32.0,388.0,353.33,259.05
2017,5,27,11,45,146.0,428.0,4.85,32.5,572.0,541.05,395.37
2017,5,27,12,0,268.0,492.0,4.8,33.0,756.0,703.54,507.55
2017,5,27,12,15,301.5,461.0,4.75,33.0,759.0,686.37,495.78
2017,5,27,12,30,335.0,430.0,4.7,33.0,762.0,667.32,483.44
2017,5,27,12,45,193.0,439.5,4.7,33.0,631.0,542.68,394.13
2017,5,27,13,0,51.0,449.0,4.7,33.0,500.0,430.22,311.98
2017,5,27,13,15,94.0,470.0,4.7,33.0,561.5,470.74,341.75
2017,5,27,13,30,137.0,491.0,4.7,33.0,623.0,501.56,363.78
2017,5,27,13,45,210.0,472.0,4.7,33.5,669.5,518.31,375.41
2017,5,27,14,0,283.0,453.0,4.7,34.0,716.0,520.9,376.54
2017,5,27,14,15,223.5,447.0,4.7,34.0,651.0,472.12,341.17
2017,5,27,14,30,164.0,441.0,4.7,34.0,586.0,421.51,304.82
2017,5,27,14,45,451.0,309.0,4.7,34.0,684.5,415.38,297.87
2017,5,27,15,0,738.0,177.0,4.7,34.0,783.0,391.67,273.65
2017,5,27,15,15,724.0,173.0,4.65,33.5,743.0,340.51,232.09
2017,5,27,15,30,710.0,169.0,4.6,33.0,703.0,290.64,191.3
2017,5,27,15,45,689.5,165.5,4.6,33.0,658.0,241.32,151.57
2017,5,27,16,0,669.0,162.0,4.6,33.0,613.0,194.38,116.13
2017,5,27,16,15,646.0,156.5,4.45,32.5,564.0,148.4,86.76
2017,5,27,16,30,623.0,151.0,4.3,32.0,515.0,105.42,68.75
2017,5,27,16,45,579.5,148.0,4.2,32.0,462.0,94.52,72.07
2017,5,27,17,0,536.0,145.0,4.1,32.0,409.0,96.28,73.79
2017,5,27,17,15,497.0,135.5,3.7,31.5,357.5,92.08,70.77
2017,5,27,17,30,458.0,126.0,3.3,31.0,306.0,87.6,67.46
2017,5,27,17,45,365.0,121.5,2.95,30.5,251.0,86.07,66.51
2017,5,27,18,0,272.0,117.0,2.6,30.0,196.0,86.9,67.39
2017,5,27,18,15,216.5,96.0,2.5,29.5,150.5,72.45,55.29
2017,5,27,18,30,161.0,75.0,2.4,29.0,105.0,57.5,42.47
2017,5,27,18,45,80.5,49.0,2.35,28.5,64.0,39.59,26.9
2017,5,27,19,0,0.0,23.0,2.3,28.0,23.0,20.13,8.77
2017,5,27,19,15,0.0,11.5,2.9,27.5,11.5,10.46,0.0
2017,5,27,19,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,4.3,23.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,28,5,45,28.5,13.5,1.3,22.5,16.0,27.99,0.0
2017,5,28,6,0,57.0,27.0,1.4,23.0,32.0,75.87,49.42
2017,5,28,6,15,121.0,50.0,1.4,23.0,70.0,163.04,126.67
2017,5,28,6,30,185.0,73.0,1.4,23.0,108.0,240.12,191.75
2017,5,28,6,45,237.5,94.0,1.4,23.5,153.5,309.65,248.57
2017,5,28,7,0,290.0,115.0,1.4,24.0,199.0,382.58,305.82
2017,5,28,7,15,333.5,131.5,1.3,24.0,248.0,445.02,353.09
2017,5,28,7,30,377.0,148.0,1.2,24.0,297.0,526.5,412.08
2017,5,28,7,45,429.0,152.5,1.2,24.5,345.5,587.05,454.17
2017,5,28,8,0,481.0,157.0,1.2,25.0,394.0,649.24,496.17
2017,5,28,8,15,455.5,185.5,1.2,25.5,430.5,669.06,505.56
2017,5,28,8,30,430.0,214.0,1.2,26.0,467.0,685.04,512.57
2017,5,28,8,45,401.5,245.0,1.2,26.5,497.5,697.31,516.9
2017,5,28,9,0,373.0,276.0,1.2,27.0,528.0,688.85,507.71
2017,5,28,9,15,367.5,300.0,1.2,27.0,562.5,710.53,520.39
2017,5,28,9,30,362.0,324.0,1.2,27.0,597.0,730.04,531.28
2017,5,28,9,45,318.5,356.5,1.25,27.5,606.5,718.27,519.96
2017,5,28,10,0,275.0,389.0,1.3,28.0,616.0,703.91,507.36
2017,5,28,10,15,214.5,415.0,1.3,28.0,596.5,646.68,466.85
2017,5,28,10,30,154.0,441.0,1.3,28.0,577.0,605.81,437.1
2017,5,28,10,45,264.0,428.0,1.35,28.5,669.5,708.34,507.59
2017,5,28,11,0,374.0,415.0,1.4,29.0,762.0,792.1,562.62
2017,5,28,11,15,418.0,383.0,1.45,29.0,779.0,799.52,567.81
2017,5,28,11,30,462.0,351.0,1.5,29.0,796.0,793.99,565.65
2017,5,28,11,45,324.5,428.5,1.6,29.5,743.0,713.29,508.53
2017,5,28,12,0,187.0,506.0,1.7,30.0,690.0,638.89,455.19
2017,5,28,12,15,172.5,508.5,1.7,30.0,679.0,614.58,438.89
2017,5,28,12,30,158.0,511.0,1.7,30.0,668.0,590.4,422.25
2017,5,28,12,45,165.0,509.0,1.75,30.0,672.5,579.87,415.55
2017,5,28,13,0,172.0,507.0,1.8,30.0,677.0,568.6,408.18
2017,5,28,13,15,189.0,499.0,1.85,30.0,683.0,558.88,402.0
2017,5,28,13,30,206.0,491.0,1.9,30.0,689.0,547.74,394.67
2017,5,28,13,45,243.5,472.5,1.95,30.5,702.0,539.76,388.83
2017,5,28,14,0,281.0,454.0,2.0,31.0,715.0,520.91,375.15
2017,5,28,14,15,340.5,415.0,2.0,31.0,722.0,501.84,361.54
2017,5,28,14,30,400.0,376.0,2.0,31.0,729.0,477.48,343.28
2017,5,28,14,45,326.5,385.0,2.05,31.0,665.5,425.76,305.81
2017,5,28,15,0,253.0,394.0,2.1,31.0,602.0,381.02,273.68
2017,5,28,15,15,135.0,326.5,2.1,31.0,437.0,290.15,209.82
2017,5,28,15,30,17.0,259.0,2.1,31.0,272.0,221.53,162.86
2017,5,28,15,45,8.5,204.5,2.15,31.0,211.0,175.3,129.08
2017,5,28,16,0,0.0,150.0,2.2,31.0,150.0,129.62,95.15
2017,5,28,16,15,0.0,150.0,2.15,30.5,150.0,128.83,95.11
2017,5,28,16,30,0.0,150.0,2.1,30.0,150.0,127.76,94.8
2017,5,28,16,45,0.0,127.0,2.1,30.0,127.0,109.26,84.56
2017,5,28,17,0,0.0,104.0,2.1,30.0,104.0,90.63,69.64
2017,5,28,17,15,0.0,91.0,1.9,29.5,91.0,79.72,61.06
2017,5,28,17,30,0.0,78.0,1.7,29.0,78.0,68.72,52.25
2017,5,28,17,45,0.0,65.0,1.5,28.5,65.0,57.44,43.04
2017,5,28,18,0,0.0,52.0,1.3,28.0,52.0,45.9,33.44
2017,5,28,18,15,0.0,39.5,1.3,27.5,39.5,34.82,24.04
2017,5,28,18,30,0.0,27.0,1.3,27.0,27.0,23.77,14.5
2017,5,28,18,45,0.0,17.5,1.3,26.5,17.5,15.38,7.16
2017,5,28,19,0,0.0,8.0,1.3,26.0,8.0,7.02,0.0
2017,5,28,19,15,0.0,4.0,1.4,25.5,4.0,3.64,0.0
2017,5,28,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,6.0,3.0,19.0,6.0,5.46,0.0
2017,5,29,6,0,0.0,12.0,3.1,19.0,12.0,10.54,2.06
2017,5,29,6,15,0.0,27.0,3.2,19.0,27.0,23.79,13.86
2017,5,29,6,30,0.0,42.0,3.3,19.0,42.0,37.07,25.33
2017,5,29,6,45,0.0,60.0,3.4,19.0,60.0,54.94,40.58
2017,5,29,7,0,0.0,78.0,3.5,19.0,78.0,72.55,55.41
2017,5,29,7,15,0.0,84.0,3.6,19.0,84.0,76.79,58.88
2017,5,29,7,30,0.0,90.0,3.7,19.0,90.0,81.54,62.65
2017,5,29,7,45,9.0,133.0,3.85,19.0,137.5,133.09,105.27
2017,5,29,8,0,18.0,176.0,4.0,19.0,185.0,185.67,147.88
2017,5,29,8,15,37.0,210.5,4.0,19.0,231.5,254.91,203.37
2017,5,29,8,30,56.0,245.0,4.0,19.0,278.0,310.13,246.69
2017,5,29,8,45,37.5,243.0,4.0,19.5,266.0,286.0,225.68
2017,5,29,9,0,19.0,241.0,4.0,20.0,254.0,246.21,192.76
2017,5,29,9,15,41.5,288.5,3.9,20.5,319.5,334.43,261.01
2017,5,29,9,30,64.0,336.0,3.8,21.0,385.0,406.18,314.62
2017,5,29,9,45,74.0,361.5,3.7,21.5,421.0,440.02,338.47
2017,5,29,10,0,84.0,387.0,3.6,22.0,457.0,473.14,361.54
2017,5,29,10,15,99.5,411.0,3.4,22.0,496.5,509.33,387.28
2017,5,29,10,30,115.0,435.0,3.2,22.0,536.0,560.39,423.16
2017,5,29,10,45,99.0,442.5,3.0,22.5,532.0,529.93,398.67
2017,5,29,11,0,83.0,450.0,2.8,23.0,528.0,515.38,386.03
2017,5,29,11,15,135.5,471.0,2.65,23.0,601.0,592.31,441.35
2017,5,29,11,30,188.0,492.0,2.5,23.0,674.0,652.19,483.02
2017,5,29,11,45,162.0,498.0,2.45,23.5,655.5,621.81,459.22
2017,5,29,12,0,136.0,504.0,2.4,24.0,637.0,591.75,436.34
2017,5,29,12,15,280.5,474.0,2.4,24.0,751.0,680.37,501.49
2017,5,29,12,30,425.0,444.0,2.4,24.0,865.0,754.77,554.37
2017,5,29,12,45,472.0,429.0,2.4,24.5,895.0,753.68,552.44
2017,5,29,13,0,519.0,414.0,2.4,25.0,925.0,748.71,548.25
2017,5,29,13,15,479.0,418.0,2.25,25.0,884.5,692.69,508.06
2017,5,29,13,30,439.0,422.0,2.1,25.0,844.0,639.23,469.67
2017,5,29,13,45,350.5,440.0,2.0,25.0,773.0,575.18,423.15
2017,5,29,14,0,262.0,458.0,1.9,25.0,702.0,513.4,378.18
2017,5,29,14,15,291.5,435.0,1.7,25.0,699.0,491.27,361.56
2017,5,29,14,30,321.0,412.0,1.5,25.0,696.0,466.56,342.28
2017,5,29,14,45,514.5,305.0,1.3,25.5,738.5,440.46,319.59
2017,5,29,15,0,708.0,198.0,1.1,26.0,781.0,398.07,282.08
2017,5,29,15,15,693.5,193.5,1.0,26.0,741.5,347.92,241.08
2017,5,29,15,30,679.0,189.0,0.9,26.0,702.0,299.19,200.98
2017,5,29,15,45,667.5,180.5,0.85,26.0,658.5,249.78,161.03
2017,5,29,16,0,656.0,172.0,0.8,26.0,615.0,201.83,124.25
2017,5,29,16,15,632.5,166.0,0.85,26.0,566.5,156.19,94.44
2017,5,29,16,30,609.0,160.0,0.9,26.0,518.0,113.63,75.53
2017,5,29,16,45,582.5,151.5,0.95,26.0,467.5,96.86,75.58
2017,5,29,17,0,556.0,143.0,1.0,26.0,417.0,95.02,74.39
2017,5,29,17,15,516.5,133.5,0.95,25.5,365.0,90.77,71.28
2017,5,29,17,30,477.0,124.0,0.9,25.0,313.0,86.23,67.87
2017,5,29,17,45,423.0,113.0,0.9,24.5,261.5,80.25,63.16
2017,5,29,18,0,369.0,102.0,0.9,24.0,210.0,73.98,58.03
2017,5,29,18,15,300.5,86.5,1.0,23.5,162.5,63.98,49.49
2017,5,29,18,30,232.0,71.0,1.1,23.0,115.0,55.02,41.53
2017,5,29,18,45,146.5,50.5,1.2,22.5,75.0,39.76,27.89
2017,5,29,19,0,61.0,30.0,1.3,22.0,35.0,24.84,13.12
2017,5,29,19,15,30.5,15.0,1.5,22.0,17.5,13.64,0.0
2017,5,29,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,5,30,5,45,23.5,15.5,0.3,19.5,17.5,27.06,0.0
2017,5,30,6,0,47.0,31.0,0.3,20.0,35.0,78.57,52.52
2017,5,30,6,15,117.5,54.5,0.4,20.5,74.0,168.65,131.77
2017,5,30,6,30,188.0,78.0,0.5,21.0,113.0,250.1,199.73
2017,5,30,6,45,261.0,94.5,0.65,21.5,161.0,327.32,262.79
2017,5,30,7,0,334.0,111.0,0.8,22.0,209.0,425.45,339.15
2017,5,30,7,15,386.5,124.5,1.05,22.5,260.5,494.72,391.62
2017,5,30,7,30,439.0,138.0,1.3,23.0,312.0,566.6,444.57
2017,5,30,7,45,517.5,130.0,1.55,23.5,364.5,636.67,495.47
2017,5,30,8,0,596.0,122.0,1.8,24.0,417.0,719.5,552.7
2017,5,30,8,15,532.0,161.5,1.9,24.5,447.0,711.55,544.04
2017,5,30,8,30,468.0,201.0,2.0,25.0,477.0,706.23,536.16
2017,5,30,8,45,560.0,190.0,2.15,25.5,548.5,788.6,593.35
2017,5,30,9,0,652.0,179.0,2.3,26.0,620.0,881.01,653.34
2017,5,30,9,15,671.0,184.0,2.35,26.0,665.0,910.42,670.65
2017,5,30,9,30,690.0,189.0,2.4,26.0,710.0,937.33,686.9
2017,5,30,9,45,709.5,190.0,2.45,26.5,751.0,957.65,697.51
2017,5,30,10,0,729.0,191.0,2.5,27.0,792.0,975.11,706.35
2017,5,30,10,15,740.0,194.0,2.5,27.0,826.0,983.11,710.13
2017,5,30,10,30,751.0,197.0,2.5,27.0,860.0,987.93,712.09
2017,5,30,10,45,762.0,197.5,2.55,27.5,888.0,978.81,704.36
2017,5,30,11,0,773.0,198.0,2.6,28.0,916.0,974.88,700.23
2017,5,30,11,15,607.5,310.0,2.65,28.0,881.5,912.15,656.86
2017,5,30,11,30,442.0,422.0,2.7,28.0,847.0,841.64,605.76
2017,5,30,11,45,444.0,431.5,2.75,28.0,863.5,831.98,599.63
2017,5,30,12,0,446.0,441.0,2.8,28.0,880.0,819.9,591.43
2017,5,30,12,15,361.0,467.5,2.8,28.0,823.5,744.19,538.7
2017,5,30,12,30,276.0,494.0,2.8,28.0,767.0,674.99,490.05
2017,5,30,12,45,213.0,500.0,2.85,28.0,710.0,610.67,444.99
2017,5,30,13,0,150.0,506.0,2.9,28.0,653.0,551.64,402.99
2017,5,30,13,15,91.0,450.5,2.95,28.0,540.0,452.92,332.94
2017,5,30,13,30,32.0,395.0,3.0,28.0,427.0,359.17,265.13
2017,5,30,13,45,20.5,292.5,3.05,28.0,313.0,263.24,195.27
2017,5,30,14,0,9.0,190.0,3.1,28.0,199.0,171.89,127.11
2017,5,30,14,15,4.5,140.5,3.1,28.0,145.0,126.24,92.53
2017,5,30,14,30,0.0,91.0,3.1,28.0,91.0,80.83,57.63
2017,5,30,14,45,0.0,93.0,3.1,28.0,93.0,82.57,59.12
2017,5,30,15,0,0.0,95.0,3.1,28.0,95.0,84.31,60.58
2017,5,30,15,15,0.0,101.5,3.05,28.0,101.5,89.92,65.07
2017,5,30,15,30,0.0,108.0,3.0,28.0,108.0,95.43,69.52
2017,5,30,15,45,0.0,93.5,3.0,28.0,93.5,83.0,59.97
2017,5,30,16,0,0.0,79.0,3.0,28.0,79.0,70.04,49.96
2017,5,30,16,15,0.0,117.5,2.85,27.5,118.0,102.81,76.09
2017,5,30,16,30,0.0,156.0,2.7,27.0,157.0,132.4,99.71
2017,5,30,16,45,0.0,135.5,2.6,27.0,136.0,115.84,91.07
2017,5,30,17,0,0.0,115.0,2.5,27.0,115.0,99.32,77.76
2017,5,30,17,15,0.0,100.5,2.2,26.5,100.5,87.31,68.18
2017,5,30,17,30,0.0,86.0,1.9,26.0,86.0,75.18,58.36
2017,5,30,17,45,0.0,72.0,1.6,25.5,72.0,63.34,48.62
2017,5,30,18,0,0.0,58.0,1.3,25.0,58.0,51.23,38.45
2017,5,30,18,15,0.0,45.0,1.25,24.5,45.0,39.7,28.58
2017,5,30,18,30,0.0,32.0,1.2,24.0,32.0,28.19,18.54
2017,5,30,18,45,0.0,21.0,1.15,23.5,21.0,18.48,9.94
2017,5,30,19,0,0.0,10.0,1.1,23.0,10.0,8.78,1.05
2017,5,30,19,15,0.0,5.0,1.1,22.5,5.0,4.55,0.0
2017,5,30,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,31,5,45,1.0,13.5,0.3,20.5,13.5,12.83,0.0
2017,5,31,6,0,2.0,27.0,0.3,21.0,27.0,28.35,15.26
2017,5,31,6,15,34.0,49.5,0.4,21.0,55.5,82.39,61.92
2017,5,31,6,30,66.0,72.0,0.5,21.0,84.0,143.05,113.04
2017,5,31,6,45,105.5,91.5,0.65,21.5,119.0,194.97,156.46
2017,5,31,7,0,145.0,111.0,0.8,22.0,154.0,249.72,201.01
2017,5,31,7,15,86.5,128.5,0.95,22.5,155.5,224.82,179.18
2017,5,31,7,30,28.0,146.0,1.1,23.0,157.0,180.3,141.52
2017,5,31,7,45,59.0,177.0,1.3,23.5,205.0,242.01,190.55
2017,5,31,8,0,90.0,208.0,1.5,24.0,253.0,304.71,238.7
2017,5,31,8,15,72.0,226.0,1.7,24.5,264.5,306.33,237.89
2017,5,31,8,30,54.0,244.0,1.9,25.0,276.0,306.91,236.55
2017,5,31,8,45,105.0,279.0,2.1,25.5,348.0,393.76,302.17
2017,5,31,9,0,156.0,314.0,2.3,26.0,420.0,499.86,379.29
2017,5,31,9,15,142.5,336.5,2.35,26.0,438.5,508.55,383.37
2017,5,31,9,30,129.0,359.0,2.4,26.0,457.0,515.99,387.16
2017,5,31,9,45,77.5,336.5,2.5,26.0,396.5,416.11,313.17
2017,5,31,10,0,26.0,314.0,2.6,26.0,336.0,336.17,252.63
2017,5,31,10,15,38.5,353.0,2.55,26.0,387.0,386.26,289.51
2017,5,31,10,30,51.0,392.0,2.5,26.0,438.0,435.24,324.51
2017,5,31,10,45,38.5,376.0,2.5,26.5,411.5,401.87,298.79
2017,5,31,11,0,26.0,360.0,2.5,27.0,385.0,369.51,274.19
2017,5,31,11,15,71.0,423.0,2.45,27.0,491.5,470.81,347.94
2017,5,31,11,30,116.0,486.0,2.4,27.0,598.0,578.73,423.37
2017,5,31,11,45,274.5,463.5,2.35,27.0,732.5,700.82,510.07
2017,5,31,12,0,433.0,441.0,2.3,27.0,867.0,808.6,583.9
2017,5,31,12,15,432.0,444.0,2.25,27.0,871.0,786.52,567.57
2017,5,31,12,30,431.0,447.0,2.2,27.0,875.0,762.94,551.28
2017,5,31,12,45,286.5,476.0,2.2,27.0,760.0,648.2,470.97
2017,5,31,13,0,142.0,505.0,2.2,27.0,645.0,545.0,397.38
2017,5,31,13,15,80.0,412.0,2.15,27.0,490.5,413.19,304.32
2017,5,31,13,30,18.0,319.0,2.1,27.0,336.0,290.45,215.03
2017,5,31,13,45,16.5,298.0,2.1,27.0,313.5,269.55,200.16
2017,5,31,14,0,15.0,277.0,2.1,27.0,291.0,249.05,185.15
2017,5,31,14,15,12.0,237.0,2.1,27.0,248.0,212.26,157.87
2017,5,31,14,30,9.0,197.0,2.1,27.0,205.0,175.99,130.74
2017,5,31,14,45,16.0,251.5,2.15,27.0,265.5,222.74,166.21
2017,5,31,15,0,23.0,306.0,2.2,27.0,326.0,266.18,198.62
2017,5,31,15,15,16.5,265.0,2.2,26.5,279.0,229.05,171.41
2017,5,31,15,30,10.0,224.0,2.2,26.0,232.0,192.88,144.84
2017,5,31,15,45,159.0,259.0,2.2,26.0,367.0,226.86,165.25
2017,5,31,16,0,308.0,294.0,2.2,26.0,502.0,245.5,173.05
2017,5,31,16,15,185.5,271.5,2.1,25.5,394.5,209.29,152.26
2017,5,31,16,30,63.0,249.0,2.0,25.0,287.0,186.61,141.41
2017,5,31,16,45,49.0,220.0,1.9,25.0,248.0,164.88,131.93
2017,5,31,17,0,35.0,191.0,1.8,25.0,209.0,145.95,116.89
2017,5,31,17,15,28.5,169.0,1.6,24.5,182.5,130.76,104.97
2017,5,31,17,30,22.0,147.0,1.4,24.0,156.0,120.6,97.05
2017,5,31,17,45,15.5,125.0,1.2,24.0,131.0,103.26,82.71
2017,5,31,18,0,9.0,103.0,1.0,24.0,106.0,85.77,68.01
2017,5,31,18,15,4.5,80.5,0.95,23.5,82.0,67.77,52.72
2017,5,31,18,30,0.0,58.0,0.9,23.0,58.0,49.58,36.93
2017,5,31,18,45,0.0,38.0,0.9,22.5,38.0,33.06,22.33
2017,5,31,19,0,0.0,18.0,0.9,22.0,18.0,15.85,6.61
2017,5,31,19,15,0.0,9.0,0.95,22.0,9.0,8.19,0.0
2017,5,31,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,1,5,45,84.5,15.0,1.2,19.5,22.0,60.25,0.0
2017,6,1,6,0,169.0,30.0,1.4,20.0,44.0,175.35,124.74
2017,6,1,6,15,274.0,43.5,1.5,20.5,86.5,264.26,209.81
2017,6,1,6,30,379.0,57.0,1.6,21.0,129.0,363.45,293.21
2017,6,1,6,45,455.0,65.5,1.7,21.5,179.5,449.23,362.72
2017,6,1,7,0,531.0,74.0,1.8,22.0,230.0,536.14,429.5
2017,6,1,7,15,265.5,90.0,1.85,22.5,168.0,351.59,283.67
2017,6,1,7,30,0.0,106.0,1.9,23.0,106.0,98.32,74.86
2017,6,1,7,45,99.5,157.5,1.95,23.5,207.0,268.54,213.74
2017,6,1,8,0,199.0,209.0,2.0,24.0,308.0,421.58,331.46
2017,6,1,8,15,176.5,236.0,2.0,24.5,331.0,433.56,336.78
2017,6,1,8,30,154.0,263.0,2.0,25.0,354.0,443.3,341.11
2017,6,1,8,45,107.5,277.5,2.0,25.5,343.5,394.37,301.84
2017,6,1,9,0,61.0,292.0,2.0,26.0,333.0,361.69,274.68
2017,6,1,9,15,33.5,237.5,2.05,26.5,260.0,270.18,204.82
2017,6,1,9,30,6.0,183.0,2.1,27.0,187.0,173.08,129.69
2017,6,1,9,45,122.0,290.0,2.15,27.5,390.0,428.32,323.15
2017,6,1,10,0,238.0,397.0,2.2,28.0,593.0,657.72,483.71
2017,6,1,10,15,321.5,385.0,2.2,28.0,662.0,739.71,538.76
2017,6,1,10,30,405.0,373.0,2.2,28.0,731.0,816.16,589.87
2017,6,1,10,45,249.5,414.5,2.25,28.5,637.5,680.42,493.2
2017,6,1,11,0,94.0,456.0,2.3,29.0,544.0,532.35,386.91
2017,6,1,11,15,194.0,463.5,2.3,29.0,649.5,641.61,465.11
2017,6,1,11,30,294.0,471.0,2.3,29.0,755.0,742.06,533.51
2017,6,1,11,45,164.5,442.5,2.35,29.5,602.0,572.31,414.56
2017,6,1,12,0,35.0,414.0,2.4,30.0,449.0,411.91,299.4
2017,6,1,12,15,86.5,461.5,2.4,30.0,547.5,494.0,358.88
2017,6,1,12,30,138.0,509.0,2.4,30.0,646.0,572.8,413.55
2017,6,1,12,45,224.5,496.0,2.4,30.0,717.5,616.88,444.95
2017,6,1,13,0,311.0,483.0,2.4,30.0,789.0,652.17,469.93
2017,6,1,13,15,273.5,485.0,2.4,30.0,751.5,604.92,436.62
2017,6,1,13,30,236.0,487.0,2.4,30.0,714.0,565.86,409.13
2017,6,1,13,45,563.5,299.0,2.4,30.5,826.5,591.21,430.65
2017,6,1,14,0,891.0,111.0,2.4,31.0,939.0,605.42,440.98
2017,6,1,14,15,885.0,109.5,2.4,30.5,912.0,555.63,403.83
2017,6,1,14,30,879.0,108.0,2.4,30.0,885.0,505.1,365.28
2017,6,1,14,45,853.0,117.0,2.4,30.0,847.0,453.32,323.99
2017,6,1,15,0,827.0,126.0,2.4,30.0,809.0,403.0,282.92
2017,6,1,15,15,815.5,123.5,2.4,30.0,769.5,344.16,234.79
2017,6,1,15,30,804.0,121.0,2.4,30.0,730.0,292.15,191.22
2017,6,1,15,45,788.5,118.5,2.4,30.0,685.0,240.36,148.56
2017,6,1,16,0,773.0,116.0,2.4,30.0,640.0,190.23,109.56
2017,6,1,16,15,753.5,112.5,2.4,29.5,591.5,140.89,76.74
2017,6,1,16,30,734.0,109.0,2.4,29.0,543.0,94.04,55.63
2017,6,1,16,45,705.5,105.5,2.45,29.0,491.0,65.91,49.3
2017,6,1,17,0,677.0,102.0,2.5,29.0,439.0,65.96,49.56
2017,6,1,17,15,642.5,96.0,2.4,28.5,386.0,64.12,48.33
2017,6,1,17,30,608.0,90.0,2.3,28.0,333.0,62.12,46.94
2017,6,1,17,45,554.0,84.5,2.2,27.5,280.0,60.25,45.6
2017,6,1,18,0,500.0,79.0,2.1,27.0,227.0,58.34,44.15
2017,6,1,18,15,431.0,69.0,1.95,26.5,177.5,52.5,39.19
2017,6,1,18,30,362.0,59.0,1.8,26.0,128.0,44.73,32.37
2017,6,1,18,45,257.5,45.0,1.65,25.5,86.5,34.61,23.32
2017,6,1,19,0,153.0,31.0,1.5,25.0,45.0,24.18,12.98
2017,6,1,19,15,76.5,15.5,1.6,24.5,22.5,14.1,0.0
2017,6,1,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,2,5,45,0.0,11.0,1.2,21.0,11.0,10.01,0.0
2017,6,2,6,0,0.0,22.0,1.3,21.0,22.0,19.4,8.71
2017,6,2,6,15,2.5,42.5,1.4,21.0,43.0,43.72,30.03
2017,6,2,6,30,5.0,63.0,1.5,21.0,64.0,66.85,49.82
2017,6,2,6,45,18.5,85.0,1.65,21.5,90.0,99.24,77.23
2017,6,2,7,0,32.0,107.0,1.8,22.0,116.0,142.88,113.3
2017,6,2,7,15,145.5,129.5,1.8,22.5,185.0,273.83,221.08
2017,6,2,7,30,259.0,152.0,1.8,23.0,254.0,414.92,331.39
2017,6,2,7,45,170.0,179.5,1.85,23.5,251.0,358.63,283.78
2017,6,2,8,0,81.0,207.0,1.9,24.0,248.0,295.15,231.1
2017,6,2,8,15,103.0,235.0,1.95,24.0,292.5,346.25,270.15
2017,6,2,8,30,125.0,263.0,2.0,24.0,337.0,415.59,321.41
2017,6,2,8,45,134.0,288.5,2.05,24.5,374.0,451.6,346.1
2017,6,2,9,0,143.0,314.0,2.1,25.0,411.0,486.93,370.06
2017,6,2,9,15,135.5,336.5,2.1,25.5,433.5,501.49,378.12
2017,6,2,9,30,128.0,359.0,2.1,26.0,456.0,514.94,385.48
2017,6,2,9,45,149.5,381.5,2.15,26.5,500.5,556.68,413.89
2017,6,2,10,0,171.0,404.0,2.2,27.0,545.0,597.42,440.99
2017,6,2,10,15,92.5,332.0,2.15,27.5,409.0,435.39,323.37
2017,6,2,10,30,14.0,260.0,2.1,28.0,273.0,251.91,186.96
2017,6,2,10,45,40.0,348.5,2.1,28.5,386.0,375.62,277.94
2017,6,2,11,0,66.0,437.0,2.1,29.0,499.0,485.75,354.83
2017,6,2,11,15,244.5,429.0,2.1,29.0,663.5,667.97,484.06
2017,6,2,11,30,423.0,421.0,2.1,29.0,828.0,823.51,588.98
2017,6,2,11,45,454.0,427.0,2.1,29.5,869.0,838.0,595.74
2017,6,2,12,0,485.0,433.0,2.1,30.0,910.0,848.7,601.24
2017,6,2,12,15,494.5,431.0,2.05,30.0,919.5,830.05,588.47
2017,6,2,12,30,504.0,429.0,2.0,30.0,929.0,809.25,574.51
2017,6,2,12,45,306.0,463.0,2.0,30.0,766.0,653.25,467.93
2017,6,2,13,0,108.0,497.0,2.0,30.0,603.0,514.57,370.37
2017,6,2,13,15,454.5,336.0,2.0,30.0,775.5,611.88,445.14
