Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,13,30,801.0,175.0,2.0,30.0,948.0,684.1,497.82
2017,6,2,13,45,612.5,286.0,2.0,30.0,870.0,612.4,444.03
2017,6,2,14,0,424.0,397.0,2.0,30.0,792.0,556.47,402.19
2017,6,2,14,15,434.0,379.5,2.0,30.0,773.5,520.58,376.41
2017,6,2,14,30,444.0,362.0,2.0,30.0,755.0,483.72,349.12
2017,6,2,14,45,321.0,383.0,2.05,30.0,661.5,424.67,306.51
2017,6,2,15,0,198.0,404.0,2.1,30.0,568.0,379.91,274.97
2017,6,2,15,15,350.5,337.0,2.1,29.5,609.5,355.89,253.96
2017,6,2,15,30,503.0,270.0,2.1,29.0,651.0,316.65,219.05
2017,6,2,15,45,601.0,209.5,2.15,29.0,637.5,261.27,171.78
2017,6,2,16,0,699.0,149.0,2.2,29.0,624.0,196.48,117.71
2017,6,2,16,15,678.0,144.0,2.2,29.0,576.0,149.4,86.01
2017,6,2,16,30,657.0,139.0,2.2,29.0,528.0,105.02,65.01
2017,6,2,16,45,627.0,133.5,2.2,29.0,477.0,83.95,64.16
2017,6,2,17,0,597.0,128.0,2.2,29.0,426.0,83.57,64.12
2017,6,2,17,15,560.5,120.5,2.0,28.5,374.0,81.51,62.79
2017,6,2,17,30,524.0,113.0,1.8,28.0,322.0,78.8,60.88
2017,6,2,17,45,473.0,103.5,1.65,27.5,270.5,73.65,56.86
2017,6,2,18,0,422.0,94.0,1.5,27.0,219.0,68.25,52.5
2017,6,2,18,15,356.0,80.5,1.5,26.5,171.5,59.56,45.17
2017,6,2,18,30,290.0,67.0,1.5,26.0,124.0,50.52,37.27
2017,6,2,18,45,204.5,49.5,1.5,25.5,83.5,37.94,26.12
2017,6,2,19,0,119.0,32.0,1.5,25.0,43.0,25.75,14.34
2017,6,2,19,15,59.5,16.0,1.6,24.5,21.5,14.55,0.0
2017,6,2,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,3,5,45,3.5,13.5,1.05,20.5,14.0,14.21,0.0
2017,6,3,6,0,7.0,27.0,1.2,21.0,28.0,31.01,17.5
2017,6,3,6,15,36.5,48.0,1.25,21.5,55.0,80.72,60.6
2017,6,3,6,30,66.0,69.0,1.3,22.0,82.0,137.56,108.57
2017,6,3,6,45,90.5,91.0,1.4,22.5,114.5,182.83,146.41
2017,6,3,7,0,115.0,113.0,1.5,23.0,147.0,229.13,184.06
2017,6,3,7,15,118.5,137.0,1.55,23.5,178.5,262.31,209.62
2017,6,3,7,30,122.0,161.0,1.6,24.0,210.0,294.82,233.92
2017,6,3,7,45,181.0,183.0,1.65,24.5,267.0,372.77,293.88
2017,6,3,8,0,240.0,205.0,1.7,25.0,324.0,471.08,366.45
2017,6,3,8,15,242.0,230.5,1.75,25.5,362.0,505.68,388.96
2017,6,3,8,30,244.0,256.0,1.8,26.0,400.0,538.94,410.5
2017,6,3,8,45,123.0,210.5,1.85,26.5,283.0,349.12,267.65
2017,6,3,9,0,2.0,165.0,1.9,27.0,166.0,152.84,114.39
2017,6,3,9,15,1.0,145.5,1.9,27.5,146.0,132.58,98.59
2017,6,3,9,30,0.0,126.0,1.9,28.0,126.0,113.05,83.06
2017,6,3,9,45,34.0,252.0,1.95,28.5,280.5,281.78,211.6
2017,6,3,10,0,68.0,378.0,2.0,29.0,435.0,447.14,330.4
2017,6,3,10,15,245.5,372.0,2.0,29.0,587.5,649.1,474.46
2017,6,3,10,30,423.0,366.0,2.0,29.0,740.0,827.52,594.74
2017,6,3,10,45,250.0,406.0,2.05,29.5,629.0,672.39,484.8
2017,6,3,11,0,77.0,446.0,2.1,30.0,518.0,505.66,365.85
2017,6,3,11,15,179.0,461.0,2.05,30.0,632.0,624.89,450.64
2017,6,3,11,30,281.0,476.0,2.0,30.0,746.0,734.93,524.59
2017,6,3,11,45,251.5,489.0,2.0,30.0,734.0,704.13,502.11
2017,6,3,12,0,222.0,502.0,2.0,30.0,722.0,667.54,476.95
2017,6,3,12,15,277.5,487.5,1.95,30.0,762.5,691.05,493.62
2017,6,3,12,30,333.0,473.0,1.9,30.0,803.0,705.19,503.44
2017,6,3,12,45,294.5,484.5,1.85,30.5,775.5,662.62,472.62
2017,6,3,13,0,256.0,496.0,1.8,31.0,748.0,621.92,443.46
2017,6,3,13,15,265.5,487.0,1.75,31.0,745.5,601.46,429.68
2017,6,3,13,30,275.0,478.0,1.7,31.0,743.0,580.27,415.08
2017,6,3,13,45,288.5,463.5,1.65,31.0,736.5,556.56,398.65
2017,6,3,14,0,302.0,449.0,1.6,31.0,730.0,531.77,381.17
2017,6,3,14,15,241.0,446.0,1.55,30.5,666.0,483.22,347.36
2017,6,3,14,30,180.0,443.0,1.5,30.0,602.0,432.83,312.38
2017,6,3,14,45,222.0,418.5,1.45,30.0,607.0,417.5,300.81
2017,6,3,15,0,264.0,394.0,1.4,30.0,612.0,387.92,278.21
2017,6,3,15,15,253.0,375.0,1.35,29.5,576.0,350.84,251.1
2017,6,3,15,30,242.0,356.0,1.3,29.0,540.0,326.06,232.73
2017,6,3,15,45,257.5,329.5,1.3,29.0,514.5,282.01,199.13
2017,6,3,16,0,273.0,303.0,1.3,29.0,489.0,247.59,172.99
2017,6,3,16,15,338.5,263.5,1.25,29.0,476.5,208.96,143.41
2017,6,3,16,30,404.0,224.0,1.2,29.0,464.0,153.82,106.85
2017,6,3,16,45,214.5,204.5,1.2,29.0,331.0,137.34,107.43
2017,6,3,17,0,25.0,185.0,1.2,29.0,198.0,150.81,118.77
2017,6,3,17,15,20.5,164.0,1.15,28.5,173.5,134.47,106.11
2017,6,3,17,30,16.0,143.0,1.1,28.0,149.0,117.96,93.18
2017,6,3,17,45,9.5,121.5,1.05,27.5,125.5,100.93,79.55
2017,6,3,18,0,3.0,100.0,1.0,27.0,102.0,83.76,65.48
2017,6,3,18,15,1.5,78.5,0.9,26.5,79.5,66.45,50.96
2017,6,3,18,30,0.0,57.0,0.8,26.0,57.0,48.95,35.96
2017,6,3,18,45,0.0,38.0,0.75,25.5,38.0,33.16,22.17
2017,6,3,19,0,0.0,19.0,0.7,25.0,19.0,16.73,7.45
2017,6,3,19,15,0.0,9.5,0.7,24.5,9.5,8.64,0.0
2017,6,3,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,6,4,5,45,50.0,15.5,1.5,20.5,20.0,41.66,0.0
2017,6,4,6,0,100.0,31.0,1.7,21.0,40.0,121.2,85.36
2017,6,4,6,15,180.0,50.0,1.85,21.0,79.0,199.67,158.09
2017,6,4,6,30,260.0,69.0,2.0,21.0,118.0,298.31,241.19
2017,6,4,6,45,178.0,91.0,2.15,21.5,129.5,260.53,211.26
2017,6,4,7,0,96.0,113.0,2.3,22.0,141.0,214.36,172.71
2017,6,4,7,15,103.0,139.0,2.4,22.5,174.5,252.48,202.96
2017,6,4,7,30,110.0,165.0,2.5,23.0,208.0,290.03,231.69
2017,6,4,7,45,84.0,183.0,2.6,23.5,219.0,271.46,215.13
2017,6,4,8,0,58.0,201.0,2.7,24.0,230.0,266.65,209.32
2017,6,4,8,15,126.0,231.5,2.75,24.5,303.0,380.73,297.69
2017,6,4,8,30,194.0,262.0,2.8,25.0,376.0,480.05,371.64
2017,6,4,8,45,190.0,287.5,2.9,25.5,407.5,504.77,387.15
2017,6,4,9,0,186.0,313.0,3.0,26.0,439.0,528.17,401.91
2017,6,4,9,15,302.5,306.5,3.0,26.0,528.0,652.8,492.91
2017,6,4,9,30,419.0,300.0,3.0,26.0,617.0,777.86,580.39
2017,6,4,9,45,376.5,336.5,3.0,26.5,633.0,755.02,560.11
2017,6,4,10,0,334.0,373.0,3.0,27.0,649.0,746.58,550.58
2017,6,4,10,15,304.0,399.5,2.95,27.0,658.5,737.59,542.09
2017,6,4,10,30,274.0,426.0,2.9,27.0,668.0,726.67,532.44
2017,6,4,10,45,277.5,440.0,2.85,27.5,691.5,734.66,535.78
2017,6,4,11,0,281.0,454.0,2.8,28.0,715.0,740.86,537.82
2017,6,4,11,15,312.5,452.0,2.7,28.0,748.5,756.5,548.01
2017,6,4,11,30,344.0,450.0,2.6,28.0,782.0,769.7,556.39
2017,6,4,11,45,289.0,475.0,2.55,28.0,757.0,725.77,524.57
2017,6,4,12,0,234.0,500.0,2.5,28.0,732.0,676.63,489.63
2017,6,4,12,15,545.5,321.5,2.4,28.0,862.5,778.81,566.56
2017,6,4,12,30,857.0,143.0,2.3,28.0,993.0,841.28,610.87
2017,6,4,12,45,467.0,311.5,2.25,28.5,774.5,653.8,477.35
2017,6,4,13,0,77.0,480.0,2.2,29.0,556.0,477.03,345.9
2017,6,4,13,15,256.0,453.0,2.15,28.5,701.0,567.66,413.92
2017,6,4,13,30,435.0,426.0,2.1,28.0,846.0,642.56,467.32
2017,6,4,13,45,233.0,401.5,2.05,28.0,626.5,474.49,347.66
2017,6,4,14,0,31.0,377.0,2.0,28.0,407.0,333.68,245.42
2017,6,4,14,15,24.5,339.0,1.95,28.0,362.5,295.41,218.22
2017,6,4,14,30,18.0,301.0,1.9,28.0,318.0,266.24,197.07
2017,6,4,14,45,9.0,176.0,1.85,28.0,184.5,157.46,116.1
2017,6,4,15,0,0.0,51.0,1.8,28.0,51.0,45.28,30.01
2017,6,4,15,15,0.0,62.0,1.7,28.0,62.0,55.03,37.81
2017,6,4,15,30,0.0,73.0,1.6,28.0,73.0,64.78,45.55
2017,6,4,15,45,0.0,84.5,1.5,28.0,84.5,74.98,53.66
2017,6,4,16,0,0.0,96.0,1.4,28.0,96.0,85.11,61.73
2017,6,4,16,15,18.5,165.0,1.3,27.5,176.5,135.68,100.76
2017,6,4,16,30,37.0,234.0,1.2,27.0,257.0,177.82,133.62
2017,6,4,16,45,103.0,224.5,1.1,27.0,278.5,168.18,133.14
2017,6,4,17,0,169.0,215.0,1.0,27.0,300.0,152.97,121.29
2017,6,4,17,15,164.0,190.0,0.9,27.0,264.5,137.76,109.34
2017,6,4,17,30,159.0,165.0,0.8,27.0,229.0,121.93,96.73
2017,6,4,17,45,147.5,140.5,0.7,27.0,193.0,105.77,83.64
2017,6,4,18,0,136.0,116.0,0.6,27.0,157.0,89.05,69.84
2017,6,4,18,15,116.0,94.0,0.55,26.0,123.5,73.36,56.86
2017,6,4,18,30,96.0,72.0,0.5,25.0,90.0,57.23,43.12
2017,6,4,18,45,64.0,51.0,0.5,24.5,61.5,41.34,29.15
2017,6,4,19,0,32.0,30.0,0.5,24.0,33.0,25.04,14.14
2017,6,4,19,15,16.0,15.0,0.55,23.5,16.5,13.15,0.0
2017,6,4,19,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,6,5,5,45,94.0,14.5,2.1,18.5,22.5,64.99,0.0
2017,6,5,6,0,188.0,29.0,2.4,19.0,45.0,184.25,133.69
2017,6,5,6,15,286.0,42.0,2.45,19.5,86.5,268.98,215.53
2017,6,5,6,30,384.0,55.0,2.5,20.0,128.0,367.92,299.5
2017,6,5,6,45,457.5,63.0,2.55,21.0,177.5,447.66,364.53
2017,6,5,7,0,531.0,71.0,2.6,22.0,227.0,531.91,429.15
2017,6,5,7,15,577.5,77.5,2.75,22.5,279.5,596.42,476.71
2017,6,5,7,30,624.0,84.0,2.9,23.0,332.0,662.47,523.74
2017,6,5,7,45,663.5,87.5,3.05,24.0,386.0,719.51,561.65
2017,6,5,8,0,703.0,91.0,3.2,25.0,440.0,776.74,598.6
2017,6,5,8,15,727.5,95.0,3.25,25.5,491.5,816.21,622.84
2017,6,5,8,30,752.0,99.0,3.3,26.0,543.0,858.78,648.93
2017,6,5,8,45,772.5,101.5,3.35,27.0,592.0,893.88,668.18
2017,6,5,9,0,793.0,104.0,3.4,28.0,641.0,926.8,685.72
2017,6,5,9,15,807.0,106.5,3.35,28.0,685.5,950.81,699.25
2017,6,5,9,30,821.0,109.0,3.3,28.0,730.0,961.39,704.01
2017,6,5,9,45,831.5,111.5,3.25,28.5,769.0,976.13,710.28
2017,6,5,10,0,842.0,114.0,3.2,29.0,808.0,987.76,714.56
2017,6,5,10,15,850.0,115.5,3.15,29.0,841.5,992.57,715.98
2017,6,5,10,30,858.0,117.0,3.1,29.0,875.0,994.1,715.47
2017,6,5,10,45,629.0,260.0,3.1,29.5,825.0,919.15,663.71
2017,6,5,11,0,400.0,403.0,3.1,30.0,775.0,806.72,581.26
2017,6,5,11,15,417.0,414.5,3.1,30.0,809.5,829.76,596.58
2017,6,5,11,30,434.0,426.0,3.1,30.0,844.0,839.21,602.17
2017,6,5,11,45,347.0,460.5,3.1,30.5,797.5,765.86,549.74
2017,6,5,12,0,260.0,495.0,3.1,31.0,751.0,701.11,503.1
2017,6,5,12,15,166.5,488.0,3.15,31.0,652.0,592.49,427.66
2017,6,5,12,30,73.0,481.0,3.2,31.0,553.0,492.22,356.42
2017,6,5,12,45,97.0,491.5,3.25,31.0,587.5,511.91,371.12
2017,6,5,13,0,121.0,502.0,3.3,31.0,622.0,527.63,382.43
2017,6,5,13,15,305.5,460.0,3.3,31.0,756.5,609.09,442.19
2017,6,5,13,30,490.0,418.0,3.3,31.0,891.0,673.94,488.17
2017,6,5,13,45,457.5,408.5,3.35,31.0,843.0,615.66,446.83
2017,6,5,14,0,425.0,399.0,3.4,31.0,795.0,560.14,407.43
2017,6,5,14,15,621.5,269.5,3.45,30.5,830.5,536.16,391.83
2017,6,5,14,30,818.0,140.0,3.5,30.0,866.0,503.38,367.0
2017,6,5,14,45,786.0,152.0,3.55,30.0,827.5,449.92,324.52
2017,6,5,15,0,754.0,164.0,3.6,30.0,789.0,402.47,285.72
2017,6,5,15,15,401.0,244.5,3.55,29.5,575.0,301.19,214.57
2017,6,5,15,30,48.0,325.0,3.5,29.0,361.0,266.14,197.17
2017,6,5,15,45,24.0,181.5,3.5,29.0,199.5,154.18,113.62
2017,6,5,16,0,0.0,38.0,3.5,29.0,38.0,33.62,21.01
2017,6,5,16,15,0.0,35.5,3.45,28.5,35.5,31.38,19.4
2017,6,5,16,30,0.0,33.0,3.4,28.0,33.0,29.15,17.74
2017,6,5,16,45,0.0,23.0,3.35,27.5,23.0,20.29,11.45
2017,6,5,17,0,0.0,13.0,3.3,27.0,13.0,11.45,4.06
2017,6,5,17,15,0.0,11.0,3.1,26.5,11.0,9.68,2.61
2017,6,5,17,30,0.0,9.0,2.9,26.0,9.0,7.92,1.13
2017,6,5,17,45,0.0,7.5,2.75,26.0,7.5,6.59,0.01
2017,6,5,18,0,0.0,6.0,2.6,26.0,6.0,5.27,0.0
2017,6,5,18,15,0.0,4.5,2.35,25.5,4.5,3.95,0.0
2017,6,5,18,30,0.0,3.0,2.1,25.0,3.0,2.63,0.0
2017,6,5,18,45,0.0,2.0,1.85,24.5,2.0,1.75,0.0
2017,6,5,19,0,0.0,1.0,1.6,24.0,1.0,0.88,0.0
2017,6,5,19,15,0.0,0.5,1.65,23.5,0.5,0.44,0.0
2017,6,5,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,6,6,5,45,89.0,15.0,3.15,19.5,23.0,62.67,0.0
2017,6,6,6,0,178.0,30.0,3.3,20.0,46.0,180.01,130.31
2017,6,6,6,15,274.5,44.0,3.45,20.5,87.5,264.7,211.73
2017,6,6,6,30,371.0,58.0,3.6,21.0,129.0,358.77,292.23
2017,6,6,6,45,442.5,67.5,3.75,21.5,178.5,441.86,361.04
2017,6,6,7,0,514.0,77.0,3.9,22.0,228.0,526.03,427.68
2017,6,6,7,15,561.5,84.0,4.0,22.5,280.5,591.58,476.62
2017,6,6,7,30,609.0,91.0,4.1,23.0,333.0,658.66,524.95
2017,6,6,7,45,646.5,96.0,4.2,24.0,387.0,715.54,563.11
2017,6,6,8,0,684.0,101.0,4.3,25.0,441.0,772.47,600.16
2017,6,6,8,15,710.0,106.0,4.35,25.5,493.0,818.35,629.38
2017,6,6,8,30,736.0,111.0,4.4,26.0,545.0,857.73,653.58
2017,6,6,8,45,368.0,131.0,4.45,26.5,348.0,530.28,413.45
2017,6,6,9,0,0.0,151.0,4.5,27.0,151.0,137.26,102.58
2017,6,6,9,15,403.5,137.5,4.5,27.5,442.5,589.15,456.4
2017,6,6,9,30,807.0,124.0,4.5,28.0,734.0,975.42,723.04
2017,6,6,9,45,467.5,262.5,4.55,28.5,621.0,784.39,584.32
2017,6,6,10,0,128.0,401.0,4.6,29.0,508.0,550.63,408.68
2017,6,6,10,15,216.5,409.0,4.6,29.0,597.5,642.62,476.6
2017,6,6,10,30,305.0,417.0,4.6,29.0,687.0,748.63,550.96
2017,6,6,10,45,583.0,276.5,4.7,29.5,812.0,889.57,653.28
2017,6,6,11,0,861.0,136.0,4.8,30.0,937.0,990.23,719.97
2017,6,6,11,15,865.5,137.0,4.85,30.0,957.0,977.59,710.71
2017,6,6,11,30,870.0,138.0,4.9,30.0,977.0,961.68,700.14
2017,6,6,11,45,867.0,143.0,5.0,30.5,988.0,939.22,684.23
2017,6,6,12,0,864.0,148.0,5.1,31.0,999.0,913.81,666.42
2017,6,6,12,15,643.5,298.5,5.15,31.0,934.0,841.02,614.9
2017,6,6,12,30,423.0,449.0,5.2,31.0,869.0,760.14,553.6
2017,6,6,12,45,650.0,294.0,5.3,31.0,936.0,781.49,574.74
2017,6,6,13,0,877.0,139.0,5.4,31.0,1003.0,785.57,581.7
2017,6,6,13,15,874.0,138.5,5.45,31.0,991.0,745.11,553.4
2017,6,6,13,30,871.0,138.0,5.5,31.0,979.0,703.03,522.62
2017,6,6,13,45,871.5,133.5,5.55,31.0,960.5,658.62,489.59
2017,6,6,14,0,872.0,129.0,5.6,31.0,942.0,612.56,454.57
2017,6,6,14,15,866.0,127.5,5.6,31.0,915.0,563.8,416.52
2017,6,6,14,30,860.0,126.0,5.6,31.0,888.0,514.3,376.98
2017,6,6,14,45,855.0,121.5,5.65,31.0,855.5,462.54,334.86
2017,6,6,15,0,850.0,117.0,5.7,31.0,823.0,410.37,291.39
2017,6,6,15,15,839.5,115.0,5.65,31.0,783.5,358.03,246.97
2017,6,6,15,30,829.0,113.0,5.6,31.0,744.0,306.23,202.69
2017,6,6,15,45,617.5,192.0,5.6,31.0,646.0,255.65,167.48
2017,6,6,16,0,406.0,271.0,5.6,31.0,548.0,240.26,162.86
2017,6,6,16,15,589.0,184.5,5.5,30.5,553.5,173.4,107.05
2017,6,6,16,30,772.0,98.0,5.4,30.0,559.0,93.67,51.53
2017,6,6,16,45,750.0,93.5,5.35,30.0,507.5,64.64,48.05
2017,6,6,17,0,728.0,89.0,5.3,30.0,456.0,63.4,47.23
2017,6,6,17,15,697.0,84.5,5.05,29.5,403.0,56.21,41.52
2017,6,6,17,30,666.0,80.0,4.8,29.0,350.0,54.89,40.68
2017,6,6,17,45,622.0,74.0,4.6,28.5,297.0,52.28,38.69
2017,6,6,18,0,578.0,68.0,4.4,28.0,244.0,49.52,36.5
2017,6,6,18,15,514.0,60.5,3.95,27.0,193.0,45.33,33.04
2017,6,6,18,30,450.0,53.0,3.5,26.0,142.0,40.99,29.26
2017,6,6,18,45,349.0,42.0,3.05,25.5,98.0,33.28,22.31
2017,6,6,19,0,248.0,31.0,2.6,25.0,54.0,25.26,14.4
2017,6,6,19,15,124.0,15.5,2.45,24.5,27.0,12.22,0.0
2017,6,6,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,7,5,45,112.5,14.5,1.45,20.0,24.0,75.13,0.0
2017,6,7,6,0,225.0,29.0,1.6,21.0,48.0,206.1,148.96
2017,6,7,6,15,329.0,40.5,1.65,21.5,91.5,298.08,236.17
2017,6,7,6,30,433.0,52.0,1.7,22.0,135.0,398.01,319.55
2017,6,7,6,45,502.0,60.5,1.75,22.5,186.0,476.81,382.95
2017,6,7,7,0,571.0,69.0,1.8,23.0,237.0,559.89,445.46
2017,6,7,7,15,617.0,75.0,1.75,24.0,291.0,624.77,490.13
2017,6,7,7,30,663.0,81.0,1.7,25.0,345.0,691.08,533.61
2017,6,7,7,45,696.5,86.0,1.65,26.5,399.0,746.08,566.06
2017,6,7,8,0,730.0,91.0,1.6,28.0,453.0,796.3,593.83
2017,6,7,8,15,754.0,95.0,1.7,28.5,505.5,840.59,620.57
2017,6,7,8,30,778.0,99.0,1.8,29.0,558.0,883.31,645.88
2017,6,7,8,45,795.5,103.0,1.95,29.5,607.5,917.85,666.09
2017,6,7,9,0,813.0,107.0,2.1,30.0,657.0,950.02,684.7
2017,6,7,9,15,826.5,109.5,2.2,30.0,702.0,973.8,698.76
2017,6,7,9,30,840.0,112.0,2.3,30.0,747.0,983.9,704.29
2017,6,7,9,45,850.5,114.5,2.4,30.5,787.0,998.73,711.64
2017,6,7,10,0,861.0,117.0,2.5,31.0,827.0,1010.4,717.03
2017,6,7,10,15,869.0,119.0,2.55,31.0,861.0,1015.71,719.53
2017,6,7,10,30,877.0,121.0,2.6,31.0,895.0,1017.66,720.11
2017,6,7,10,45,883.0,122.0,2.65,31.5,922.5,1013.17,715.38
2017,6,7,11,0,889.0,123.0,2.7,32.0,950.0,1005.29,708.72
2017,6,7,11,15,893.0,124.0,2.7,32.0,970.0,992.06,699.85
2017,6,7,11,30,897.0,125.0,2.7,32.0,990.0,975.51,689.04
2017,6,7,11,45,899.0,126.0,2.75,32.5,1002.0,953.84,674.14
2017,6,7,12,0,901.0,127.0,2.8,33.0,1014.0,929.1,657.39
2017,6,7,12,15,901.5,127.0,2.8,33.0,1018.0,899.32,638.42
2017,6,7,12,30,902.0,127.0,2.8,33.0,1022.0,867.1,617.87
2017,6,7,12,45,900.0,127.5,2.8,33.5,1017.5,831.18,593.63
2017,6,7,13,0,898.0,128.0,2.8,34.0,1013.0,793.4,568.16
2017,6,7,13,15,895.0,127.5,2.8,34.0,1001.0,752.27,541.25
2017,6,7,13,30,892.0,127.0,2.8,34.0,989.0,709.46,511.32
2017,6,7,13,45,886.0,127.0,2.85,34.0,968.5,663.58,478.81
2017,6,7,14,0,880.0,127.0,2.9,34.0,948.0,616.56,444.66
2017,6,7,14,15,873.5,125.5,2.9,34.0,920.5,567.19,407.79
2017,6,7,14,30,867.0,124.0,2.9,34.0,893.0,517.14,369.41
2017,6,7,14,45,841.5,132.0,2.95,34.0,855.0,465.29,328.87
2017,6,7,15,0,816.0,140.0,3.0,34.0,817.0,409.61,284.8
2017,6,7,15,15,803.5,137.0,3.0,33.5,777.5,356.76,242.22
2017,6,7,15,30,791.0,134.0,3.0,33.0,738.0,304.86,199.75
2017,6,7,15,45,775.5,131.0,3.05,33.0,693.0,253.47,157.78
2017,6,7,16,0,760.0,128.0,3.1,33.0,648.0,203.78,119.07
2017,6,7,16,15,739.5,124.0,3.1,32.5,599.0,154.72,85.79
2017,6,7,16,30,719.0,120.0,3.1,32.0,550.0,100.34,56.82
2017,6,7,16,45,695.0,114.0,3.1,32.0,498.5,70.97,52.76
2017,6,7,17,0,671.0,108.0,3.1,32.0,447.0,69.6,51.88
2017,6,7,17,15,636.5,102.0,2.85,31.0,394.0,67.96,50.95
2017,6,7,17,30,602.0,96.0,2.6,30.0,341.0,66.15,49.87
2017,6,7,17,45,558.0,88.0,2.4,29.5,288.5,62.57,47.14
2017,6,7,18,0,514.0,80.0,2.2,29.0,236.0,58.77,44.12
2017,6,7,18,15,448.5,70.0,2.05,28.0,186.5,52.94,39.33
2017,6,7,18,30,383.0,60.0,1.9,27.0,137.0,45.39,32.85
2017,6,7,18,45,289.5,46.5,1.75,26.5,94.5,35.71,24.26
2017,6,7,19,0,196.0,33.0,1.6,26.0,52.0,25.71,14.78
2017,6,7,19,15,98.0,16.5,1.6,25.5,26.0,12.99,0.0
2017,6,7,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,6,8,5,45,63.0,15.5,1.7,20.5,21.0,48.77,0.0
2017,6,8,6,0,126.0,31.0,2.0,21.0,42.0,136.17,97.22
2017,6,8,6,15,211.5,48.5,2.2,21.5,82.5,230.95,182.93
2017,6,8,6,30,297.0,66.0,2.4,22.0,123.0,319.13,257.61
2017,6,8,6,45,364.5,78.5,2.6,23.0,171.0,394.15,318.97
2017,6,8,7,0,432.0,91.0,2.8,24.0,219.0,474.14,381.59
2017,6,8,7,15,481.0,101.0,2.75,24.5,270.0,540.03,430.98
2017,6,8,7,30,530.0,111.0,2.7,25.0,321.0,615.45,484.72
2017,6,8,7,45,565.0,119.0,2.65,26.0,373.0,671.74,521.43
2017,6,8,8,0,600.0,127.0,2.6,27.0,425.0,727.97,556.83
2017,6,8,8,15,627.5,133.5,2.4,27.5,475.5,775.06,584.9
2017,6,8,8,30,655.0,140.0,2.2,28.0,526.0,821.02,611.22
2017,6,8,8,45,673.0,147.0,2.0,28.5,573.5,856.89,629.88
2017,6,8,9,0,691.0,154.0,1.8,29.0,621.0,890.7,646.57
2017,6,8,9,15,708.0,158.5,1.6,29.0,665.5,918.29,659.94
2017,6,8,9,30,725.0,163.0,1.4,29.0,710.0,943.37,671.26
2017,6,8,9,45,732.5,169.5,1.25,29.5,748.5,958.36,675.29
2017,6,8,10,0,740.0,176.0,1.1,30.0,787.0,970.32,677.37
2017,6,8,10,15,750.5,179.0,1.05,30.0,820.5,970.8,675.49
2017,6,8,10,30,761.0,182.0,1.0,30.0,854.0,975.89,676.68
2017,6,8,10,45,768.5,184.5,1.0,30.5,881.0,974.23,673.39
2017,6,8,11,0,776.0,187.0,1.0,31.0,908.0,969.32,668.37
2017,6,8,11,15,535.5,329.0,1.0,31.0,831.5,863.36,599.07
2017,6,8,11,30,295.0,471.0,1.0,31.0,755.0,744.33,518.01
2017,6,8,11,45,335.5,457.5,1.05,31.5,785.0,753.15,525.06
2017,6,8,12,0,376.0,444.0,1.1,32.0,815.0,759.06,528.83
2017,6,8,12,15,354.0,458.5,1.1,32.0,808.5,732.75,511.03
2017,6,8,12,30,332.0,473.0,1.1,32.0,802.0,705.91,493.15
2017,6,8,12,45,237.5,489.5,1.1,32.5,724.5,623.47,436.9
2017,6,8,13,0,143.0,506.0,1.1,33.0,647.0,548.25,385.08
2017,6,8,13,15,468.0,346.0,1.15,33.0,800.0,632.36,448.18
2017,6,8,13,30,793.0,186.0,1.2,33.0,953.0,691.82,490.97
2017,6,8,13,45,586.5,299.5,1.25,33.0,860.5,610.24,432.62
2017,6,8,14,0,380.0,413.0,1.3,33.0,768.0,552.28,390.89
2017,6,8,14,15,576.0,295.0,1.35,32.5,815.0,533.28,379.81
2017,6,8,14,30,772.0,177.0,1.4,32.0,862.0,508.68,361.91
2017,6,8,14,45,506.5,288.5,1.5,32.0,731.5,432.26,306.99
2017,6,8,15,0,241.0,400.0,1.6,32.0,601.0,395.72,282.34
2017,6,8,15,15,496.0,275.5,1.65,32.0,662.5,355.12,247.28
2017,6,8,15,30,751.0,151.0,1.7,32.0,724.0,307.77,202.73
2017,6,8,15,45,584.0,208.5,1.75,32.0,638.0,262.19,171.1
2017,6,8,16,0,417.0,266.0,1.8,32.0,552.0,240.0,159.95
2017,6,8,16,15,550.5,198.5,1.85,31.5,546.5,182.14,113.7
2017,6,8,16,30,684.0,131.0,1.9,31.0,541.0,107.06,62.51
2017,6,8,16,45,662.0,124.0,1.95,31.0,491.0,77.24,58.08
2017,6,8,17,0,640.0,117.0,2.0,31.0,441.0,75.53,56.94
2017,6,8,17,15,605.5,110.5,1.9,30.5,389.0,73.83,55.88
2017,6,8,17,30,571.0,104.0,1.8,30.0,337.0,71.96,54.67
2017,6,8,17,45,528.5,94.5,1.7,29.5,285.5,67.48,51.21
2017,6,8,18,0,486.0,85.0,1.6,29.0,234.0,62.69,47.39
2017,6,8,18,15,422.0,74.5,1.5,28.0,185.0,55.22,41.25
2017,6,8,18,30,358.0,64.0,1.4,27.0,136.0,48.29,35.31
2017,6,8,18,45,270.0,49.0,1.3,26.5,94.0,37.56,25.82
2017,6,8,19,0,182.0,34.0,1.2,26.0,52.0,26.46,15.45
2017,6,8,19,15,91.0,17.0,1.25,25.5,26.0,13.37,0.0
2017,6,8,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,9,5,45,5.5,14.0,3.3,21.5,14.5,15.76,0.0
2017,6,9,6,0,11.0,28.0,3.5,22.0,29.0,39.36,23.85
2017,6,9,6,15,46.0,51.0,3.7,22.0,59.0,91.86,69.7
2017,6,9,6,30,81.0,74.0,3.9,22.0,89.0,155.8,124.06
2017,6,9,6,45,126.0,92.5,4.1,22.5,125.5,210.68,170.62
2017,6,9,7,0,171.0,111.0,4.3,23.0,162.0,269.0,218.91
2017,6,9,7,15,104.5,130.5,4.3,23.5,163.5,241.58,194.39
2017,6,9,7,30,38.0,150.0,4.3,24.0,165.0,193.63,153.08
2017,6,9,7,45,68.0,179.5,4.35,24.5,211.5,252.75,200.2
2017,6,9,8,0,98.0,209.0,4.4,25.0,258.0,312.83,246.79
2017,6,9,8,15,66.5,219.5,4.35,25.0,254.5,292.95,229.18
2017,6,9,8,30,35.0,230.0,4.3,25.0,251.0,271.93,210.89
2017,6,9,8,45,27.5,235.5,4.25,25.5,252.5,267.45,206.06
2017,6,9,9,0,20.0,241.0,4.2,26.0,254.0,247.12,189.14
2017,6,9,9,15,16.0,235.5,4.1,26.0,246.5,235.78,179.8
2017,6,9,9,30,12.0,230.0,4.0,26.0,239.0,224.96,170.9
2017,6,9,9,45,13.5,241.5,3.9,26.5,252.0,236.67,179.13
2017,6,9,10,0,15.0,253.0,3.8,27.0,265.0,248.31,187.2
2017,6,9,10,15,82.0,346.5,3.75,27.0,418.5,423.62,319.24
2017,6,9,10,30,149.0,440.0,3.7,27.0,572.0,600.31,445.81
2017,6,9,10,45,167.0,455.0,3.65,27.5,607.5,625.99,461.66
2017,6,9,11,0,185.0,470.0,3.6,28.0,643.0,650.12,477.0
2017,6,9,11,15,286.5,448.5,3.55,28.0,722.0,728.78,533.09
2017,6,9,11,30,388.0,427.0,3.5,28.0,801.0,790.25,576.23
2017,6,9,11,45,370.0,441.5,3.5,28.0,802.5,770.19,561.16
2017,6,9,12,0,352.0,456.0,3.5,28.0,804.0,748.85,545.78
2017,6,9,12,15,212.0,468.0,3.45,28.0,678.0,614.74,450.24
2017,6,9,12,30,72.0,480.0,3.4,28.0,552.0,490.98,360.1
2017,6,9,12,45,161.0,489.0,3.35,28.5,648.5,562.18,411.89
2017,6,9,13,0,250.0,498.0,3.3,29.0,745.0,623.23,454.35
2017,6,9,13,15,509.5,347.0,3.15,29.0,842.5,663.5,486.72
2017,6,9,13,30,769.0,196.0,3.0,29.0,940.0,684.25,503.96
2017,6,9,13,45,769.5,191.0,2.9,29.0,922.5,642.05,472.57
2017,6,9,14,0,770.0,186.0,2.8,29.0,905.0,598.58,440.02
2017,6,9,14,15,494.5,313.5,2.65,29.0,770.5,508.13,371.93
2017,6,9,14,30,219.0,441.0,2.5,29.0,636.0,452.23,329.85
2017,6,9,14,45,230.0,421.0,2.45,29.0,618.5,424.96,309.67
2017,6,9,15,0,241.0,401.0,2.4,29.0,601.0,396.79,288.26
2017,6,9,15,15,146.5,365.5,2.35,28.5,486.0,323.37,236.4
2017,6,9,15,30,52.0,330.0,2.3,28.0,371.0,271.22,200.79
2017,6,9,15,45,193.0,311.0,2.3,28.0,446.0,270.62,195.36
2017,6,9,16,0,334.0,292.0,2.3,28.0,521.0,253.54,176.51
2017,6,9,16,15,296.5,275.5,2.15,28.0,468.0,215.54,150.65
2017,6,9,16,30,259.0,259.0,2.0,28.0,415.0,181.95,130.95
2017,6,9,16,45,251.0,234.5,1.95,28.0,374.5,154.9,122.21
2017,6,9,17,0,243.0,210.0,1.9,28.0,334.0,142.1,112.3
2017,6,9,17,15,225.5,189.5,1.75,27.5,294.0,130.87,103.73
2017,6,9,17,30,208.0,169.0,1.6,27.0,254.0,124.81,99.31
2017,6,9,17,45,188.5,146.0,1.45,26.5,214.5,109.55,87.1
2017,6,9,18,0,169.0,123.0,1.3,26.0,175.0,93.8,74.22
2017,6,9,18,15,140.0,100.5,1.3,25.5,138.0,77.85,60.86
2017,6,9,18,30,111.0,78.0,1.3,25.0,101.0,61.47,46.79
2017,6,9,18,45,73.5,56.0,1.35,24.5,69.5,45.0,32.32
2017,6,9,19,0,36.0,34.0,1.4,24.0,38.0,28.12,17.01
2017,6,9,19,15,18.0,17.0,1.55,24.0,19.0,14.83,0.0
2017,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,10,5,45,46.0,16.0,2.8,20.0,20.0,39.84,0.0
2017,6,10,6,0,92.0,32.0,3.0,20.0,40.0,117.89,83.75
2017,6,10,6,15,172.0,51.5,3.15,20.5,79.5,196.58,156.27
2017,6,10,6,30,252.0,71.0,3.3,21.0,119.0,294.85,239.36
2017,6,10,6,45,322.5,85.0,3.5,22.0,167.0,371.97,303.14
2017,6,10,7,0,393.0,99.0,3.7,23.0,215.0,454.34,368.58
2017,6,10,7,15,443.0,110.0,3.75,23.5,265.5,520.73,419.52
2017,6,10,7,30,493.0,121.0,3.8,24.0,316.0,589.53,470.49
2017,6,10,7,45,355.5,164.0,3.85,24.5,315.5,517.49,410.79
2017,6,10,8,0,218.0,207.0,3.9,25.0,315.0,435.65,343.42
2017,6,10,8,15,429.0,177.0,3.85,25.5,419.5,633.23,493.97
2017,6,10,8,30,640.0,147.0,3.8,26.0,524.0,814.62,622.05
2017,6,10,8,45,667.0,150.0,3.8,26.5,573.0,854.35,645.21
2017,6,10,9,0,694.0,153.0,3.8,27.0,622.0,892.32,667.76
2017,6,10,9,15,711.0,157.0,3.75,27.5,666.5,919.44,682.44
2017,6,10,9,30,728.0,161.0,3.7,28.0,711.0,944.05,695.39
2017,6,10,9,45,744.5,162.5,3.7,28.5,751.0,955.45,699.86
2017,6,10,10,0,761.0,164.0,3.7,29.0,791.0,971.48,707.57
2017,6,10,10,15,770.5,167.0,3.7,29.5,825.0,978.89,709.67
2017,6,10,10,30,780.0,170.0,3.7,30.0,859.0,983.1,709.87
2017,6,10,10,45,790.0,170.0,3.7,30.5,886.5,981.49,706.46
2017,6,10,11,0,800.0,170.0,3.7,31.0,914.0,976.6,701.11
2017,6,10,11,15,530.0,325.0,3.7,31.0,822.5,854.62,616.57
2017,6,10,11,30,260.0,480.0,3.7,31.0,731.0,720.22,518.67
2017,6,10,11,45,535.0,329.5,3.75,31.5,854.0,825.7,596.97
2017,6,10,12,0,810.0,179.0,3.8,32.0,977.0,904.97,651.7
2017,6,10,12,15,811.0,179.5,3.8,32.0,981.5,876.81,632.49
2017,6,10,12,30,812.0,180.0,3.8,32.0,986.0,846.29,612.46
2017,6,10,12,45,812.0,179.0,3.85,32.5,982.5,811.73,588.71
2017,6,10,13,0,812.0,178.0,3.9,33.0,979.0,775.49,563.36
2017,6,10,13,15,809.0,177.5,3.95,33.0,967.5,735.83,535.76
2017,6,10,13,30,806.0,177.0,4.0,33.0,956.0,694.8,506.68
2017,6,10,13,45,800.5,176.0,4.05,33.5,937.0,650.52,473.75
2017,6,10,14,0,795.0,175.0,4.1,34.0,918.0,605.36,439.6
2017,6,10,14,15,788.0,173.0,4.1,34.0,892.0,557.92,403.89
2017,6,10,14,30,781.0,171.0,4.1,34.0,866.0,510.12,367.04
2017,6,10,14,45,779.0,163.5,4.1,34.0,835.0,460.14,327.7
2017,6,10,15,0,777.0,156.0,4.1,34.0,804.0,409.71,287.02
2017,6,10,15,15,765.0,153.0,4.1,33.5,765.0,359.11,246.04
2017,6,10,15,30,753.0,150.0,4.1,33.0,726.0,309.45,205.24
2017,6,10,15,45,733.0,148.5,4.15,33.0,681.5,253.22,159.81
2017,6,10,16,0,713.0,147.0,4.2,33.0,637.0,205.46,122.52
2017,6,10,16,15,559.5,187.0,4.2,32.5,554.0,177.26,109.58
2017,6,10,16,30,406.0,227.0,4.2,32.0,471.0,160.61,109.47
2017,6,10,16,45,507.5,178.0,4.25,32.0,455.0,113.32,87.17
2017,6,10,17,0,609.0,129.0,4.3,32.0,439.0,83.67,63.38
2017,6,10,17,15,573.5,121.5,4.25,31.5,387.0,81.63,62.1
2017,6,10,17,30,538.0,114.0,4.2,31.0,335.0,79.38,60.61
2017,6,10,17,45,489.0,105.0,4.2,30.5,283.5,74.45,56.83
2017,6,10,18,0,440.0,96.0,4.2,30.0,232.0,69.45,52.88
2017,6,10,18,15,375.0,83.5,4.05,29.0,183.5,61.56,46.42
2017,6,10,18,30,310.0,71.0,3.9,28.0,135.0,53.34,39.41
2017,6,10,18,45,224.5,54.5,3.8,27.5,93.5,41.64,29.11
2017,6,10,19,0,139.0,38.0,3.7,27.0,52.0,30.33,18.56
2017,6,10,19,15,69.5,19.0,3.75,26.5,26.0,15.54,0.0
2017,6,10,19,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.8,23.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,6,11,5,45,67.0,16.5,3.0,20.5,22.5,51.81,0.0
2017,6,11,6,0,134.0,33.0,3.1,21.0,45.0,145.15,103.99
2017,6,11,6,15,232.0,48.5,3.3,21.5,86.0,243.83,193.81
2017,6,11,6,30,330.0,64.0,3.5,22.0,127.0,338.6,274.41
2017,6,11,6,45,407.5,74.0,3.75,22.5,177.0,418.87,341.14
2017,6,11,7,0,485.0,84.0,4.0,23.0,227.0,510.8,414.3
2017,6,11,7,15,535.0,92.0,4.05,23.5,279.5,578.84,465.27
2017,6,11,7,30,585.0,100.0,4.1,24.0,332.0,648.52,515.43
2017,6,11,7,45,333.0,153.0,4.15,25.0,289.0,483.57,384.46
2017,6,11,8,0,81.0,206.0,4.2,26.0,246.0,293.64,229.7
2017,6,11,8,15,406.0,160.5,4.15,26.5,396.0,591.94,463.23
2017,6,11,8,30,731.0,115.0,4.1,27.0,546.0,862.52,654.59
2017,6,11,8,45,508.0,206.0,4.1,27.5,518.0,755.81,573.54
2017,6,11,9,0,285.0,297.0,4.1,28.0,490.0,625.88,472.95
2017,6,11,9,15,266.5,324.0,4.05,28.5,514.5,636.73,478.04
2017,6,11,9,30,248.0,351.0,4.0,29.0,539.0,645.41,480.92
2017,6,11,9,45,546.5,236.5,3.95,29.5,679.0,836.03,619.18
2017,6,11,10,0,845.0,122.0,3.9,30.0,819.0,999.76,725.36
2017,6,11,10,15,853.5,124.0,3.85,30.0,853.0,1005.68,726.41
2017,6,11,10,30,862.0,126.0,3.8,30.0,887.0,1008.3,726.65
2017,6,11,10,45,869.5,126.5,3.8,30.5,914.5,1005.03,722.12
2017,6,11,11,0,877.0,127.0,3.8,31.0,942.0,998.4,715.63
2017,6,11,11,15,881.0,128.0,3.8,31.5,962.0,985.48,705.27
2017,6,11,11,30,885.0,129.0,3.8,32.0,982.0,969.28,692.99
2017,6,11,11,45,888.0,129.5,3.8,32.5,994.5,948.46,677.88
2017,6,11,12,0,891.0,130.0,3.8,33.0,1007.0,924.57,660.93
2017,6,11,12,15,891.5,130.0,3.8,33.0,1011.5,895.2,641.82
2017,6,11,12,30,892.0,130.0,3.8,33.0,1016.0,863.42,621.14
2017,6,11,12,45,891.5,129.5,3.8,33.5,1012.5,828.36,597.01
2017,6,11,13,0,891.0,129.0,3.8,34.0,1009.0,791.42,571.63
2017,6,11,13,15,888.5,128.5,3.8,34.0,997.5,751.12,544.89
2017,6,11,13,30,886.0,128.0,3.8,34.0,986.0,709.12,515.07
2017,6,11,13,45,882.0,127.0,3.8,34.0,966.5,664.18,482.6
2017,6,11,14,0,878.0,126.0,3.8,34.0,947.0,617.93,448.44
2017,6,11,14,15,872.0,125.0,3.8,34.0,920.5,569.48,411.87
2017,6,11,14,30,866.0,124.0,3.8,34.0,894.0,520.27,373.77
2017,6,11,14,45,857.5,122.0,3.8,34.0,861.0,468.69,332.98
2017,6,11,15,0,849.0,120.0,3.8,34.0,828.0,417.04,291.1
2017,6,11,15,15,838.5,118.0,3.75,34.0,788.5,364.85,247.98
2017,6,11,15,30,828.0,116.0,3.7,34.0,749.0,313.19,204.86
2017,6,11,15,45,813.5,113.0,3.7,34.0,704.5,252.58,155.71
2017,6,11,16,0,799.0,110.0,3.7,34.0,660.0,201.01,115.13
2017,6,11,16,15,781.0,107.0,3.65,33.5,611.5,150.79,80.34
2017,6,11,16,30,763.0,104.0,3.6,33.0,563.0,102.84,55.78
2017,6,11,16,45,738.5,100.0,3.6,33.0,511.0,68.91,50.85
2017,6,11,17,0,714.0,96.0,3.6,33.0,459.0,61.65,45.14
2017,6,11,17,15,681.5,91.0,3.45,32.5,406.0,60.31,44.32
2017,6,11,17,30,649.0,86.0,3.3,32.0,353.0,58.85,43.38
2017,6,11,17,45,604.0,79.5,3.15,31.5,300.0,56.05,41.3
2017,6,11,18,0,559.0,73.0,3.0,31.0,247.0,53.1,39.0
2017,6,11,18,15,495.0,65.0,2.7,30.0,196.5,48.68,35.42
2017,6,11,18,30,431.0,57.0,2.4,29.0,146.0,44.09,31.5
2017,6,11,18,45,333.5,45.5,2.1,28.0,102.0,36.08,24.46
2017,6,11,19,0,236.0,34.0,1.8,27.0,58.0,26.51,15.59
2017,6,11,19,15,118.0,17.0,2.0,26.5,29.0,13.37,0.0
2017,6,11,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,12,5,45,100.5,15.5,2.4,21.5,24.0,69.25,0.0
2017,6,12,6,0,201.0,31.0,2.7,22.0,48.0,194.99,140.41
2017,6,12,6,15,306.0,43.5,2.8,22.5,91.0,283.4,224.66
2017,6,12,6,30,411.0,56.0,2.9,23.0,134.0,386.49,311.21
2017,6,12,6,45,487.5,63.5,3.0,23.5,185.5,468.95,378.5
2017,6,12,7,0,564.0,71.0,3.1,24.0,237.0,555.99,445.4
2017,6,12,7,15,610.5,77.0,3.05,24.5,290.5,621.06,492.28
2017,6,12,7,30,657.0,83.0,3.0,25.0,344.0,687.59,538.3
2017,6,12,7,45,700.0,85.0,3.0,25.5,399.0,746.76,577.52
2017,6,12,8,0,743.0,87.0,3.0,26.0,454.0,802.15,612.92
2017,6,12,8,15,766.5,90.5,2.95,26.5,506.5,845.76,638.97
2017,6,12,8,30,790.0,94.0,2.9,27.0,559.0,887.79,663.43
2017,6,12,8,45,812.5,95.0,2.9,27.5,609.5,923.88,683.81
2017,6,12,9,0,835.0,96.0,2.9,28.0,660.0,947.68,695.87
2017,6,12,9,15,848.5,98.5,2.9,28.5,705.5,971.99,708.32
2017,6,12,9,30,862.0,101.0,2.9,29.0,751.0,993.46,718.87
2017,6,12,9,45,630.5,222.0,2.9,29.5,711.5,912.29,663.01
2017,6,12,10,0,399.0,343.0,2.9,30.0,672.0,780.37,567.29
2017,6,12,10,15,650.0,224.5,2.9,30.5,786.5,925.72,668.46
2017,6,12,10,30,901.0,106.0,2.9,31.0,901.0,1026.88,729.5
2017,6,12,10,45,907.5,106.5,2.95,31.5,929.0,1022.74,724.01
2017,6,12,11,0,914.0,107.0,3.0,32.0,957.0,1015.16,717.44
2017,6,12,11,15,918.0,108.0,3.0,32.0,977.0,1002.18,708.68
2017,6,12,11,30,922.0,109.0,3.0,32.0,997.0,985.8,697.92
2017,6,12,11,45,917.0,114.5,3.05,32.5,1007.5,961.93,681.5
2017,6,12,12,0,912.0,120.0,3.1,33.0,1018.0,935.01,663.24
2017,6,12,12,15,912.5,120.0,3.15,33.0,1022.5,905.31,644.56
2017,6,12,12,30,913.0,120.0,3.2,33.0,1027.0,873.11,624.2
2017,6,12,12,45,913.0,119.5,3.25,33.5,1023.5,837.94,600.55
2017,6,12,13,0,913.0,119.0,3.3,34.0,1020.0,800.75,575.53
2017,6,12,13,15,910.5,118.5,3.3,34.0,1008.5,759.74,548.76
2017,6,12,13,30,908.0,118.0,3.3,34.0,997.0,716.94,518.82
