Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,10,15,278.0,401.5,2.6,32.5,637.5,714.94,513.05
2017,6,22,10,30,233.0,431.0,2.6,33.0,637.0,676.7,484.51
2017,6,22,10,45,272.0,439.5,2.6,33.5,687.0,731.01,519.71
2017,6,22,11,0,311.0,448.0,2.6,34.0,737.0,767.23,542.1
2017,6,22,11,15,373.5,436.0,2.6,34.5,790.5,803.28,565.07
2017,6,22,11,30,436.0,424.0,2.6,35.0,844.0,843.75,590.3
2017,6,22,11,45,659.0,277.0,2.6,35.5,921.0,895.05,627.56
2017,6,22,12,0,882.0,130.0,2.6,36.0,998.0,921.15,643.31
2017,6,22,12,15,883.0,130.0,2.5,36.0,1003.5,892.93,624.4
2017,6,22,12,30,884.0,130.0,2.4,36.0,1009.0,862.24,604.42
2017,6,22,12,45,886.0,128.5,2.35,36.5,1007.0,829.04,582.0
2017,6,22,13,0,888.0,127.0,2.3,37.0,1005.0,793.84,558.34
2017,6,22,13,15,886.0,126.5,2.15,37.0,994.5,754.45,532.45
2017,6,22,13,30,884.0,126.0,2.0,37.0,984.0,713.29,503.7
2017,6,22,13,45,882.0,124.5,1.95,37.0,966.5,669.71,473.31
2017,6,22,14,0,880.0,123.0,1.9,37.0,949.0,624.62,441.2
2017,6,22,14,15,874.5,121.5,1.75,37.0,923.5,576.27,405.61
2017,6,22,14,30,869.0,120.0,1.6,37.0,898.0,527.1,368.62
2017,6,22,14,45,754.5,189.0,1.45,37.5,847.0,472.95,326.99
2017,6,22,15,0,640.0,258.0,1.3,38.0,796.0,435.4,297.26
2017,6,22,15,15,738.0,185.0,1.15,37.5,776.5,376.66,251.58
2017,6,22,15,30,836.0,112.0,1.0,37.0,757.0,321.5,205.98
2017,6,22,15,45,822.5,109.5,0.9,37.0,713.5,269.21,164.15
2017,6,22,16,0,809.0,107.0,0.8,37.0,670.0,209.49,118.38
2017,6,22,16,15,792.0,103.5,0.65,37.0,621.5,158.36,82.6
2017,6,22,16,30,775.0,100.0,0.5,37.0,573.0,109.36,55.8
2017,6,22,16,45,752.0,96.5,0.4,37.0,522.0,66.09,47.47
2017,6,22,17,0,729.0,93.0,0.3,37.0,471.0,65.67,47.38
2017,6,22,17,15,698.0,88.0,0.4,36.5,417.5,57.96,41.5
2017,6,22,17,30,667.0,83.0,0.5,36.0,364.0,56.39,40.51
2017,6,22,17,45,624.0,77.5,0.65,35.5,311.0,54.24,39.01
2017,6,22,18,0,581.0,72.0,0.8,35.0,258.0,51.98,37.34
2017,6,22,18,15,520.5,64.5,0.8,34.0,207.0,47.92,34.16
2017,6,22,18,30,460.0,57.0,0.8,33.0,156.0,43.7,30.66
2017,6,22,18,45,367.0,46.0,0.85,32.0,111.0,36.14,24.16
2017,6,22,19,0,274.0,35.0,0.9,31.0,66.0,28.25,17.03
2017,6,22,19,15,137.0,17.5,1.0,30.5,33.0,13.72,1.17
2017,6,22,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.2,29.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.4,28.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,23,5,45,33.0,15.5,3.2,23.5,18.0,31.99,0.0
2017,6,23,6,0,66.0,31.0,3.5,24.0,36.0,89.29,58.61
2017,6,23,6,15,148.0,50.5,3.7,24.5,74.5,179.8,139.77
2017,6,23,6,30,230.0,70.0,3.9,25.0,113.0,263.98,211.08
2017,6,23,6,45,321.0,81.0,4.1,26.0,161.5,363.69,292.4
2017,6,23,7,0,412.0,92.0,4.3,27.0,210.0,457.42,366.42
2017,6,23,7,15,463.5,101.5,4.3,27.5,261.0,523.72,416.81
2017,6,23,7,30,515.0,111.0,4.3,28.0,312.0,592.61,466.89
2017,6,23,7,45,566.0,114.5,4.35,29.0,366.0,664.15,515.94
2017,6,23,8,0,617.0,118.0,4.4,30.0,420.0,729.6,558.89
2017,6,23,8,15,645.5,123.5,4.4,30.5,471.0,777.08,588.94
2017,6,23,8,30,674.0,129.0,4.4,31.0,522.0,823.54,617.74
2017,6,23,8,45,699.5,131.5,4.45,32.0,571.0,862.12,639.55
2017,6,23,9,0,725.0,134.0,4.5,33.0,620.0,898.94,659.82
2017,6,23,9,15,741.5,137.5,4.4,33.5,664.5,919.93,669.97
2017,6,23,9,30,758.0,141.0,4.3,34.0,709.0,944.63,682.59
2017,6,23,9,45,771.5,143.5,4.25,34.5,749.0,962.4,690.84
2017,6,23,10,0,785.0,146.0,4.2,35.0,789.0,977.21,697.24
2017,6,23,10,15,794.0,148.5,4.05,35.5,823.0,984.35,698.23
2017,6,23,10,30,803.0,151.0,3.9,36.0,857.0,988.29,697.3
2017,6,23,10,45,810.5,152.5,3.75,36.5,884.5,986.39,692.8
2017,6,23,11,0,818.0,154.0,3.6,37.0,912.0,981.22,686.4
2017,6,23,11,15,822.5,155.0,3.5,37.5,931.5,969.3,676.25
2017,6,23,11,30,827.0,156.0,3.4,38.0,951.0,954.18,664.3
2017,6,23,11,45,810.5,170.0,3.3,38.5,958.5,928.77,646.07
2017,6,23,12,0,794.0,184.0,3.2,39.0,966.0,900.55,626.28
2017,6,23,12,15,795.0,184.5,3.15,39.0,971.0,873.25,608.78
2017,6,23,12,30,796.0,185.0,3.1,39.0,976.0,843.59,589.78
2017,6,23,12,45,793.5,185.5,3.05,39.5,972.5,809.15,566.5
2017,6,23,13,0,791.0,186.0,3.0,40.0,969.0,773.24,541.84
2017,6,23,13,15,788.0,185.5,3.0,40.0,958.0,734.7,516.03
2017,6,23,13,30,785.0,185.0,3.0,40.0,947.0,694.84,488.88
2017,6,23,13,45,777.5,185.5,3.0,40.0,928.0,651.65,458.93
2017,6,23,14,0,770.0,186.0,3.0,40.0,909.0,607.76,427.85
2017,6,23,14,15,762.5,184.0,3.05,40.0,883.5,561.43,394.56
2017,6,23,14,30,755.0,182.0,3.1,40.0,858.0,514.81,360.17
2017,6,23,14,45,726.5,190.5,3.2,40.0,821.5,462.2,320.95
2017,6,23,15,0,698.0,199.0,3.3,40.0,785.0,415.1,284.75
2017,6,23,15,15,684.5,195.5,3.35,39.5,747.5,366.78,247.41
2017,6,23,15,30,671.0,192.0,3.4,39.0,710.0,319.68,210.36
2017,6,23,15,45,645.5,191.0,3.45,39.0,666.0,273.04,173.73
2017,6,23,16,0,620.0,190.0,3.5,39.0,622.0,229.31,140.57
2017,6,23,16,15,513.0,210.5,3.55,38.5,550.5,195.04,120.77
2017,6,23,16,30,406.0,231.0,3.6,38.0,479.0,169.35,111.09
2017,6,23,16,45,455.5,199.0,3.65,38.0,454.0,125.25,94.24
2017,6,23,17,0,505.0,167.0,3.7,38.0,429.0,108.67,81.52
2017,6,23,17,15,469.5,156.0,3.75,37.5,378.5,104.02,78.33
2017,6,23,17,30,434.0,145.0,3.8,37.0,328.0,99.03,74.8
2017,6,23,17,45,386.5,132.5,3.85,36.5,278.0,92.56,69.98
2017,6,23,18,0,339.0,120.0,3.9,36.0,228.0,89.26,67.61
2017,6,23,18,15,282.5,103.0,3.8,35.5,181.5,77.62,58.25
2017,6,23,18,30,226.0,86.0,3.7,35.0,135.0,65.58,48.27
2017,6,23,18,45,160.5,64.5,3.65,34.5,94.0,50.03,35.14
2017,6,23,19,0,95.0,43.0,3.6,34.0,53.0,34.01,21.3
2017,6,23,19,15,47.5,21.5,3.65,33.5,26.5,18.15,3.46
2017,6,23,19,30,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.75,32.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.95,31.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,9.0,1.55,24.5,9.0,8.19,0.0
2017,6,24,6,0,0.0,18.0,1.6,25.0,18.0,15.85,5.51
2017,6,24,6,15,0.0,38.5,1.6,25.0,38.5,37.09,24.01
2017,6,24,6,30,0.0,59.0,1.6,25.0,59.0,58.68,42.16
2017,6,24,6,45,14.5,81.0,1.6,25.5,85.0,91.69,69.7
2017,6,24,7,0,29.0,103.0,1.6,26.0,111.0,135.57,105.5
2017,6,24,7,15,15.5,114.0,1.8,26.5,118.5,123.39,94.99
2017,6,24,7,30,2.0,125.0,2.0,27.0,126.0,121.31,92.43
2017,6,24,7,45,1.0,123.0,2.2,27.5,123.5,115.54,87.33
2017,6,24,8,0,0.0,121.0,2.4,28.0,121.0,110.94,83.17
2017,6,24,8,15,0.0,94.0,2.6,28.5,94.0,83.63,61.16
2017,6,24,8,30,0.0,67.0,2.8,29.0,67.0,59.29,41.62
2017,6,24,8,45,0.0,101.0,3.05,29.5,101.0,89.93,65.45
2017,6,24,9,0,0.0,135.0,3.3,30.0,135.0,121.94,89.93
2017,6,24,9,15,15.5,214.5,3.1,30.5,226.0,214.42,160.52
2017,6,24,9,30,31.0,294.0,2.9,31.0,317.0,326.92,243.3
2017,6,24,9,45,21.5,266.0,2.75,31.5,283.0,269.15,199.2
2017,6,24,10,0,12.0,238.0,2.6,32.0,249.0,230.91,169.95
2017,6,24,10,15,17.0,279.5,2.35,32.0,295.0,275.06,202.11
2017,6,24,10,30,22.0,321.0,2.1,32.0,341.0,318.84,233.18
2017,6,24,10,45,31.0,358.5,1.85,32.5,387.5,377.65,273.82
2017,6,24,11,0,40.0,396.0,1.6,33.0,434.0,420.28,301.97
2017,6,24,11,15,47.0,418.0,1.55,33.0,463.0,444.22,317.9
2017,6,24,11,30,54.0,440.0,1.5,33.0,492.0,467.06,333.04
2017,6,24,11,45,41.0,413.5,1.45,33.0,453.5,423.86,302.63
2017,6,24,12,0,28.0,387.0,1.4,33.0,415.0,382.1,273.39
2017,6,24,12,15,22.0,341.0,1.6,32.5,363.5,324.88,234.32
2017,6,24,12,30,16.0,295.0,1.8,32.0,312.0,276.65,200.71
2017,6,24,12,45,16.5,304.0,2.0,32.0,321.5,283.29,205.83
2017,6,24,13,0,17.0,313.0,2.2,32.0,331.0,289.64,210.57
2017,6,24,13,15,29.5,368.0,2.35,31.5,398.0,342.1,249.01
2017,6,24,13,30,42.0,423.0,2.5,31.0,465.0,391.24,284.63
2017,6,24,13,45,116.0,448.5,2.7,30.5,559.5,447.7,326.42
2017,6,24,14,0,190.0,474.0,2.9,30.0,654.0,498.9,363.66
2017,6,24,14,15,238.5,451.0,2.95,29.5,669.5,492.21,359.42
2017,6,24,14,30,287.0,428.0,3.0,29.0,685.0,472.12,345.36
2017,6,24,14,45,217.5,419.5,3.1,29.0,610.5,422.97,309.61
2017,6,24,15,0,148.0,411.0,3.2,29.0,536.0,371.93,272.89
2017,6,24,15,15,128.0,387.5,3.2,28.5,492.0,335.13,246.47
2017,6,24,15,30,108.0,364.0,3.2,28.0,448.0,311.6,229.77
2017,6,24,15,45,111.5,342.5,3.25,28.0,425.0,286.83,211.07
2017,6,24,16,0,115.0,321.0,3.3,28.0,402.0,250.94,184.05
2017,6,24,16,15,80.5,284.5,3.3,27.5,339.0,223.48,165.67
2017,6,24,16,30,46.0,248.0,3.3,27.0,276.0,189.54,142.43
2017,6,24,16,45,64.5,233.0,3.35,27.0,269.0,173.3,137.86
2017,6,24,17,0,83.0,218.0,3.4,27.0,262.0,163.05,130.04
2017,6,24,17,15,69.5,192.0,3.45,26.5,226.0,145.83,116.64
2017,6,24,17,30,56.0,166.0,3.5,26.0,190.0,128.13,102.62
2017,6,24,17,45,48.5,143.0,3.55,26.0,161.5,111.86,89.36
2017,6,24,18,0,41.0,120.0,3.6,26.0,133.0,95.21,75.55
2017,6,24,18,15,192.5,95.0,3.65,25.5,138.5,71.78,55.84
2017,6,24,18,30,344.0,70.0,3.7,25.0,144.0,52.4,39.22
2017,6,24,18,45,259.0,55.0,3.8,25.0,102.0,41.86,29.8
2017,6,24,19,0,174.0,40.0,3.9,25.0,60.0,30.93,19.76
2017,6,24,19,15,87.0,20.0,3.9,24.5,30.0,15.63,2.68
2017,6,24,19,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,45,56.5,14.5,4.35,21.0,19.0,43.75,0.0
2017,6,25,6,0,113.0,29.0,4.4,21.0,38.0,123.36,82.85
2017,6,25,6,15,205.0,45.0,4.45,21.0,76.5,220.37,174.63
2017,6,25,6,30,297.0,61.0,4.5,21.0,115.0,309.91,252.31
2017,6,25,6,45,382.0,69.5,4.55,21.5,163.5,391.54,321.25
2017,6,25,7,0,467.0,78.0,4.6,22.0,212.0,486.58,398.05
2017,6,25,7,15,516.0,86.0,4.6,22.5,263.0,552.85,448.65
2017,6,25,7,30,565.0,94.0,4.6,23.0,314.0,620.91,498.49
2017,6,25,7,45,295.0,136.5,4.65,23.5,252.5,428.08,344.76
2017,6,25,8,0,25.0,179.0,4.7,24.0,191.0,195.63,153.01
2017,6,25,8,15,17.5,183.5,4.65,24.0,192.5,190.93,148.76
2017,6,25,8,30,10.0,188.0,4.6,24.0,194.0,186.49,144.39
2017,6,25,8,45,147.0,239.5,4.6,24.5,338.0,406.17,318.28
2017,6,25,9,0,284.0,291.0,4.6,25.0,482.0,617.98,476.18
2017,6,25,9,15,278.5,315.5,4.55,25.5,513.5,639.33,487.68
2017,6,25,9,30,273.0,340.0,4.5,26.0,545.0,658.85,498.62
2017,6,25,9,45,299.5,354.5,4.45,26.5,590.5,697.85,524.33
2017,6,25,10,0,326.0,369.0,4.4,27.0,636.0,735.54,548.7
2017,6,25,10,15,576.5,250.0,4.3,27.0,746.5,878.65,653.26
2017,6,25,10,30,827.0,131.0,4.2,27.0,857.0,980.06,720.34
2017,6,25,10,45,473.5,296.0,4.15,27.5,714.5,800.21,591.73
2017,6,25,11,0,120.0,461.0,4.1,28.0,572.0,578.93,425.97
2017,6,25,11,15,159.0,474.0,4.0,28.0,625.0,621.2,456.98
2017,6,25,11,30,198.0,487.0,3.9,28.0,678.0,660.95,484.64
2017,6,25,11,45,113.0,438.0,3.8,28.5,547.5,523.7,385.23
2017,6,25,12,0,28.0,389.0,3.7,29.0,417.0,384.03,282.61
2017,6,25,12,15,97.5,449.5,3.6,29.0,546.5,495.42,364.31
2017,6,25,12,30,167.0,510.0,3.5,29.0,676.0,602.71,439.75
2017,6,25,12,45,209.5,503.0,3.45,29.5,710.5,616.66,448.63
2017,6,25,13,0,252.0,496.0,3.4,30.0,745.0,625.35,454.15
2017,6,25,13,15,275.5,483.5,3.35,30.0,753.5,612.77,445.49
2017,6,25,13,30,299.0,471.0,3.3,30.0,762.0,598.44,435.54
2017,6,25,13,45,332.0,431.5,3.25,30.0,748.5,567.4,414.14
2017,6,25,14,0,365.0,392.0,3.2,30.0,735.0,534.14,390.71
2017,6,25,14,15,189.5,330.5,3.15,30.0,508.5,367.65,270.69
2017,6,25,14,30,14.0,269.0,3.1,30.0,282.0,238.94,176.0
2017,6,25,14,45,175.5,324.0,3.1,30.0,472.0,336.4,247.36
2017,6,25,15,0,337.0,379.0,3.1,30.0,662.0,414.37,300.34
2017,6,25,15,15,349.0,349.5,3.05,30.0,630.5,374.21,268.79
2017,6,25,15,30,361.0,320.0,3.0,30.0,599.0,333.3,236.54
2017,6,25,15,45,282.0,321.0,2.95,30.0,531.5,290.53,205.82
2017,6,25,16,0,203.0,322.0,2.9,30.0,464.0,266.91,190.72
2017,6,25,16,15,413.0,240.5,2.85,29.5,502.0,203.48,135.55
2017,6,25,16,30,623.0,159.0,2.8,29.0,540.0,134.61,81.77
2017,6,25,16,45,326.0,177.0,2.75,29.0,375.0,121.35,94.65
2017,6,25,17,0,29.0,195.0,2.7,29.0,210.0,149.11,117.64
2017,6,25,17,15,266.5,160.5,2.5,28.5,274.5,113.1,88.73
2017,6,25,17,30,504.0,126.0,2.3,28.0,339.0,86.6,67.27
2017,6,25,17,45,455.0,116.5,2.1,28.0,288.0,81.78,63.49
2017,6,25,18,0,406.0,107.0,1.9,28.0,237.0,76.71,59.37
2017,6,25,18,15,347.0,93.0,1.65,27.5,189.5,68.02,52.17
2017,6,25,18,30,288.0,79.0,1.4,27.0,142.0,58.94,44.39
2017,6,25,18,45,212.5,60.5,1.2,26.5,100.0,47.39,34.25
2017,6,25,19,0,137.0,42.0,1.0,26.0,58.0,33.39,21.71
2017,6,25,19,15,68.5,21.0,0.95,25.5,29.0,17.18,3.64
2017,6,25,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,5,45,38.5,13.0,1.4,22.5,16.0,32.62,0.0
2017,6,26,6,0,77.0,26.0,1.6,23.0,32.0,95.57,61.7
2017,6,26,6,15,134.0,44.0,1.6,23.0,64.5,159.33,123.63
2017,6,26,6,30,191.0,62.0,1.6,23.0,97.0,224.46,179.55
2017,6,26,6,45,231.5,80.0,1.65,23.5,136.5,281.81,227.18
2017,6,26,7,0,272.0,98.0,1.7,24.0,176.0,341.72,275.1
2017,6,26,7,15,295.5,118.0,1.65,24.5,218.5,393.02,314.01
2017,6,26,7,30,319.0,138.0,1.6,25.0,261.0,444.84,351.8
2017,6,26,7,45,329.0,160.0,1.6,25.5,304.0,487.81,381.57
2017,6,26,8,0,339.0,182.0,1.6,26.0,347.0,529.92,409.88
2017,6,26,8,15,237.0,219.5,1.6,26.5,341.0,486.66,372.98
2017,6,26,8,30,135.0,257.0,1.6,27.0,335.0,418.01,318.19
2017,6,26,8,45,460.0,180.0,1.65,27.5,481.0,677.65,510.77
2017,6,26,9,0,785.0,103.0,1.7,28.0,627.0,915.28,666.33
2017,6,26,9,15,497.0,227.0,1.75,28.5,567.5,775.8,567.85
2017,6,26,9,30,209.0,351.0,1.8,29.0,508.0,588.37,431.75
2017,6,26,9,45,298.0,348.0,1.85,29.5,584.5,689.21,502.34
2017,6,26,10,0,387.0,345.0,1.9,30.0,661.0,771.4,556.59
2017,6,26,10,15,360.5,375.0,1.95,30.0,680.0,770.68,553.58
2017,6,26,10,30,334.0,405.0,2.0,30.0,699.0,767.64,549.89
2017,6,26,10,45,353.0,407.5,2.1,30.5,727.0,779.68,557.06
2017,6,26,11,0,372.0,410.0,2.2,31.0,755.0,789.82,562.85
2017,6,26,11,15,388.0,414.0,2.3,31.0,780.5,796.41,567.39
2017,6,26,11,30,404.0,418.0,2.4,31.0,806.0,800.69,570.49
2017,6,26,11,45,406.5,425.5,2.5,31.5,821.0,793.27,564.51
2017,6,26,12,0,409.0,433.0,2.6,32.0,836.0,783.77,557.26
2017,6,26,12,15,387.5,442.0,2.65,32.0,825.5,752.54,536.16
2017,6,26,12,30,366.0,451.0,2.7,32.0,815.0,720.82,514.74
2017,6,26,12,45,383.5,444.0,2.75,32.0,824.5,706.94,505.96
2017,6,26,13,0,401.0,437.0,2.8,32.0,834.0,691.36,495.76
2017,6,26,13,15,412.0,431.0,2.85,32.0,834.5,670.12,481.46
2017,6,26,13,30,423.0,425.0,2.9,32.0,835.0,643.13,463.1
2017,6,26,13,45,402.0,419.5,2.95,32.0,803.5,603.38,435.27
2017,6,26,14,0,381.0,414.0,3.0,32.0,772.0,560.73,405.19
2017,6,26,14,15,204.5,382.5,3.0,31.5,574.0,415.21,302.5
2017,6,26,14,30,28.0,351.0,3.0,31.0,376.0,303.44,222.23
2017,6,26,14,45,31.5,347.0,3.05,31.0,374.5,296.91,217.95
2017,6,26,15,0,35.0,343.0,3.1,31.0,373.0,289.87,212.93
2017,6,26,15,15,95.0,357.0,3.15,30.5,432.0,313.86,229.92
2017,6,26,15,30,155.0,371.0,3.2,30.0,491.0,319.0,232.11
2017,6,26,15,45,148.0,347.5,3.3,30.0,456.5,287.66,208.7
2017,6,26,16,0,141.0,324.0,3.4,30.0,422.0,257.5,186.47
2017,6,26,16,15,80.0,270.0,3.4,29.5,325.0,214.76,157.78
2017,6,26,16,30,19.0,216.0,3.4,29.0,228.0,178.62,133.76
2017,6,26,16,45,78.0,220.0,3.45,29.0,262.0,165.99,130.88
2017,6,26,17,0,137.0,224.0,3.5,29.0,296.0,158.0,124.91
2017,6,26,17,15,121.5,198.5,3.35,28.5,257.0,142.69,113.11
2017,6,26,17,30,106.0,173.0,3.2,28.0,218.0,126.75,100.62
2017,6,26,17,45,92.0,150.0,3.1,27.5,185.0,116.46,92.61
2017,6,26,18,0,78.0,127.0,3.0,27.0,152.0,99.85,79.09
2017,6,26,18,15,62.5,103.5,2.9,26.5,121.5,82.57,64.7
2017,6,26,18,30,47.0,80.0,2.8,26.0,91.0,64.96,49.68
2017,6,26,18,45,26.0,58.5,2.7,25.5,64.0,48.32,35.18
2017,6,26,19,0,5.0,37.0,2.6,25.0,37.0,31.74,20.45
2017,6,26,19,15,2.5,18.5,2.7,24.5,18.5,16.31,3.31
2017,6,26,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,27,5,45,10.0,12.5,1.5,21.5,13.0,16.76,0.0
2017,6,27,6,0,20.0,25.0,1.8,22.0,26.0,40.5,22.68
2017,6,27,6,15,54.0,44.5,1.85,22.0,53.0,97.8,74.02
2017,6,27,6,30,88.0,64.0,1.9,22.0,80.0,145.25,115.09
2017,6,27,6,45,109.0,85.5,2.0,22.5,112.0,188.3,151.37
2017,6,27,7,0,130.0,107.0,2.1,23.0,144.0,232.03,187.17
2017,6,27,7,15,141.5,131.0,2.1,23.5,179.0,272.46,218.91
2017,6,27,7,30,153.0,155.0,2.1,24.0,214.0,312.73,249.53
2017,6,27,7,45,195.0,176.5,2.15,24.5,264.0,376.02,297.89
2017,6,27,8,0,237.0,198.0,2.2,25.0,314.0,458.55,358.87
2017,6,27,8,15,191.0,227.5,2.25,25.5,327.5,436.12,338.56
2017,6,27,8,30,145.0,257.0,2.3,26.0,341.0,427.56,328.89
2017,6,27,8,45,197.0,277.5,2.4,26.5,402.5,499.8,381.69
2017,6,27,9,0,249.0,298.0,2.5,27.0,464.0,591.78,446.45
2017,6,27,9,15,263.0,318.5,2.6,27.5,505.0,627.42,469.28
2017,6,27,9,30,277.0,339.0,2.7,28.0,546.0,661.88,491.36
2017,6,27,9,45,244.5,366.5,2.85,28.5,557.0,655.62,484.04
2017,6,27,10,0,212.0,394.0,3.0,29.0,568.0,629.67,463.71
2017,6,27,10,15,229.5,410.0,3.1,29.0,605.5,658.6,483.61
2017,6,27,10,30,247.0,426.0,3.2,29.0,643.0,702.07,512.78
2017,6,27,10,45,192.0,445.0,3.3,29.5,617.5,642.7,468.98
2017,6,27,11,0,137.0,464.0,3.4,30.0,592.0,599.0,436.11
2017,6,27,11,15,129.5,474.0,3.45,30.0,597.0,592.81,431.39
2017,6,27,11,30,122.0,484.0,3.5,30.0,602.0,585.95,426.08
2017,6,27,11,45,484.5,313.5,3.55,30.5,789.0,768.74,560.91
2017,6,27,12,0,847.0,143.0,3.6,31.0,976.0,902.78,652.28
2017,6,27,12,15,577.0,315.0,3.65,31.0,884.0,805.8,583.4
2017,6,27,12,30,307.0,487.0,3.7,31.0,792.0,702.92,506.83
2017,6,27,12,45,577.5,315.5,3.75,31.0,887.0,750.51,546.81
2017,6,27,13,0,848.0,144.0,3.8,31.0,982.0,778.88,570.6
2017,6,27,13,15,846.0,143.5,3.85,31.0,972.0,740.96,544.69
2017,6,27,13,30,844.0,143.0,3.9,31.0,962.0,701.4,516.4
2017,6,27,13,45,499.5,309.0,3.95,31.0,791.5,575.96,422.81
2017,6,27,14,0,155.0,475.0,4.0,31.0,621.0,479.34,349.5
2017,6,27,14,15,491.0,305.5,4.0,31.0,749.0,508.67,373.22
2017,6,27,14,30,827.0,136.0,4.0,31.0,877.0,520.65,380.28
2017,6,27,14,45,818.5,134.0,4.05,31.0,845.5,471.17,340.64
2017,6,27,15,0,810.0,132.0,4.1,31.0,814.0,416.21,296.3
2017,6,27,15,15,799.5,129.5,4.1,30.5,776.0,364.88,254.14
2017,6,27,15,30,789.0,127.0,4.1,30.0,738.0,314.21,211.76
2017,6,27,15,45,775.5,123.5,4.15,30.0,695.0,262.98,168.75
2017,6,27,16,0,762.0,120.0,4.2,30.0,652.0,213.14,128.24
2017,6,27,16,15,406.0,186.0,4.15,29.5,467.5,167.71,108.81
2017,6,27,16,30,50.0,252.0,4.1,29.0,283.0,192.39,143.58
2017,6,27,16,45,191.5,226.5,4.1,29.0,329.0,160.52,126.54
2017,6,27,17,0,333.0,201.0,4.1,29.0,375.0,137.24,108.08
2017,6,27,17,15,325.0,178.5,4.0,28.5,332.5,124.73,98.45
2017,6,27,17,30,317.0,156.0,3.9,28.0,290.0,111.53,88.08
2017,6,27,17,45,301.0,135.0,3.8,27.5,248.0,98.56,77.72
2017,6,27,18,0,285.0,114.0,3.7,27.0,206.0,84.98,66.63
2017,6,27,18,15,253.5,95.0,3.4,26.5,165.5,72.08,55.86
2017,6,27,18,30,222.0,76.0,3.1,26.0,125.0,58.7,44.4
2017,6,27,18,45,176.5,57.5,2.8,25.5,89.5,45.16,32.53
2017,6,27,19,0,131.0,39.0,2.5,25.0,54.0,31.2,20.03
2017,6,27,19,15,65.5,19.5,2.4,24.5,27.0,16.03,3.26
2017,6,27,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,28,5,45,85.5,13.0,1.95,21.5,19.5,57.87,0.0
2017,6,28,6,0,171.0,26.0,2.2,22.0,39.0,163.88,107.32
2017,6,28,6,15,276.0,39.0,2.25,22.0,79.5,255.55,201.1
2017,6,28,6,30,381.0,52.0,2.3,22.0,120.0,357.46,287.73
2017,6,28,6,45,190.5,35.5,2.35,22.5,69.5,200.61,163.35
2017,6,28,7,0,0.0,19.0,2.4,23.0,19.0,16.71,8.25
2017,6,28,7,15,306.0,52.0,2.35,23.5,170.0,337.7,276.62
2017,6,28,7,30,612.0,85.0,2.3,24.0,321.0,648.02,510.79
2017,6,28,7,45,306.0,86.5,2.3,25.0,204.5,391.54,312.16
2017,6,28,8,0,0.0,88.0,2.3,26.0,88.0,78.2,57.42
2017,6,28,8,15,32.5,165.5,2.3,26.5,184.0,198.05,153.21
2017,6,28,8,30,65.0,243.0,2.3,27.0,280.0,316.9,243.7
2017,6,28,8,45,35.0,213.5,2.35,27.5,234.0,250.38,190.9
2017,6,28,9,0,5.0,184.0,2.4,28.0,188.0,174.75,131.34
2017,6,28,9,15,2.5,161.0,2.45,28.0,163.0,149.01,111.26
2017,6,28,9,30,0.0,138.0,2.5,28.0,138.0,124.31,91.87
2017,6,28,9,45,120.0,263.5,2.6,28.5,361.5,398.29,301.41
2017,6,28,10,0,240.0,389.0,2.7,29.0,585.0,652.71,481.05
2017,6,28,10,15,248.5,406.5,2.75,29.5,617.0,691.09,503.65
2017,6,28,10,30,257.0,424.0,2.8,30.0,649.0,710.19,514.67
2017,6,28,10,45,271.0,435.5,2.9,30.5,680.0,726.82,524.59
2017,6,28,11,0,285.0,447.0,3.0,31.0,711.0,741.6,533.27
2017,6,28,11,15,215.5,467.5,3.0,31.0,670.0,670.11,482.75
2017,6,28,11,30,146.0,488.0,3.0,31.0,629.0,612.84,441.67
2017,6,28,11,45,134.5,493.5,3.05,31.5,625.0,596.71,429.53
2017,6,28,12,0,123.0,499.0,3.1,32.0,621.0,580.25,416.99
2017,6,28,12,15,121.5,502.0,3.1,32.0,623.0,570.04,409.8
2017,6,28,12,30,120.0,505.0,3.1,32.0,625.0,559.2,402.17
2017,6,28,12,45,509.0,310.5,3.15,32.5,814.5,695.79,504.47
2017,6,28,13,0,898.0,116.0,3.2,33.0,1004.0,795.39,574.77
2017,6,28,13,15,475.0,278.5,3.2,33.0,748.0,590.13,429.2
2017,6,28,13,30,52.0,441.0,3.2,33.0,492.0,413.22,297.97
2017,6,28,13,45,112.5,458.5,3.2,33.0,566.0,453.78,328.03
2017,6,28,14,0,173.0,476.0,3.2,33.0,640.0,491.0,354.19
2017,6,28,14,15,191.0,460.5,3.2,33.0,636.5,473.92,341.88
2017,6,28,14,30,209.0,445.0,3.2,33.0,633.0,455.26,328.36
2017,6,28,14,45,272.0,413.0,3.2,33.0,648.0,433.97,312.44
2017,6,28,15,0,335.0,381.0,3.2,33.0,663.0,415.67,297.49
2017,6,28,15,15,535.0,272.0,3.2,33.0,697.5,375.94,263.58
2017,6,28,15,30,735.0,163.0,3.2,33.0,732.0,319.32,213.79
2017,6,28,15,45,719.0,159.0,3.2,33.0,689.0,269.23,172.87
2017,6,28,16,0,703.0,155.0,3.2,33.0,646.0,220.89,134.55
2017,6,28,16,15,446.0,215.0,3.15,32.5,518.5,191.48,123.66
2017,6,28,16,30,189.0,275.0,3.1,32.0,391.0,203.74,145.99
2017,6,28,16,45,152.5,249.5,3.1,32.0,338.0,172.69,134.5
2017,6,28,17,0,116.0,224.0,3.1,32.0,285.0,157.82,123.15
2017,6,28,17,15,330.5,170.5,3.0,31.5,316.5,119.85,93.15
2017,6,28,17,30,545.0,117.0,2.9,31.0,348.0,80.73,61.6
2017,6,28,17,45,496.5,108.5,2.8,30.5,296.5,76.46,58.43
2017,6,28,18,0,448.0,100.0,2.7,30.0,245.0,71.9,54.89
2017,6,28,18,15,387.5,87.5,2.45,29.5,196.0,64.15,48.5
2017,6,28,18,30,327.0,75.0,2.2,29.0,147.0,56.05,41.6
2017,6,28,18,45,248.5,58.5,2.0,28.5,104.5,44.48,31.54
2017,6,28,19,0,170.0,42.0,1.8,28.0,62.0,32.47,20.77
2017,6,28,19,15,85.0,21.0,1.95,27.5,31.0,17.21,3.87
2017,6,28,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,29,5,45,58.5,14.0,1.75,22.5,18.0,44.19,0.0
2017,6,29,6,0,117.0,28.0,2.0,23.0,36.0,123.05,77.9
2017,6,29,6,15,214.0,44.0,2.15,23.5,75.5,224.57,174.95
2017,6,29,6,30,311.0,60.0,2.3,24.0,115.0,317.57,253.56
2017,6,29,6,45,397.0,69.0,2.45,25.0,164.5,400.98,321.6
2017,6,29,7,0,483.0,78.0,2.6,26.0,214.0,497.57,396.56
2017,6,29,7,15,533.5,86.0,2.7,26.5,266.5,565.69,446.76
2017,6,29,7,30,584.0,94.0,2.8,27.0,319.0,635.67,496.31
2017,6,29,7,45,631.0,97.0,2.9,27.5,373.5,697.82,538.51
2017,6,29,8,0,678.0,100.0,3.0,28.0,428.0,760.62,579.98
2017,6,29,8,15,704.5,105.0,3.05,28.5,480.0,807.33,608.98
2017,6,29,8,30,731.0,110.0,3.1,29.0,532.0,852.86,636.71
2017,6,29,8,45,757.0,111.0,3.2,29.5,582.5,886.61,656.36
2017,6,29,9,0,783.0,112.0,3.3,30.0,633.0,923.71,678.14
2017,6,29,9,15,798.0,115.0,3.35,30.5,678.5,950.01,692.27
2017,6,29,9,30,813.0,118.0,3.4,31.0,724.0,973.6,704.66
2017,6,29,9,45,829.0,118.0,3.45,31.5,765.5,980.77,706.47
2017,6,29,10,0,845.0,118.0,3.5,32.0,807.0,996.17,713.83
2017,6,29,10,15,853.5,119.5,3.55,32.5,842.0,1002.47,715.37
2017,6,29,10,30,862.0,121.0,3.6,33.0,877.0,1005.5,715.04
2017,6,29,10,45,870.5,121.0,3.65,33.5,905.5,1003.67,711.77
2017,6,29,11,0,879.0,121.0,3.7,34.0,934.0,998.48,706.55
2017,6,29,11,15,883.5,122.0,3.75,34.0,954.5,986.99,698.92
2017,6,29,11,30,888.0,123.0,3.8,34.0,975.0,972.18,689.32
2017,6,29,11,45,893.0,122.0,3.85,34.5,989.0,952.72,675.44
2017,6,29,12,0,898.0,121.0,3.9,35.0,1003.0,930.12,659.66
2017,6,29,12,15,898.5,121.0,3.9,35.0,1008.5,901.44,641.12
2017,6,29,12,30,899.0,121.0,3.9,35.0,1014.0,870.23,620.95
2017,6,29,12,45,899.0,120.5,3.95,35.5,1011.0,836.01,597.75
2017,6,29,13,0,899.0,120.0,4.0,36.0,1008.0,799.82,573.21
2017,6,29,13,15,896.5,119.5,4.0,36.0,997.5,759.81,547.03
2017,6,29,13,30,894.0,119.0,4.0,36.0,987.0,718.04,518.16
2017,6,29,13,45,889.5,119.0,4.0,36.0,968.5,673.72,486.41
2017,6,29,14,0,885.0,119.0,4.0,36.0,950.0,628.05,453.01
2017,6,29,14,15,879.0,117.5,4.0,36.0,924.5,579.25,416.63
2017,6,29,14,30,873.0,116.0,4.0,36.0,899.0,529.66,378.72
2017,6,29,14,45,866.0,114.0,4.0,36.0,867.0,478.64,338.78
2017,6,29,15,0,859.0,112.0,4.0,36.0,835.0,427.33,297.58
2017,6,29,15,15,540.0,239.5,4.0,35.5,687.0,355.17,246.81
2017,6,29,15,30,221.0,367.0,4.0,35.0,539.0,335.69,238.11
2017,6,29,15,45,516.0,235.5,4.0,35.0,604.5,279.02,185.91
2017,6,29,16,0,811.0,104.0,4.0,35.0,670.0,210.86,121.92
2017,6,29,16,15,569.0,178.0,3.95,34.5,561.5,179.59,108.97
2017,6,29,16,30,327.0,252.0,3.9,34.0,453.0,188.31,129.32
2017,6,29,16,45,529.0,171.5,3.9,34.0,462.5,108.61,82.52
2017,6,29,17,0,731.0,91.0,3.9,34.0,472.0,64.06,46.84
2017,6,29,17,15,701.0,86.5,3.8,33.5,419.5,62.68,46.02
2017,6,29,17,30,671.0,82.0,3.7,33.0,367.0,55.57,40.45
2017,6,29,17,45,628.0,76.5,3.6,33.0,313.5,53.39,38.79
2017,6,29,18,0,585.0,71.0,3.5,33.0,260.0,51.09,36.97
2017,6,29,18,15,525.5,63.5,3.3,32.0,209.5,47.0,33.73
2017,6,29,18,30,466.0,56.0,3.1,31.0,159.0,42.74,30.16
2017,6,29,18,45,370.0,46.0,2.9,30.5,113.5,36.02,24.26
2017,6,29,19,0,274.0,36.0,2.7,30.0,68.0,29.05,17.82
2017,6,29,19,15,137.0,18.0,2.95,29.5,34.0,14.1,2.12
2017,6,29,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.55,25.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,30,5,45,61.0,14.0,4.15,24.5,18.5,45.49,0.0
2017,6,30,6,0,122.0,28.0,4.3,25.0,37.0,138.02,85.72
2017,6,30,6,15,227.0,43.0,4.45,25.5,76.5,231.22,179.48
2017,6,30,6,30,332.0,58.0,4.6,26.0,116.0,328.74,262.28
2017,6,30,6,45,166.0,51.0,4.85,26.5,80.0,191.43,153.66
2017,6,30,7,0,0.0,44.0,5.1,27.0,44.0,38.8,26.1
2017,6,30,7,15,0.0,53.0,5.1,27.5,53.0,46.78,32.56
2017,6,30,7,30,0.0,62.0,5.1,28.0,62.0,54.77,38.86
2017,6,30,7,45,0.0,88.0,5.2,28.5,88.0,78.75,57.88
2017,6,30,8,0,0.0,114.0,5.3,29.0,114.0,103.96,77.55
2017,6,30,8,15,2.0,142.5,5.35,29.5,143.5,133.61,100.46
2017,6,30,8,30,4.0,171.0,5.4,30.0,173.0,163.3,123.03
2017,6,30,8,45,72.0,238.0,5.45,30.5,285.5,314.31,240.25
2017,6,30,9,0,140.0,305.0,5.5,31.0,398.0,474.25,359.11
2017,6,30,9,15,157.0,329.0,5.5,31.0,440.5,515.35,387.89
2017,6,30,9,30,174.0,353.0,5.5,31.0,483.0,555.77,416.2
2017,6,30,9,45,110.5,351.5,5.5,31.5,435.5,485.4,361.69
2017,6,30,10,0,47.0,350.0,5.5,32.0,388.0,396.96,294.2
2017,6,30,10,15,114.0,392.0,5.45,32.5,490.5,522.6,385.52
2017,6,30,10,30,181.0,434.0,5.4,33.0,593.0,628.39,459.58
2017,6,30,10,45,133.0,440.0,5.4,33.5,559.0,578.92,421.61
2017,6,30,11,0,85.0,446.0,5.4,34.0,525.0,515.68,374.62
2017,6,30,11,15,186.5,457.5,5.35,34.0,635.0,632.29,458.45
2017,6,30,11,30,288.0,469.0,5.3,34.0,745.0,740.37,533.56
2017,6,30,11,45,346.5,451.5,5.3,34.5,789.0,763.01,548.4
2017,6,30,12,0,405.0,434.0,5.3,35.0,833.0,782.07,561.0
2017,6,30,12,15,631.5,290.0,5.3,35.0,915.0,832.92,601.02
2017,6,30,12,30,858.0,146.0,5.3,35.0,997.0,856.85,619.18
2017,6,30,12,45,464.5,310.5,5.3,35.5,771.0,660.33,478.91
2017,6,30,13,0,71.0,475.0,5.3,36.0,545.0,471.45,337.87
2017,6,30,13,15,140.0,484.0,5.3,36.0,621.0,518.62,372.63
2017,6,30,13,30,209.0,493.0,5.3,36.0,697.0,559.88,401.94
2017,6,30,13,45,518.5,322.5,5.3,36.0,813.5,599.68,434.25
2017,6,30,14,0,828.0,152.0,5.3,36.0,930.0,619.04,449.82
2017,6,30,14,15,502.0,300.0,5.3,36.0,768.0,511.43,369.51
2017,6,30,14,30,176.0,448.0,5.3,36.0,606.0,441.21,317.22
2017,6,30,14,45,235.0,420.5,5.35,36.0,623.0,432.55,310.49
2017,6,30,15,0,294.0,393.0,5.4,36.0,640.0,408.1,291.46
2017,6,30,15,15,172.5,363.5,5.4,35.5,507.0,335.15,240.38
2017,6,30,15,30,51.0,334.0,5.4,35.0,374.0,275.97,200.33
2017,6,30,15,45,349.5,257.0,5.4,35.0,503.5,255.27,174.94
2017,6,30,16,0,648.0,180.0,5.4,35.0,633.0,229.29,142.51
2017,6,30,16,15,625.5,174.5,5.4,34.5,586.0,184.02,110.28
2017,6,30,16,30,603.0,169.0,5.4,34.0,539.0,141.64,85.9
2017,6,30,16,45,573.5,162.0,5.45,33.5,489.0,101.64,77.22
2017,6,30,17,0,544.0,155.0,5.5,33.0,439.0,101.16,77.32
2017,6,30,17,15,506.5,146.5,5.4,32.5,388.0,97.9,75.11
2017,6,30,17,30,469.0,138.0,5.3,32.0,337.0,94.38,72.66
2017,6,30,17,45,424.5,125.5,5.2,31.5,286.5,87.78,67.6
2017,6,30,18,0,380.0,113.0,5.1,31.0,236.0,80.8,62.09
2017,6,30,18,15,315.5,99.0,4.85,30.5,188.0,72.23,55.07
2017,6,30,18,30,251.0,85.0,4.6,30.0,140.0,65.02,48.92
2017,6,30,18,45,180.5,65.5,4.4,29.5,99.5,50.82,36.64
2017,6,30,19,0,110.0,46.0,4.2,29.0,59.0,36.23,23.7
2017,6,30,19,15,55.0,23.0,4.05,28.5,29.5,18.69,4.72
2017,6,30,19,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,1,5,45,10.0,13.0,3.05,23.5,14.0,17.19,0.0
2017,7,1,6,0,20.0,26.0,3.2,24.0,28.0,43.36,22.63
2017,7,1,6,15,84.5,50.5,3.25,24.5,64.5,130.27,99.04
2017,7,1,6,30,149.0,75.0,3.3,25.0,101.0,218.41,172.83
2017,7,1,6,45,228.5,91.5,3.35,25.5,147.5,297.45,238.59
2017,7,1,7,0,308.0,108.0,3.4,26.0,194.0,383.39,307.75
2017,7,1,7,15,233.5,130.0,3.4,26.5,203.5,359.97,287.17
2017,7,1,7,30,159.0,152.0,3.4,27.0,213.0,313.97,248.77
2017,7,1,7,45,130.5,177.0,3.45,27.5,232.0,321.03,252.13
2017,7,1,8,0,102.0,202.0,3.5,28.0,251.0,308.69,240.39
2017,7,1,8,15,122.0,228.0,3.55,28.0,293.5,373.33,288.96
2017,7,1,8,30,142.0,254.0,3.6,28.0,336.0,421.35,324.12
2017,7,1,8,45,177.0,277.5,3.65,28.5,389.0,480.74,366.9
2017,7,1,9,0,212.0,301.0,3.7,29.0,442.0,540.39,408.89
2017,7,1,9,15,231.5,321.5,3.75,29.5,486.0,580.98,436.07
2017,7,1,9,30,251.0,342.0,3.8,30.0,530.0,639.41,475.12
2017,7,1,9,45,265.5,353.5,3.9,30.5,561.5,662.84,489.63
2017,7,1,10,0,280.0,365.0,4.0,31.0,593.0,685.1,503.42
2017,7,1,10,15,393.5,352.0,4.1,31.5,688.0,780.05,569.42
2017,7,1,10,30,507.0,339.0,4.2,32.0,783.0,888.6,641.84
2017,7,1,10,45,332.5,401.5,4.3,32.5,697.0,753.74,544.9
2017,7,1,11,0,158.0,464.0,4.4,33.0,611.0,620.26,447.98
2017,7,1,11,15,202.0,471.0,4.45,33.0,663.0,660.88,477.18
2017,7,1,11,30,246.0,478.0,4.5,33.0,715.0,709.2,510.37
2017,7,1,11,45,318.0,456.5,4.6,33.5,767.0,741.41,532.7
2017,7,1,12,0,390.0,435.0,4.7,34.0,819.0,769.64,552.09
2017,7,1,12,15,571.0,330.0,4.7,34.0,895.0,818.56,589.14
2017,7,1,12,30,752.0,225.0,4.7,34.0,971.0,849.84,613.73
2017,7,1,12,45,749.5,226.0,4.75,34.5,968.5,815.73,589.12
2017,7,1,13,0,747.0,227.0,4.8,35.0,966.0,780.14,563.65
2017,7,1,13,15,744.0,226.0,4.75,35.0,955.5,741.18,536.33
2017,7,1,13,30,741.0,225.0,4.7,35.0,945.0,701.06,507.81
2017,7,1,13,45,736.5,223.0,4.7,35.0,927.5,658.1,477.06
2017,7,1,14,0,732.0,221.0,4.7,35.0,910.0,614.38,445.14
2017,7,1,14,15,724.5,219.0,4.7,35.0,885.0,568.38,410.9
2017,7,1,14,30,717.0,217.0,4.7,35.0,860.0,522.2,375.75
2017,7,1,14,45,707.0,213.5,4.7,35.0,828.5,473.8,338.22
2017,7,1,15,0,697.0,210.0,4.7,35.0,797.0,425.86,300.2
2017,7,1,15,15,683.5,206.0,4.65,35.0,759.0,377.03,260.83
2017,7,1,15,30,670.0,202.0,4.6,35.0,721.0,329.42,222.0
2017,7,1,15,45,655.5,195.0,4.6,35.0,679.0,280.83,182.74
2017,7,1,16,0,641.0,188.0,4.6,35.0,637.0,233.94,145.96
2017,7,1,16,15,618.5,182.0,4.55,34.5,589.5,188.69,113.88
2017,7,1,16,30,596.0,176.0,4.5,34.0,542.0,146.35,89.56
2017,7,1,16,45,574.5,165.5,4.5,33.5,493.0,105.33,80.12
2017,7,1,17,0,553.0,155.0,4.5,33.0,444.0,101.24,77.32
2017,7,1,17,15,515.0,146.5,4.3,32.5,392.5,97.96,75.11
2017,7,1,17,30,477.0,138.0,4.1,32.0,341.0,94.43,72.65
2017,7,1,17,45,438.0,124.5,3.95,31.5,290.5,87.16,67.05
2017,7,1,18,0,399.0,111.0,3.8,31.0,240.0,79.46,60.95
2017,7,1,18,15,333.0,97.5,3.55,30.0,191.5,71.21,54.31
2017,7,1,18,30,267.0,84.0,3.3,29.0,143.0,64.41,48.6
2017,7,1,18,45,192.5,65.0,3.05,28.5,101.5,50.51,36.54
2017,7,1,19,0,118.0,46.0,2.8,28.0,60.0,36.24,23.83
2017,7,1,19,15,59.0,23.0,2.85,27.5,30.0,18.7,4.77
2017,7,1,19,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,5,45,23.5,13.5,2.4,23.5,15.0,24.86,0.0
2017,7,2,6,0,47.0,27.0,2.5,24.0,30.0,69.97,39.12
2017,7,2,6,15,131.0,47.0,2.65,24.0,67.5,164.45,126.53
2017,7,2,6,30,215.0,67.0,2.8,24.0,105.0,249.57,199.17
2017,7,2,6,45,294.5,81.0,3.0,24.5,152.0,343.54,276.53
2017,7,2,7,0,374.0,95.0,3.2,25.0,199.0,430.93,346.55
2017,7,2,7,15,428.5,105.5,3.3,25.5,249.5,499.27,399.13
2017,7,2,7,30,483.0,116.0,3.4,26.0,300.0,570.54,452.06
