Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,7,45,538.0,119.5,3.55,26.5,354.0,643.33,503.92
2017,7,2,8,0,593.0,123.0,3.7,27.0,408.0,711.91,551.0
2017,7,2,8,15,622.5,129.0,3.75,27.5,459.0,760.59,582.38
2017,7,2,8,30,652.0,135.0,3.8,28.0,510.0,808.34,612.58
2017,7,2,8,45,415.0,219.0,3.85,28.5,466.0,679.12,515.08
2017,7,2,9,0,178.0,303.0,3.9,29.0,422.0,509.42,384.99
2017,7,2,9,15,462.5,224.0,3.9,29.5,561.0,737.95,554.21
2017,7,2,9,30,747.0,145.0,3.9,30.0,700.0,937.58,688.54
2017,7,2,9,45,555.0,250.0,3.9,30.5,675.5,860.15,630.88
2017,7,2,10,0,363.0,355.0,3.9,31.0,651.0,758.5,554.4
2017,7,2,10,15,405.0,353.0,3.9,31.0,696.5,807.74,587.96
2017,7,2,10,30,447.0,351.0,3.9,31.0,742.0,840.33,609.44
2017,7,2,10,45,349.0,402.0,3.95,31.5,714.0,770.9,558.09
2017,7,2,11,0,251.0,453.0,4.0,32.0,686.0,714.7,515.71
2017,7,2,11,15,270.0,460.0,4.0,32.0,715.5,728.3,525.01
2017,7,2,11,30,289.0,467.0,4.0,32.0,745.0,739.76,532.5
2017,7,2,11,45,578.5,299.5,4.0,32.5,865.0,843.58,608.91
2017,7,2,12,0,868.0,132.0,4.0,33.0,985.0,913.65,655.68
2017,7,2,12,15,869.0,132.5,3.95,33.0,990.5,886.5,637.01
2017,7,2,12,30,870.0,133.0,3.9,33.0,996.0,856.85,617.36
2017,7,2,12,45,869.0,133.0,3.9,33.5,994.0,823.03,593.95
2017,7,2,13,0,868.0,133.0,3.9,34.0,992.0,787.4,569.35
2017,7,2,13,15,866.0,132.5,3.85,34.0,981.5,748.84,543.69
2017,7,2,13,30,864.0,132.0,3.8,34.0,971.0,708.56,515.06
2017,7,2,13,45,583.0,291.5,3.8,34.0,853.5,612.97,443.81
2017,7,2,14,0,302.0,451.0,3.8,34.0,736.0,542.84,390.5
2017,7,2,14,15,572.5,290.0,3.75,34.0,810.5,539.04,389.68
2017,7,2,14,30,843.0,129.0,3.7,34.0,885.0,525.27,378.46
2017,7,2,14,45,822.0,135.0,3.7,34.0,850.0,475.14,338.95
2017,7,2,15,0,801.0,141.0,3.7,34.0,815.0,421.05,295.98
2017,7,2,15,15,790.0,138.5,3.7,34.0,777.5,369.88,254.16
2017,7,2,15,30,779.0,136.0,3.7,34.0,740.0,319.42,212.33
2017,7,2,15,45,531.0,222.5,3.7,34.0,624.0,274.19,182.57
2017,7,2,16,0,283.0,309.0,3.7,34.0,508.0,262.77,181.84
2017,7,2,16,15,501.0,214.0,3.65,33.5,534.5,197.92,125.79
2017,7,2,16,30,719.0,119.0,3.6,33.0,561.0,115.07,62.17
2017,7,2,16,45,695.0,114.5,3.6,33.0,510.5,70.24,51.87
2017,7,2,17,0,671.0,110.0,3.6,33.0,460.0,69.92,51.85
2017,7,2,17,15,638.5,104.5,3.5,32.5,408.0,68.72,51.18
2017,7,2,17,30,606.0,99.0,3.4,32.0,356.0,67.37,50.38
2017,7,2,17,45,561.5,91.5,3.3,31.5,304.0,64.28,48.1
2017,7,2,18,0,517.0,84.0,3.2,31.0,252.0,60.99,45.57
2017,7,2,18,15,454.0,75.0,3.15,30.5,202.0,56.16,41.63
2017,7,2,18,30,391.0,66.0,3.1,30.0,152.0,49.55,36.0
2017,7,2,18,45,299.0,53.5,3.05,29.5,108.0,40.79,28.33
2017,7,2,19,0,207.0,41.0,3.0,29.0,64.0,31.76,20.1
2017,7,2,19,15,103.5,20.5,3.2,28.5,32.0,16.03,3.23
2017,7,2,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,3,5,45,50.0,13.5,3.5,23.5,17.0,39.01,0.0
2017,7,3,6,0,100.0,27.0,3.7,24.0,34.0,110.51,63.42
2017,7,3,6,15,203.5,42.5,3.8,24.5,73.0,215.8,167.15
2017,7,3,6,30,307.0,58.0,3.9,25.0,112.0,311.62,248.79
2017,7,3,6,45,403.5,66.0,4.05,25.5,162.0,400.7,322.77
2017,7,3,7,0,500.0,74.0,4.2,26.0,212.0,504.6,405.21
2017,7,3,7,15,551.5,81.0,4.25,26.5,264.5,572.78,455.99
2017,7,3,7,30,603.0,88.0,4.3,27.0,317.0,642.9,506.31
2017,7,3,7,45,654.0,89.5,4.35,27.5,373.0,707.04,550.48
2017,7,3,8,0,705.0,91.0,4.4,28.0,429.0,772.08,593.98
2017,7,3,8,15,731.0,95.0,4.4,28.5,481.5,813.4,619.46
2017,7,3,8,30,757.0,99.0,4.4,29.0,534.0,858.26,647.01
2017,7,3,8,45,784.0,99.5,4.45,29.5,585.0,898.19,670.9
2017,7,3,9,0,811.0,100.0,4.5,30.0,636.0,936.23,693.22
2017,7,3,9,15,825.0,102.5,4.45,30.5,682.0,951.16,699.41
2017,7,3,9,30,839.0,105.0,4.4,31.0,728.0,973.7,710.83
2017,7,3,9,45,853.5,105.0,4.4,31.5,769.5,991.02,719.01
2017,7,3,10,0,868.0,105.0,4.4,32.0,811.0,1005.36,725.33
2017,7,3,10,15,876.0,106.5,4.4,32.5,846.0,1011.56,726.49
2017,7,3,10,30,884.0,108.0,4.4,33.0,881.0,1014.43,725.69
2017,7,3,10,45,891.5,108.5,4.4,33.5,909.5,1012.35,721.87
2017,7,3,11,0,899.0,109.0,4.4,34.0,938.0,1006.86,716.05
2017,7,3,11,15,902.5,109.5,4.35,34.0,958.5,994.02,706.89
2017,7,3,11,30,906.0,110.0,4.3,34.0,979.0,977.86,695.77
2017,7,3,11,45,890.5,123.0,4.3,34.5,987.0,952.35,677.61
2017,7,3,12,0,875.0,136.0,4.3,35.0,995.0,923.79,657.63
2017,7,3,12,15,875.0,136.0,4.25,35.0,1000.0,895.05,638.72
2017,7,3,12,30,875.0,136.0,4.2,35.0,1005.0,863.89,618.22
2017,7,3,12,45,873.5,136.5,4.2,35.5,1001.5,829.83,594.77
2017,7,3,13,0,872.0,137.0,4.2,36.0,998.0,793.99,570.15
2017,7,3,13,15,869.0,136.5,4.15,36.0,987.0,754.47,544.01
2017,7,3,13,30,866.0,136.0,4.1,36.0,976.0,713.32,514.91
2017,7,3,13,45,860.0,136.0,4.05,36.0,957.0,669.06,483.07
2017,7,3,14,0,854.0,136.0,4.0,36.0,938.0,623.66,449.79
2017,7,3,14,15,847.5,134.5,3.95,36.0,912.5,575.9,414.11
2017,7,3,14,30,841.0,133.0,3.9,36.0,887.0,527.43,377.05
2017,7,3,14,45,831.5,131.5,3.9,36.0,854.5,477.1,337.81
2017,7,3,15,0,822.0,130.0,3.9,36.0,822.0,426.74,297.57
2017,7,3,15,15,811.0,128.0,3.9,36.0,784.0,369.42,251.55
2017,7,3,15,30,800.0,126.0,3.9,36.0,746.0,318.22,209.3
2017,7,3,15,45,783.0,124.0,3.95,36.0,702.0,266.52,167.03
2017,7,3,16,0,766.0,122.0,4.0,36.0,658.0,216.58,127.47
2017,7,3,16,15,511.5,194.0,4.0,35.5,541.0,186.24,115.74
2017,7,3,16,30,257.0,266.0,4.0,35.0,424.0,192.23,133.71
2017,7,3,16,45,466.0,187.0,4.05,34.5,442.5,117.58,89.52
2017,7,3,17,0,675.0,108.0,4.1,34.0,461.0,68.6,50.52
2017,7,3,17,15,642.5,102.5,4.1,33.5,408.5,67.33,49.83
2017,7,3,17,30,610.0,97.0,4.1,33.0,356.0,65.92,48.97
2017,7,3,17,45,563.0,90.5,4.1,33.0,303.5,63.51,47.16
2017,7,3,18,0,516.0,84.0,4.1,33.0,251.0,60.98,45.17
2017,7,3,18,15,453.5,75.0,4.05,32.0,201.5,56.16,41.36
2017,7,3,18,30,391.0,66.0,4.0,31.0,152.0,49.55,35.84
2017,7,3,18,45,298.0,53.0,3.95,30.5,108.0,40.4,27.88
2017,7,3,19,0,205.0,40.0,3.9,30.0,64.0,30.97,19.35
2017,7,3,19,15,102.5,20.0,3.95,29.5,32.0,15.64,2.93
2017,7,3,19,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,4,5,45,18.0,11.5,2.9,23.5,13.0,20.07,0.0
2017,7,4,6,0,36.0,23.0,3.1,24.0,26.0,55.23,27.89
2017,7,4,6,15,91.5,42.5,3.3,24.5,56.5,131.62,99.85
2017,7,4,6,30,147.0,62.0,3.5,25.0,87.0,195.68,154.86
2017,7,4,6,45,196.0,79.5,3.75,25.5,125.5,255.87,205.51
2017,7,4,7,0,245.0,97.0,4.0,26.0,164.0,319.68,257.63
2017,7,4,7,15,304.0,112.0,4.1,26.5,214.5,391.18,314.25
2017,7,4,7,30,363.0,127.0,4.2,27.0,265.0,484.33,385.14
2017,7,4,7,45,394.0,143.5,4.3,27.5,314.5,540.89,426.07
2017,7,4,8,0,425.0,160.0,4.4,28.0,364.0,597.88,466.34
2017,7,4,8,15,433.0,181.0,4.45,28.5,409.0,639.06,493.47
2017,7,4,8,30,441.0,202.0,4.5,29.0,454.0,678.62,518.96
2017,7,4,8,45,456.0,216.0,4.55,29.5,498.0,715.2,542.22
2017,7,4,9,0,471.0,230.0,4.6,30.0,542.0,750.33,564.21
2017,7,4,9,15,633.0,174.5,4.6,30.5,625.0,860.18,639.86
2017,7,4,9,30,795.0,119.0,4.6,31.0,708.0,956.39,701.0
2017,7,4,9,45,807.0,121.5,4.6,31.5,749.0,973.53,708.7
2017,7,4,10,0,819.0,124.0,4.6,32.0,790.0,976.37,707.59
2017,7,4,10,15,828.0,126.0,4.55,32.5,824.5,983.79,709.48
2017,7,4,10,30,837.0,128.0,4.5,33.0,859.0,988.0,709.36
2017,7,4,10,45,843.5,130.0,4.5,33.5,887.5,986.42,705.9
2017,7,4,11,0,850.0,132.0,4.5,34.0,916.0,981.52,700.48
2017,7,4,11,15,605.5,283.0,4.5,34.0,848.0,893.78,640.78
2017,7,4,11,30,361.0,434.0,4.5,34.0,780.0,776.81,555.84
2017,7,4,11,45,613.5,284.5,4.5,34.5,883.0,863.03,619.41
2017,7,4,12,0,866.0,135.0,4.5,35.0,986.0,914.99,653.41
2017,7,4,12,15,867.0,135.5,4.5,35.0,991.5,887.87,635.18
2017,7,4,12,30,868.0,136.0,4.5,35.0,997.0,858.24,615.79
2017,7,4,12,45,867.5,136.0,4.55,35.5,995.0,824.84,592.83
2017,7,4,13,0,867.0,136.0,4.6,36.0,993.0,789.59,568.65
2017,7,4,13,15,865.0,135.5,4.6,36.0,982.5,751.01,543.14
2017,7,4,13,30,863.0,135.0,4.6,36.0,972.0,710.73,514.63
2017,7,4,13,45,859.0,134.0,4.6,36.0,954.0,667.13,483.22
2017,7,4,14,0,855.0,133.0,4.6,36.0,936.0,622.24,450.22
2017,7,4,14,15,849.0,131.5,4.6,36.0,911.0,574.72,414.6
2017,7,4,14,30,843.0,130.0,4.6,36.0,886.0,526.43,377.53
2017,7,4,14,45,548.5,266.0,4.6,36.0,751.0,442.4,315.33
2017,7,4,15,0,254.0,402.0,4.6,36.0,616.0,398.87,284.4
2017,7,4,15,15,529.5,261.5,4.55,35.5,681.0,367.81,256.55
2017,7,4,15,30,805.0,121.0,4.5,35.0,746.0,316.09,208.83
2017,7,4,15,45,790.5,118.5,4.5,35.0,702.5,264.33,166.07
2017,7,4,16,0,776.0,116.0,4.5,35.0,659.0,214.03,125.83
2017,7,4,16,15,758.0,112.5,4.45,34.5,611.5,164.25,89.9
2017,7,4,16,30,740.0,109.0,4.4,34.0,564.0,116.7,62.61
2017,7,4,16,45,716.0,105.0,4.4,34.0,513.0,71.57,52.73
2017,7,4,17,0,692.0,101.0,4.4,34.0,462.0,64.08,46.87
2017,7,4,17,15,660.0,96.0,4.3,33.5,410.0,62.93,46.23
2017,7,4,17,30,628.0,91.0,4.2,33.0,358.0,61.66,45.47
2017,7,4,17,45,585.0,84.5,4.1,32.5,305.5,59.06,43.58
2017,7,4,18,0,542.0,78.0,4.0,32.0,253.0,56.31,41.49
2017,7,4,18,15,481.0,69.5,3.7,31.5,203.0,51.68,37.71
2017,7,4,18,30,420.0,61.0,3.4,31.0,153.0,46.84,33.58
2017,7,4,18,45,330.5,49.5,3.15,30.5,109.0,37.83,25.76
2017,7,4,19,0,241.0,38.0,2.9,30.0,65.0,29.48,18.16
2017,7,4,19,15,120.5,19.0,2.9,29.5,32.5,14.87,2.45
2017,7,4,19,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,24.5,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,5,5,45,49.0,12.5,2.9,23.5,15.5,37.48,0.0
2017,7,5,6,0,98.0,25.0,3.0,24.0,31.0,104.84,55.95
2017,7,5,6,15,200.0,41.0,3.05,24.0,69.5,211.37,163.36
2017,7,5,6,30,302.0,57.0,3.1,24.0,108.0,306.66,245.08
2017,7,5,6,45,151.0,60.5,3.2,24.5,86.0,194.85,156.5
2017,7,5,7,0,0.0,64.0,3.3,25.0,64.0,57.78,41.87
2017,7,5,7,15,203.0,92.0,3.3,25.5,168.5,283.36,229.33
2017,7,5,7,30,406.0,120.0,3.3,26.0,273.0,511.12,407.02
2017,7,5,7,45,263.5,160.5,3.35,26.5,266.0,431.48,340.66
2017,7,5,8,0,121.0,201.0,3.4,27.0,259.0,341.55,266.66
2017,7,5,8,15,425.5,154.0,3.4,27.5,391.5,599.63,466.2
2017,7,5,8,30,730.0,107.0,3.4,28.0,524.0,841.89,635.23
2017,7,5,8,45,758.0,107.5,3.4,28.5,575.5,882.41,657.69
2017,7,5,9,0,786.0,108.0,3.4,29.0,627.0,921.09,680.03
2017,7,5,9,15,464.5,229.0,3.35,29.5,541.5,745.57,554.77
2017,7,5,9,30,143.0,350.0,3.3,30.0,456.0,521.69,387.09
2017,7,5,9,45,290.5,334.0,3.25,30.5,565.0,666.84,492.22
2017,7,5,10,0,438.0,318.0,3.2,31.0,674.0,811.22,590.32
2017,7,5,10,15,439.5,335.0,3.05,31.5,705.0,824.66,594.82
2017,7,5,10,30,441.0,352.0,2.9,32.0,736.0,835.63,598.58
2017,7,5,10,45,661.0,235.5,2.75,32.5,833.0,931.78,663.85
2017,7,5,11,0,881.0,119.0,2.6,33.0,930.0,999.4,702.3
2017,7,5,11,15,885.0,119.5,2.5,33.0,951.0,987.14,692.42
2017,7,5,11,30,889.0,120.0,2.4,33.0,972.0,971.59,681.34
2017,7,5,11,45,874.0,133.5,2.3,33.5,980.5,947.03,663.4
2017,7,5,12,0,859.0,147.0,2.2,34.0,989.0,919.4,643.77
2017,7,5,12,15,860.0,147.0,2.2,34.0,995.0,891.77,626.45
2017,7,5,12,30,861.0,147.0,2.2,34.0,1001.0,861.69,607.54
2017,7,5,12,45,862.0,145.5,2.2,34.5,999.0,828.32,585.28
2017,7,5,13,0,863.0,144.0,2.2,35.0,997.0,793.1,561.83
2017,7,5,13,15,860.5,143.5,2.25,35.0,986.5,754.19,537.21
2017,7,5,13,30,858.0,143.0,2.3,35.0,976.0,713.64,509.68
2017,7,5,13,45,855.0,141.0,2.4,35.5,958.5,670.07,478.74
2017,7,5,14,0,852.0,139.0,2.5,36.0,941.0,625.13,446.12
2017,7,5,14,15,846.0,137.5,2.55,36.0,915.5,577.68,411.63
2017,7,5,14,30,840.0,136.0,2.6,36.0,890.0,529.47,375.59
2017,7,5,14,45,830.5,135.0,2.65,36.0,857.5,479.47,337.25
2017,7,5,15,0,821.0,134.0,2.7,36.0,825.0,424.16,294.16
2017,7,5,15,15,810.0,131.5,2.75,36.0,787.0,371.88,252.19
2017,7,5,15,30,799.0,129.0,2.8,36.0,749.0,320.29,210.04
2017,7,5,15,45,784.5,126.0,2.85,36.0,705.5,268.42,167.86
2017,7,5,16,0,770.0,123.0,2.9,36.0,662.0,218.03,128.08
2017,7,5,16,15,751.5,119.5,2.95,35.5,614.0,168.47,92.74
2017,7,5,16,30,733.0,116.0,3.0,35.0,566.0,121.23,65.93
2017,7,5,16,45,707.0,112.0,3.05,35.0,515.0,68.74,50.19
2017,7,5,17,0,681.0,108.0,3.1,35.0,464.0,68.66,50.36
2017,7,5,17,15,345.0,125.5,3.0,34.5,305.5,82.71,62.09
2017,7,5,17,30,9.0,143.0,2.9,34.0,147.0,118.74,91.7
2017,7,5,17,45,266.0,113.5,2.85,33.5,200.0,84.16,63.95
2017,7,5,18,0,523.0,84.0,2.8,33.0,253.0,61.03,45.19
2017,7,5,18,15,460.5,74.5,2.6,32.0,203.0,55.78,41.03
2017,7,5,18,30,398.0,65.0,2.4,31.0,153.0,48.84,35.24
2017,7,5,18,45,307.0,52.5,2.2,30.5,109.0,40.06,27.59
2017,7,5,19,0,216.0,40.0,2.0,30.0,65.0,31.0,19.38
2017,7,5,19,15,108.0,20.0,2.2,29.5,32.5,15.65,2.79
2017,7,5,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,6,5,45,60.0,12.0,1.75,23.5,16.0,42.84,0.0
2017,7,6,6,0,120.0,24.0,2.0,24.0,32.0,126.9,65.77
2017,7,6,6,15,226.5,38.5,2.0,24.5,70.5,223.92,172.33
2017,7,6,6,30,333.0,53.0,2.0,25.0,109.0,321.42,254.83
2017,7,6,6,45,419.0,61.5,2.05,25.5,158.5,410.39,327.29
2017,7,6,7,0,505.0,70.0,2.1,26.0,208.0,502.67,399.03
2017,7,6,7,15,555.5,77.0,2.0,26.5,260.0,570.08,447.48
2017,7,6,7,30,606.0,84.0,1.9,27.0,312.0,639.45,495.06
2017,7,6,7,45,650.5,87.0,1.85,27.5,366.0,699.94,534.52
2017,7,6,8,0,695.0,90.0,1.8,28.0,420.0,761.06,572.96
2017,7,6,8,15,721.0,94.0,1.75,28.5,472.0,802.25,596.66
2017,7,6,8,30,747.0,98.0,1.7,29.0,524.0,846.97,622.23
2017,7,6,8,45,441.0,199.5,1.65,29.5,457.5,681.62,505.03
2017,7,6,9,0,135.0,301.0,1.6,30.0,391.0,465.21,344.66
2017,7,6,9,15,235.5,310.5,1.5,30.5,479.5,572.64,421.77
2017,7,6,9,30,336.0,320.0,1.4,31.0,568.0,700.41,506.49
2017,7,6,9,45,590.0,216.0,1.35,31.5,682.0,865.46,616.34
2017,7,6,10,0,844.0,112.0,1.3,32.0,796.0,988.72,688.01
2017,7,6,10,15,852.5,113.5,1.35,32.5,831.0,995.4,688.71
2017,7,6,10,30,861.0,115.0,1.4,33.0,866.0,998.82,688.98
2017,7,6,10,45,868.5,115.5,1.45,33.5,894.5,996.87,686.17
2017,7,6,11,0,876.0,116.0,1.5,34.0,923.0,991.57,681.52
2017,7,6,11,15,523.5,301.5,1.6,34.0,787.0,830.77,579.61
2017,7,6,11,30,171.0,487.0,1.7,34.0,651.0,636.79,446.24
2017,7,6,11,45,519.5,311.0,1.85,34.5,818.5,800.89,563.68
2017,7,6,12,0,868.0,135.0,2.0,35.0,986.0,917.24,639.28
2017,7,6,12,15,648.0,289.5,2.1,35.0,927.5,848.6,593.56
2017,7,6,12,30,428.0,444.0,2.2,35.0,869.0,770.36,538.26
2017,7,6,12,45,387.0,451.5,2.35,35.0,835.0,718.63,505.12
2017,7,6,13,0,346.0,459.0,2.5,35.0,801.0,669.63,472.89
2017,7,6,13,15,330.0,464.0,2.55,35.0,787.5,639.24,452.5
2017,7,6,13,30,314.0,469.0,2.6,35.0,774.0,609.5,432.21
2017,7,6,13,45,274.5,468.5,2.7,35.0,731.5,561.08,399.04
2017,7,6,14,0,235.0,468.0,2.8,35.0,689.0,523.11,372.67
2017,7,6,14,15,332.5,419.0,2.85,35.0,722.5,514.19,367.09
2017,7,6,14,30,430.0,370.0,2.9,35.0,756.0,496.51,354.14
2017,7,6,14,45,626.0,249.5,3.0,35.0,788.0,465.06,330.09
2017,7,6,15,0,822.0,129.0,3.1,35.0,820.0,426.35,297.59
2017,7,6,15,15,811.0,126.5,3.15,34.5,782.5,368.54,251.83
2017,7,6,15,30,800.0,124.0,3.2,34.0,745.0,316.9,209.65
2017,7,6,15,45,786.0,121.5,3.25,34.0,701.5,265.45,167.25
2017,7,6,16,0,772.0,119.0,3.3,34.0,658.0,215.41,127.26
2017,7,6,16,15,648.5,154.5,3.3,33.5,585.0,172.88,101.04
2017,7,6,16,30,525.0,190.0,3.3,33.0,512.0,152.24,96.46
2017,7,6,16,45,607.0,146.5,3.3,33.0,487.5,90.88,68.56
2017,7,6,17,0,689.0,103.0,3.3,33.0,463.0,65.39,48.12
2017,7,6,17,15,360.5,130.5,3.2,32.5,317.5,86.12,65.43
2017,7,6,17,30,32.0,158.0,3.1,32.0,172.0,123.16,96.1
2017,7,6,17,45,26.5,136.5,3.05,32.0,147.0,107.74,83.75
2017,7,6,18,0,21.0,115.0,3.0,32.0,122.0,95.38,73.78
2017,7,6,18,15,12.0,94.0,2.7,31.5,97.5,78.52,59.99
2017,7,6,18,30,3.0,73.0,2.4,31.0,73.0,61.54,45.78
2017,7,6,18,45,1.5,52.0,2.15,30.5,52.0,44.44,31.2
2017,7,6,19,0,0.0,31.0,1.9,30.0,31.0,27.12,16.25
2017,7,6,19,15,0.0,15.5,1.95,29.5,15.5,13.65,1.62
2017,7,6,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,7,5,45,60.0,11.5,0.95,23.5,15.5,42.33,0.0
2017,7,7,6,0,120.0,23.0,1.1,24.0,31.0,124.6,61.16
2017,7,7,6,15,225.5,37.5,1.15,24.0,69.0,221.7,170.11
2017,7,7,6,30,331.0,52.0,1.2,24.0,107.0,318.49,252.15
2017,7,7,6,45,402.5,60.5,1.3,24.5,152.5,397.16,316.3
2017,7,7,7,0,474.0,69.0,1.4,25.0,198.0,477.73,379.24
2017,7,7,7,15,450.0,92.0,1.3,25.5,236.5,497.66,392.16
2017,7,7,7,30,426.0,115.0,1.2,26.0,275.0,521.06,406.55
2017,7,7,7,45,551.0,104.0,1.2,26.5,344.5,635.3,487.3
2017,7,7,8,0,676.0,93.0,1.2,27.0,414.0,747.8,561.3
2017,7,7,8,15,702.5,97.5,1.1,27.5,465.5,794.04,586.75
2017,7,7,8,30,729.0,102.0,1.0,28.0,517.0,834.6,608.23
2017,7,7,8,45,751.5,104.5,0.9,28.5,566.5,872.21,627.14
2017,7,7,9,0,774.0,107.0,0.8,29.0,616.0,907.84,644.2
2017,7,7,9,15,789.0,110.0,0.9,29.5,661.5,934.37,658.88
2017,7,7,9,30,804.0,113.0,1.0,30.0,707.0,958.23,671.99
2017,7,7,9,45,816.0,115.0,1.15,30.5,748.0,964.12,674.96
2017,7,7,10,0,828.0,117.0,1.3,31.0,789.0,977.94,683.02
2017,7,7,10,15,837.0,119.0,1.45,31.0,823.5,985.6,688.58
2017,7,7,10,30,846.0,121.0,1.6,31.0,858.0,990.02,692.24
2017,7,7,10,45,853.0,122.5,1.75,31.5,886.5,988.61,690.97
2017,7,7,11,0,860.0,124.0,1.9,32.0,915.0,983.86,687.7
2017,7,7,11,15,864.5,125.0,2.0,32.0,936.0,972.82,681.39
2017,7,7,11,30,869.0,126.0,2.1,32.0,957.0,958.52,673.12
2017,7,7,11,45,867.5,129.5,2.25,32.5,970.0,937.68,659.91
2017,7,7,12,0,866.0,133.0,2.4,33.0,983.0,913.84,644.77
2017,7,7,12,15,537.5,319.5,2.45,33.0,848.0,781.0,555.35
2017,7,7,12,30,209.0,506.0,2.5,33.0,713.0,636.63,451.84
2017,7,7,12,45,538.5,319.5,2.55,33.5,851.5,729.71,522.17
2017,7,7,13,0,868.0,133.0,2.6,34.0,990.0,788.61,564.58
2017,7,7,13,15,866.0,132.5,2.65,34.0,980.0,749.99,539.18
2017,7,7,13,30,864.0,132.0,2.7,34.0,970.0,709.65,511.5
2017,7,7,13,45,860.5,130.5,2.75,34.0,952.5,665.94,480.75
2017,7,7,14,0,857.0,129.0,2.8,34.0,935.0,620.88,448.28
2017,7,7,14,15,851.5,127.5,2.85,34.0,910.0,573.52,413.31
2017,7,7,14,30,846.0,126.0,2.9,34.0,885.0,525.33,376.75
2017,7,7,14,45,827.0,131.0,2.95,34.0,850.5,475.15,337.74
2017,7,7,15,0,808.0,136.0,3.0,34.0,816.0,420.59,294.74
2017,7,7,15,15,797.0,133.5,3.05,33.5,778.5,368.94,253.31
2017,7,7,15,30,786.0,131.0,3.1,33.0,741.0,317.98,211.59
2017,7,7,15,45,540.0,219.0,3.15,33.0,627.0,273.97,182.59
2017,7,7,16,0,294.0,307.0,3.2,33.0,513.0,263.42,182.39
2017,7,7,16,15,509.5,211.0,3.2,33.0,537.0,196.8,124.77
2017,7,7,16,30,725.0,115.0,3.2,33.0,561.0,119.66,65.63
2017,7,7,16,45,703.5,110.0,3.25,33.0,511.0,67.43,49.58
2017,7,7,17,0,682.0,105.0,3.3,33.0,461.0,66.66,49.18
2017,7,7,17,15,446.0,137.5,3.25,32.5,360.0,91.45,69.78
2017,7,7,17,30,210.0,170.0,3.2,32.0,259.0,125.82,98.27
2017,7,7,17,45,199.0,146.5,3.2,31.5,221.5,110.37,86.09
2017,7,7,18,0,188.0,123.0,3.2,31.0,184.0,90.34,69.94
2017,7,7,18,15,306.0,92.0,2.95,30.0,168.5,67.05,50.82
2017,7,7,18,30,424.0,61.0,2.7,29.0,153.0,46.9,33.93
2017,7,7,18,45,340.5,48.5,2.5,28.5,109.5,38.2,26.3
2017,7,7,19,0,257.0,36.0,2.3,28.0,66.0,27.96,17.09
2017,7,7,19,15,128.5,18.0,2.3,27.5,33.0,14.1,1.79
2017,7,7,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,5,45,68.0,11.0,1.75,23.5,15.0,46.07,0.0
2017,7,8,6,0,136.0,22.0,2.0,24.0,30.0,131.54,61.04
2017,7,8,6,15,244.0,35.5,2.1,24.5,68.5,229.91,176.59
2017,7,8,6,30,352.0,49.0,2.2,25.0,107.0,331.75,263.0
2017,7,8,6,45,428.5,58.0,2.35,25.5,155.5,412.48,329.5
2017,7,8,7,0,505.0,67.0,2.5,26.0,204.0,498.36,396.88
2017,7,8,7,15,555.0,74.0,2.5,26.5,255.5,565.26,445.91
2017,7,8,7,30,605.0,81.0,2.5,27.0,307.0,634.17,494.29
2017,7,8,7,45,644.0,85.5,2.5,27.5,360.0,691.83,532.73
2017,7,8,8,0,683.0,90.0,2.5,28.0,413.0,749.86,570.2
2017,7,8,8,15,709.0,94.5,2.5,28.5,465.0,791.34,595.2
2017,7,8,8,30,735.0,99.0,2.5,29.0,517.0,836.44,622.23
2017,7,8,8,45,756.0,102.0,2.5,29.5,566.0,873.36,643.22
2017,7,8,9,0,777.0,105.0,2.5,30.0,615.0,908.24,662.62
2017,7,8,9,15,791.5,107.5,2.45,30.5,660.5,933.76,675.29
2017,7,8,9,30,806.0,110.0,2.4,31.0,706.0,956.62,686.21
2017,7,8,9,45,817.0,113.0,2.35,31.5,746.5,962.87,686.55
2017,7,8,10,0,828.0,116.0,2.3,32.0,787.0,976.84,692.04
2017,7,8,10,15,837.0,118.0,2.3,32.0,821.5,984.55,695.5
2017,7,8,10,30,846.0,120.0,2.3,32.0,856.0,989.03,697.12
2017,7,8,10,45,851.5,122.0,2.3,32.5,884.0,986.67,693.24
2017,7,8,11,0,857.0,124.0,2.3,33.0,912.0,980.99,687.5
2017,7,8,11,15,861.5,125.0,2.3,33.0,933.0,970.02,680.05
2017,7,8,11,30,866.0,126.0,2.3,33.0,954.0,955.79,670.72
2017,7,8,11,45,870.5,125.0,2.3,33.5,968.5,936.48,656.98
2017,7,8,12,0,875.0,124.0,2.3,34.0,983.0,914.12,641.48
2017,7,8,12,15,876.0,124.5,2.3,34.0,988.5,887.07,624.4
2017,7,8,12,30,877.0,125.0,2.3,34.0,994.0,857.45,605.71
2017,7,8,12,45,875.0,126.0,2.3,34.5,991.5,823.56,583.03
2017,7,8,13,0,873.0,127.0,2.3,35.0,989.0,787.8,559.15
2017,7,8,13,15,546.0,309.0,2.25,35.0,846.0,669.61,475.67
2017,7,8,13,30,219.0,491.0,2.2,35.0,703.0,566.18,399.95
2017,7,8,13,45,539.0,308.5,2.2,35.0,818.0,603.43,430.64
2017,7,8,14,0,859.0,126.0,2.2,35.0,933.0,619.88,443.87
2017,7,8,14,15,853.0,124.5,2.15,35.0,908.0,572.14,408.37
2017,7,8,14,30,847.0,123.0,2.1,35.0,883.0,523.63,371.81
2017,7,8,14,45,486.5,266.5,2.05,35.0,699.5,418.62,296.51
2017,7,8,15,0,126.0,410.0,2.0,35.0,516.0,363.73,259.23
2017,7,8,15,15,75.5,351.0,2.0,34.5,414.0,303.55,217.87
2017,7,8,15,30,25.0,292.0,2.0,34.0,312.0,250.78,181.71
2017,7,8,15,45,27.0,280.0,2.0,34.0,300.5,226.84,164.52
2017,7,8,16,0,29.0,268.0,2.0,34.0,289.0,213.74,155.15
2017,7,8,16,15,244.0,241.0,2.0,34.0,392.5,194.65,132.91
2017,7,8,16,30,459.0,214.0,2.0,34.0,496.0,162.96,105.9
2017,7,8,16,45,586.5,153.0,2.0,34.0,480.5,95.28,71.69
2017,7,8,17,0,714.0,92.0,2.0,34.0,465.0,64.62,47.25
2017,7,8,17,15,684.0,87.5,1.9,33.5,412.5,57.35,41.63
2017,7,8,17,30,654.0,83.0,1.8,33.0,360.0,56.15,40.91
2017,7,8,17,45,615.0,76.5,1.75,33.0,308.0,53.31,38.71
2017,7,8,18,0,576.0,70.0,1.7,33.0,256.0,50.28,36.29
2017,7,8,18,15,517.0,62.5,1.5,32.0,205.5,46.18,33.04
2017,7,8,18,30,458.0,55.0,1.3,31.0,155.0,41.9,29.47
2017,7,8,18,45,371.5,44.5,1.15,30.5,111.0,34.75,23.21
2017,7,8,19,0,285.0,34.0,1.0,30.0,67.0,27.3,16.39
2017,7,8,19,15,142.5,17.0,1.05,29.5,33.5,13.43,1.24
2017,7,8,19,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,5,45,58.0,10.5,2.65,24.0,14.0,40.27,0.0
2017,7,9,6,0,116.0,21.0,2.8,24.0,28.0,117.67,50.01
2017,7,9,6,15,219.0,36.0,2.8,24.5,66.0,215.33,165.12
2017,7,9,6,30,322.0,51.0,2.8,25.0,104.0,310.83,246.99
2017,7,9,6,45,394.0,61.5,2.8,25.5,151.0,386.49,309.85
2017,7,9,7,0,466.0,72.0,2.8,26.0,198.0,474.75,379.49
2017,7,9,7,15,517.5,80.0,2.65,26.5,249.0,542.83,429.79
2017,7,9,7,30,569.0,88.0,2.5,27.0,300.0,613.03,479.05
2017,7,9,7,45,608.0,94.0,2.45,27.5,352.5,671.58,518.21
2017,7,9,8,0,647.0,100.0,2.4,28.0,405.0,730.52,556.3
2017,7,9,8,15,674.5,104.5,2.3,28.5,456.5,776.95,584.21
2017,7,9,8,30,702.0,109.0,2.2,29.0,508.0,822.37,610.68
2017,7,9,8,45,725.5,112.0,2.1,29.5,557.5,855.72,628.42
2017,7,9,9,0,749.0,115.0,2.0,30.0,607.0,892.54,648.11
2017,7,9,9,15,765.0,118.0,2.0,30.5,652.0,919.73,662.17
2017,7,9,9,30,781.0,121.0,2.0,31.0,697.0,944.33,674.57
2017,7,9,9,45,796.0,122.5,2.0,31.5,738.0,963.4,683.45
2017,7,9,10,0,811.0,124.0,2.0,32.0,779.0,979.52,690.56
2017,7,9,10,15,820.0,126.0,2.05,32.0,814.0,975.83,687.41
2017,7,9,10,30,829.0,128.0,2.1,32.0,849.0,980.23,689.64
2017,7,9,10,45,836.5,129.5,2.15,32.5,877.5,979.34,687.23
2017,7,9,11,0,844.0,131.0,2.2,33.0,906.0,975.15,682.96
2017,7,9,11,15,848.5,132.0,2.2,33.0,927.5,964.23,675.52
2017,7,9,11,30,853.0,133.0,2.2,33.0,949.0,950.09,666.26
2017,7,9,11,45,857.5,133.0,2.25,33.5,963.0,931.84,653.67
2017,7,9,12,0,862.0,133.0,2.3,34.0,977.0,910.52,639.26
2017,7,9,12,15,863.0,133.0,2.3,34.0,983.0,883.18,621.98
2017,7,9,12,30,864.0,133.0,2.3,34.0,989.0,853.36,603.14
2017,7,9,12,45,862.5,134.0,2.3,34.0,987.0,820.14,582.06
2017,7,9,13,0,861.0,135.0,2.3,34.0,985.0,785.08,559.71
2017,7,9,13,15,859.0,134.5,2.25,34.0,975.5,746.67,534.72
2017,7,9,13,30,857.0,134.0,2.2,34.0,966.0,706.57,506.81
2017,7,9,13,45,852.5,133.5,2.15,34.0,948.0,663.22,476.1
2017,7,9,14,0,848.0,133.0,2.1,34.0,930.0,618.61,443.86
2017,7,9,14,15,842.5,131.5,2.05,34.0,905.5,571.59,409.19
2017,7,9,14,30,837.0,130.0,2.0,34.0,881.0,523.76,373.05
2017,7,9,14,45,827.5,129.5,1.95,34.0,849.0,474.23,334.73
2017,7,9,15,0,818.0,129.0,1.9,34.0,817.0,424.66,295.4
2017,7,9,15,15,807.5,126.5,1.8,34.0,779.5,367.14,249.52
2017,7,9,15,30,797.0,124.0,1.7,34.0,742.0,315.73,207.34
2017,7,9,15,45,447.5,221.5,1.65,34.0,565.0,254.04,169.39
2017,7,9,16,0,98.0,319.0,1.6,34.0,388.0,258.29,184.61
2017,7,9,16,15,414.0,216.0,1.55,33.5,474.5,188.29,121.36
2017,7,9,16,30,730.0,113.0,1.5,33.0,561.0,117.98,64.17
2017,7,9,16,45,642.0,128.0,1.45,33.0,496.5,78.6,58.56
2017,7,9,17,0,554.0,143.0,1.4,33.0,432.0,92.24,69.88
2017,7,9,17,15,277.0,107.5,1.25,32.5,252.0,70.45,52.51
2017,7,9,17,30,0.0,72.0,1.1,32.0,72.0,63.67,47.28
2017,7,9,17,45,0.0,61.0,0.95,32.0,61.0,53.89,39.35
2017,7,9,18,0,0.0,50.0,0.8,32.0,50.0,44.12,31.33
2017,7,9,18,15,0.0,40.0,0.8,31.0,40.0,35.26,24.07
2017,7,9,18,30,0.0,30.0,0.8,30.0,30.0,26.41,16.63
2017,7,9,18,45,0.0,21.0,0.8,29.5,21.0,18.47,9.79
2017,7,9,19,0,0.0,12.0,0.8,29.0,12.0,10.54,2.9
2017,7,9,19,15,0.0,6.0,0.85,28.5,6.0,5.26,0.0
2017,7,9,19,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,7,10,5,45,72.5,10.0,2.55,22.5,14.5,47.44,0.0
2017,7,10,6,0,145.0,20.0,2.9,23.0,29.0,132.04,51.84
2017,7,10,6,15,255.5,33.5,3.15,23.5,67.5,237.36,182.81
2017,7,10,6,30,366.0,47.0,3.4,24.0,106.0,338.37,270.23
2017,7,10,6,45,442.5,55.5,3.7,25.0,154.5,418.84,337.13
2017,7,10,7,0,519.0,64.0,4.0,26.0,203.0,504.51,404.61
2017,7,10,7,15,569.0,71.0,4.05,26.5,255.0,571.86,454.99
2017,7,10,7,30,619.0,78.0,4.1,27.0,307.0,641.26,504.83
2017,7,10,7,45,658.0,82.0,4.2,28.0,360.5,698.71,543.23
2017,7,10,8,0,697.0,86.0,4.3,29.0,414.0,752.09,577.45
2017,7,10,8,15,723.0,90.0,4.3,29.5,466.5,798.23,606.47
2017,7,10,8,30,749.0,94.0,4.3,30.0,519.0,843.12,634.02
2017,7,10,8,45,770.5,97.0,4.3,31.0,569.0,880.87,654.88
2017,7,10,9,0,792.0,100.0,4.3,32.0,619.0,916.59,673.99
2017,7,10,9,15,807.0,102.5,4.25,32.5,664.5,942.93,687.74
2017,7,10,9,30,822.0,105.0,4.2,33.0,710.0,956.08,692.81
2017,7,10,9,45,834.0,106.5,4.2,33.5,751.0,972.69,700.55
2017,7,10,10,0,846.0,108.0,4.2,34.0,792.0,986.28,706.36
2017,7,10,10,15,855.0,110.0,4.2,34.0,827.5,994.21,710.1
2017,7,10,10,30,864.0,112.0,4.2,34.0,863.0,998.84,711.89
2017,7,10,10,45,871.0,113.0,4.2,34.5,891.5,997.04,708.27
2017,7,10,11,0,878.0,114.0,4.2,35.0,920.0,991.87,702.69
2017,7,10,11,15,882.5,115.0,4.15,35.0,941.5,980.86,694.71
2017,7,10,11,30,887.0,116.0,4.1,35.0,963.0,966.52,684.77
2017,7,10,11,45,884.0,120.5,4.1,35.5,975.5,945.14,669.34
2017,7,10,12,0,881.0,125.0,4.1,36.0,988.0,920.72,652.1
2017,7,10,12,15,882.5,125.5,4.1,36.0,994.0,893.92,634.75
2017,7,10,12,30,884.0,126.0,4.1,36.0,1000.0,864.5,615.7
2017,7,10,12,45,884.0,125.5,4.1,36.5,998.5,830.71,592.53
2017,7,10,13,0,884.0,125.0,4.1,37.0,997.0,794.92,568.07
2017,7,10,13,15,882.0,124.5,4.1,37.0,987.0,755.71,542.44
2017,7,10,13,30,880.0,124.0,4.1,37.0,977.0,714.72,514.1
2017,7,10,13,45,876.5,123.0,4.1,37.0,959.5,670.69,482.68
2017,7,10,14,0,873.0,122.0,4.1,37.0,942.0,625.25,449.58
2017,7,10,14,15,867.5,120.5,4.05,37.0,917.0,577.09,413.67
2017,7,10,14,30,862.0,119.0,4.0,37.0,892.0,528.07,376.24
2017,7,10,14,45,854.0,117.5,4.0,37.0,860.0,477.27,336.65
2017,7,10,15,0,846.0,116.0,4.0,37.0,828.0,426.25,295.89
2017,7,10,15,15,836.0,114.0,3.95,36.5,790.0,374.18,253.99
2017,7,10,15,30,826.0,112.0,3.9,36.0,752.0,322.53,211.67
2017,7,10,15,45,812.5,109.5,3.85,36.0,708.5,270.33,168.72
2017,7,10,16,0,799.0,107.0,3.8,36.0,665.0,210.69,121.72
2017,7,10,16,15,782.0,104.0,3.75,35.5,617.5,159.93,85.31
2017,7,10,16,30,765.0,101.0,3.7,35.0,570.0,111.26,57.83
2017,7,10,16,45,429.5,161.0,3.7,35.0,420.5,101.08,76.2
2017,7,10,17,0,94.0,221.0,3.7,35.0,271.0,164.93,127.46
2017,7,10,17,15,376.0,152.5,3.6,34.5,317.0,100.78,76.66
2017,7,10,17,30,658.0,84.0,3.5,34.0,363.0,56.92,41.35
2017,7,10,17,45,613.5,78.5,3.45,34.0,309.5,54.81,39.79
2017,7,10,18,0,569.0,73.0,3.4,34.0,256.0,52.61,38.06
2017,7,10,18,15,509.0,65.0,3.1,33.0,205.5,48.21,34.57
2017,7,10,18,30,449.0,57.0,2.8,32.0,155.0,43.61,30.74
2017,7,10,18,45,356.5,46.5,2.5,31.5,110.0,36.53,24.54
2017,7,10,19,0,264.0,36.0,2.2,31.0,65.0,28.0,16.81
2017,7,10,19,15,132.0,18.0,2.35,30.5,32.5,14.11,1.14
2017,7,10,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,11,5,45,49.0,10.5,3.2,23.5,13.5,35.42,0.0
2017,7,11,6,0,98.0,21.0,3.4,24.0,27.0,106.46,35.57
2017,7,11,6,15,203.0,36.5,3.5,24.5,64.5,206.58,157.66
2017,7,11,6,30,308.0,52.0,3.6,25.0,102.0,302.97,240.94
2017,7,11,6,45,404.0,60.0,3.7,25.5,151.5,396.54,318.63
2017,7,11,7,0,500.0,68.0,3.8,26.0,201.0,494.96,397.02
2017,7,11,7,15,551.5,75.5,3.85,26.5,253.5,563.58,448.36
2017,7,11,7,30,603.0,83.0,3.9,27.0,306.0,634.29,499.22
2017,7,11,7,45,650.5,85.5,3.95,27.5,361.0,696.67,542.13
2017,7,11,8,0,698.0,88.0,4.0,28.0,416.0,759.85,584.31
2017,7,11,8,15,724.0,92.0,4.0,28.5,468.0,801.37,609.94
2017,7,11,8,30,750.0,96.0,4.0,29.0,520.0,846.32,637.51
2017,7,11,8,45,774.0,97.5,4.05,29.5,570.5,884.68,660.3
2017,7,11,9,0,798.0,99.0,4.1,30.0,621.0,921.1,681.52
2017,7,11,9,15,812.5,102.0,4.1,30.5,667.0,947.67,695.72
2017,7,11,9,30,827.0,105.0,4.1,31.0,713.0,961.02,701.18
2017,7,11,9,45,839.0,106.5,4.15,32.0,754.0,977.68,707.83
2017,7,11,10,0,851.0,108.0,4.2,33.0,795.0,991.31,712.52
2017,7,11,10,15,859.0,109.5,4.2,33.0,830.0,997.71,715.27
2017,7,11,10,30,867.0,111.0,4.2,33.0,865.0,1000.82,716.09
2017,7,11,10,45,872.5,113.0,4.25,33.5,893.0,998.57,712.46
2017,7,11,11,0,878.0,115.0,4.3,34.0,921.0,992.93,706.82
2017,7,11,11,15,882.0,116.0,4.3,34.0,942.0,981.42,698.76
2017,7,11,11,30,886.0,117.0,4.3,34.0,963.0,966.6,688.73
2017,7,11,11,45,893.5,113.5,4.3,34.5,978.0,947.55,674.69
2017,7,11,12,0,901.0,110.0,4.3,35.0,993.0,925.34,658.76
2017,7,11,12,15,902.0,110.5,4.3,35.0,998.5,897.92,640.88
2017,7,11,12,30,903.0,111.0,4.3,35.0,1004.0,867.81,621.27
2017,7,11,12,45,901.0,111.5,4.3,35.5,1001.5,832.87,597.2
2017,7,11,13,0,899.0,112.0,4.3,36.0,999.0,795.94,571.84
2017,7,11,13,15,897.0,111.5,4.3,36.0,988.5,756.28,545.75
2017,7,11,13,30,895.0,111.0,4.3,36.0,978.0,714.78,517.23
2017,7,11,13,45,669.5,256.0,4.35,36.0,898.0,642.4,462.68
2017,7,11,14,0,444.0,401.0,4.4,36.0,818.0,584.98,418.83
2017,7,11,14,15,658.0,255.0,4.4,36.0,854.5,560.36,402.81
2017,7,11,14,30,872.0,109.0,4.4,36.0,891.0,525.45,376.76
2017,7,11,14,45,854.5,113.5,4.45,36.0,856.5,474.38,336.64
2017,7,11,15,0,837.0,118.0,4.5,36.0,822.0,423.95,296.09
2017,7,11,15,15,597.5,226.0,4.5,35.5,717.0,362.36,251.3
2017,7,11,15,30,358.0,334.0,4.5,35.0,612.0,342.73,239.82
2017,7,11,15,45,570.5,222.5,4.55,35.0,635.5,280.68,185.45
2017,7,11,16,0,783.0,111.0,4.6,35.0,659.0,210.4,122.79
2017,7,11,16,15,765.5,108.0,4.6,34.5,611.5,160.42,86.83
2017,7,11,16,30,748.0,105.0,4.6,34.0,564.0,112.59,59.78
2017,7,11,16,45,721.0,102.0,4.6,34.0,512.5,69.54,51.1
2017,7,11,17,0,694.0,99.0,4.6,34.0,461.0,62.85,45.88
2017,7,11,17,15,662.5,94.0,4.55,33.5,408.5,61.65,45.19
2017,7,11,17,30,631.0,89.0,4.5,33.0,356.0,60.32,44.37
2017,7,11,17,45,585.5,83.5,4.5,33.0,303.5,58.41,42.95
2017,7,11,18,0,540.0,78.0,4.5,33.0,251.0,56.41,41.39
2017,7,11,18,15,478.5,69.0,4.35,32.5,201.0,51.38,37.29
2017,7,11,18,30,417.0,60.0,4.2,32.0,151.0,46.11,32.8
2017,7,11,18,45,324.5,48.5,4.05,31.5,107.0,37.1,24.99
2017,7,11,19,0,232.0,37.0,3.9,31.0,63.0,28.73,17.36
2017,7,11,19,15,116.0,18.5,3.8,30.5,31.5,14.5,1.05
2017,7,11,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.65,30.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,12,5,45,15.5,10.0,2.85,23.5,10.5,17.27,0.0
2017,7,12,6,0,31.0,20.0,3.0,24.0,21.0,47.18,10.1
2017,7,12,6,15,98.0,38.5,3.15,24.5,52.0,130.97,97.86
2017,7,12,6,30,165.0,57.0,3.3,25.0,83.0,200.99,158.69
2017,7,12,6,45,217.5,74.5,3.5,25.5,123.5,264.32,212.16
2017,7,12,7,0,270.0,92.0,3.7,26.0,164.0,331.55,267.14
2017,7,12,7,15,300.5,109.5,3.75,26.5,207.0,384.83,308.93
2017,7,12,7,30,331.0,127.0,3.8,27.0,250.0,439.44,350.29
