Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,7,45,411.0,134.0,3.85,27.5,310.5,542.92,427.8
2017,7,12,8,0,491.0,141.0,3.9,28.0,371.0,632.6,492.66
2017,7,12,8,15,352.5,192.5,3.95,28.5,368.0,559.66,433.04
2017,7,12,8,30,214.0,244.0,4.0,29.0,365.0,478.03,367.18
2017,7,12,8,45,503.5,171.5,4.05,29.5,491.0,708.5,539.7
2017,7,12,9,0,793.0,99.0,4.1,30.0,617.0,916.05,679.4
2017,7,12,9,15,557.0,210.0,4.1,30.5,587.0,815.85,606.24
2017,7,12,9,30,321.0,321.0,4.1,31.0,557.0,686.88,508.34
2017,7,12,9,45,293.0,349.5,4.1,31.5,574.5,687.2,505.84
2017,7,12,10,0,265.0,378.0,4.1,32.0,592.0,685.19,501.17
2017,7,12,10,15,365.5,360.5,4.1,32.0,670.0,761.84,555.36
2017,7,12,10,30,466.0,343.0,4.1,32.0,748.0,852.4,616.91
2017,7,12,10,45,274.5,392.0,4.1,32.5,633.0,687.21,498.37
2017,7,12,11,0,83.0,441.0,4.1,33.0,518.0,509.67,369.25
2017,7,12,11,15,251.5,426.0,4.05,33.0,665.0,677.92,490.33
2017,7,12,11,30,420.0,411.0,4.0,33.0,812.0,820.41,588.15
2017,7,12,11,45,426.5,422.5,4.0,33.5,835.5,818.66,584.31
2017,7,12,12,0,433.0,434.0,4.0,34.0,859.0,814.23,579.63
2017,7,12,12,15,388.5,447.5,3.95,34.0,830.5,761.47,543.19
2017,7,12,12,30,344.0,461.0,3.9,34.0,802.0,714.14,510.32
2017,7,12,12,45,611.0,294.0,3.85,34.5,897.0,763.52,549.01
2017,7,12,13,0,878.0,127.0,3.8,35.0,992.0,791.99,570.09
2017,7,12,13,15,875.5,126.5,3.75,35.0,982.0,752.56,543.61
2017,7,12,13,30,873.0,126.0,3.7,35.0,972.0,711.43,514.79
2017,7,12,13,45,687.0,257.0,3.65,35.0,915.5,654.48,471.06
2017,7,12,14,0,501.0,388.0,3.6,35.0,859.0,609.42,435.92
2017,7,12,14,15,414.5,404.0,3.5,34.5,786.5,541.56,388.22
2017,7,12,14,30,328.0,420.0,3.4,34.0,714.0,488.9,350.81
2017,7,12,14,45,440.5,360.0,3.35,34.0,739.5,465.03,332.45
2017,7,12,15,0,553.0,300.0,3.3,34.0,765.0,437.48,309.42
2017,7,12,15,15,410.0,329.0,3.25,34.0,665.0,373.48,263.06
2017,7,12,15,30,267.0,358.0,3.2,34.0,565.0,332.28,234.74
2017,7,12,15,45,193.5,340.5,3.2,34.0,486.0,293.99,208.26
2017,7,12,16,0,120.0,323.0,3.2,34.0,407.0,253.27,181.05
2017,7,12,16,15,103.0,295.5,3.2,33.5,364.0,232.82,167.66
2017,7,12,16,30,86.0,268.0,3.2,33.0,321.0,203.74,148.45
2017,7,12,16,45,110.0,246.0,3.2,33.0,307.5,170.38,132.14
2017,7,12,17,0,134.0,224.0,3.2,33.0,294.0,157.98,122.79
2017,7,12,17,15,95.5,195.0,3.15,32.5,242.0,147.83,115.37
2017,7,12,17,30,57.0,166.0,3.1,32.0,190.0,128.16,100.1
2017,7,12,17,45,49.5,143.0,3.1,31.5,161.5,111.86,87.32
2017,7,12,18,0,42.0,120.0,3.1,31.0,133.0,95.2,73.95
2017,7,12,18,15,31.0,97.5,3.0,30.5,106.0,78.48,60.22
2017,7,12,18,30,20.0,75.0,2.9,30.0,79.0,61.42,45.87
2017,7,12,18,45,10.0,53.5,2.85,30.0,55.5,45.48,32.09
2017,7,12,19,0,0.0,32.0,2.8,30.0,32.0,27.82,16.7
2017,7,12,19,15,0.0,16.0,2.85,29.5,16.0,14.09,0.59
2017,7,12,19,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,5,45,53.5,10.0,1.85,23.5,13.0,37.26,0.0
2017,7,13,6,0,107.0,20.0,2.1,24.0,26.0,108.92,23.99
2017,7,13,6,15,222.5,34.0,2.2,24.5,64.0,214.69,162.81
2017,7,13,6,30,338.0,48.0,2.3,25.0,102.0,316.71,250.68
2017,7,13,6,45,426.5,56.5,2.4,25.5,151.0,407.88,325.68
2017,7,13,7,0,515.0,65.0,2.5,26.0,200.0,501.92,399.49
2017,7,13,7,15,567.0,71.5,2.55,26.5,252.5,570.11,449.72
2017,7,13,7,30,619.0,78.0,2.6,27.0,305.0,640.44,499.43
2017,7,13,7,45,660.5,81.5,2.7,27.5,359.5,699.41,539.32
2017,7,13,8,0,702.0,85.0,2.8,28.0,414.0,754.51,575.34
2017,7,13,8,15,728.0,89.0,2.85,28.5,466.0,800.87,604.15
2017,7,13,8,30,754.0,93.0,2.9,29.0,518.0,845.97,631.54
2017,7,13,8,45,773.5,96.5,2.95,29.5,567.5,882.61,652.78
2017,7,13,9,0,793.0,100.0,3.0,30.0,617.0,917.12,672.41
2017,7,13,9,15,808.0,102.5,3.0,30.5,663.0,943.56,686.22
2017,7,13,9,30,823.0,105.0,3.0,31.0,709.0,956.8,691.46
2017,7,13,9,45,832.5,108.5,3.05,31.5,749.5,973.21,699.31
2017,7,13,10,0,842.0,112.0,3.1,32.0,790.0,986.5,705.21
2017,7,13,10,15,850.5,113.5,3.1,32.5,825.0,993.36,706.75
2017,7,13,10,30,859.0,115.0,3.1,33.0,860.0,996.96,706.4
2017,7,13,10,45,534.0,286.0,3.1,33.5,754.5,852.55,608.49
2017,7,13,11,0,209.0,457.0,3.1,34.0,649.0,664.93,473.84
2017,7,13,11,15,543.0,289.5,3.1,34.0,804.0,838.51,599.15
2017,7,13,11,30,877.0,122.0,3.1,34.0,959.0,962.87,680.19
2017,7,13,11,45,539.5,310.0,3.1,34.5,827.5,819.4,581.64
2017,7,13,12,0,202.0,498.0,3.1,35.0,696.0,652.69,461.47
2017,7,13,12,15,193.0,502.5,3.1,35.0,692.5,635.01,450.03
2017,7,13,12,30,184.0,507.0,3.1,35.0,689.0,616.87,437.45
2017,7,13,12,45,528.5,319.0,3.15,35.5,840.0,721.81,515.44
2017,7,13,13,0,873.0,131.0,3.2,36.0,991.0,791.35,564.99
2017,7,13,13,15,487.5,306.5,3.2,36.0,786.0,624.89,447.22
2017,7,13,13,30,102.0,482.0,3.2,36.0,581.0,482.05,342.45
2017,7,13,13,45,480.5,305.5,3.25,36.0,758.0,563.3,405.09
2017,7,13,14,0,859.0,129.0,3.3,36.0,935.0,621.9,447.47
2017,7,13,14,15,853.0,127.5,3.3,36.0,910.0,573.98,411.45
2017,7,13,14,30,847.0,126.0,3.3,36.0,885.0,525.27,374.48
2017,7,13,14,45,837.5,125.5,3.35,36.0,853.0,475.12,335.56
2017,7,13,15,0,828.0,125.0,3.4,36.0,821.0,424.9,295.56
2017,7,13,15,15,817.5,122.5,3.4,36.0,783.0,373.08,253.46
2017,7,13,15,30,807.0,120.0,3.4,36.0,745.0,314.48,205.93
2017,7,13,15,45,790.0,119.0,3.45,36.0,701.0,262.79,163.7
2017,7,13,16,0,773.0,118.0,3.5,36.0,657.0,212.84,124.22
2017,7,13,16,15,754.5,114.5,3.5,35.5,609.5,162.83,88.67
2017,7,13,16,30,736.0,111.0,3.5,35.0,562.0,115.12,62.08
2017,7,13,16,45,708.0,108.0,3.55,35.0,510.5,66.31,48.25
2017,7,13,17,0,680.0,105.0,3.6,35.0,459.0,66.76,48.84
2017,7,13,17,15,647.5,99.5,3.55,34.5,406.5,65.4,48.04
2017,7,13,17,30,615.0,94.0,3.5,34.0,354.0,63.9,47.11
2017,7,13,17,45,567.5,88.0,3.45,33.5,301.0,61.79,45.64
2017,7,13,18,0,520.0,82.0,3.4,33.0,248.0,59.58,44.01
2017,7,13,18,15,457.0,72.5,3.15,32.5,198.0,54.28,39.7
2017,7,13,18,30,394.0,63.0,2.9,32.0,148.0,47.41,33.87
2017,7,13,18,45,302.5,50.5,2.65,31.5,104.5,38.59,26.21
2017,7,13,19,0,211.0,38.0,2.4,31.0,61.0,29.49,17.92
2017,7,13,19,15,105.5,19.0,2.35,30.5,30.5,14.9,0.53
2017,7,13,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.3,29.5,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.25,28.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,14,5,45,49.0,9.5,1.4,23.5,12.5,34.4,0.0
2017,7,14,6,0,98.0,19.0,1.6,24.0,25.0,101.47,14.68
2017,7,14,6,15,211.5,33.5,1.7,24.5,62.0,207.2,156.3
2017,7,14,6,30,325.0,48.0,1.8,25.0,99.0,308.06,243.12
2017,7,14,6,45,414.5,56.5,1.9,25.5,148.0,399.1,317.77
2017,7,14,7,0,504.0,65.0,2.0,26.0,197.0,493.38,391.58
2017,7,14,7,15,556.5,72.0,2.0,26.5,249.5,562.19,441.83
2017,7,14,7,30,609.0,79.0,2.0,27.0,302.0,633.23,491.47
2017,7,14,7,45,656.0,81.5,2.05,27.5,356.5,695.29,532.97
2017,7,14,8,0,703.0,84.0,2.1,28.0,411.0,753.89,570.75
2017,7,14,8,15,729.5,88.0,2.0,28.5,463.5,800.76,598.31
2017,7,14,8,30,756.0,92.0,1.9,29.0,516.0,846.4,624.24
2017,7,14,8,45,778.0,94.0,1.85,29.5,566.5,883.65,644.45
2017,7,14,9,0,800.0,96.0,1.8,30.0,617.0,918.89,663.01
2017,7,14,9,15,814.5,98.5,1.7,30.5,663.0,934.75,668.37
2017,7,14,9,30,829.0,101.0,1.6,31.0,709.0,958.12,678.57
2017,7,14,9,45,840.5,103.0,1.5,32.0,750.0,975.01,683.12
2017,7,14,10,0,852.0,105.0,1.4,33.0,791.0,988.84,685.75
2017,7,14,10,15,860.5,107.0,1.4,33.0,826.5,996.42,688.92
2017,7,14,10,30,869.0,109.0,1.4,33.0,862.0,1000.67,690.29
2017,7,14,10,45,875.0,110.5,1.4,33.5,890.5,998.49,686.56
2017,7,14,11,0,881.0,112.0,1.4,34.0,919.0,992.9,681.01
2017,7,14,11,15,885.5,113.0,1.4,34.5,940.5,981.94,672.42
2017,7,14,11,30,890.0,114.0,1.4,35.0,962.0,967.63,662.01
2017,7,14,11,45,684.5,270.0,1.45,35.5,928.5,917.28,629.75
2017,7,14,12,0,479.0,426.0,1.5,36.0,895.0,849.02,580.88
2017,7,14,12,15,526.5,382.0,1.5,36.0,900.5,828.19,569.83
2017,7,14,12,30,574.0,338.0,1.5,36.0,906.0,803.69,555.84
2017,7,14,12,45,541.5,378.0,1.5,36.5,912.5,782.86,540.11
2017,7,14,13,0,509.0,418.0,1.5,37.0,919.0,760.95,523.73
2017,7,14,13,15,439.0,427.0,1.5,37.0,856.0,686.72,475.27
2017,7,14,13,30,369.0,436.0,1.5,37.0,793.0,621.76,432.33
2017,7,14,13,45,416.5,417.0,1.55,37.0,813.5,608.12,424.2
2017,7,14,14,0,464.0,398.0,1.6,37.0,834.0,594.57,415.12
2017,7,14,14,15,414.5,398.0,1.6,37.0,779.0,536.99,375.52
2017,7,14,14,30,365.0,398.0,1.6,37.0,724.0,491.3,343.68
2017,7,14,14,45,590.0,266.0,1.65,37.0,771.5,460.53,321.12
2017,7,14,15,0,815.0,134.0,1.7,37.0,819.0,420.55,288.4
2017,7,14,15,15,804.0,131.5,1.75,37.0,781.0,368.26,247.01
2017,7,14,15,30,793.0,129.0,1.8,37.0,743.0,316.66,205.45
2017,7,14,15,45,774.0,128.0,1.9,37.0,698.5,265.22,164.32
2017,7,14,16,0,755.0,127.0,2.0,37.0,654.0,215.75,125.99
2017,7,14,16,15,736.5,123.5,2.1,36.5,606.5,166.71,91.68
2017,7,14,16,30,718.0,120.0,2.2,36.0,559.0,112.32,60.25
2017,7,14,16,45,688.5,116.5,2.3,36.0,507.5,71.62,52.27
2017,7,14,17,0,659.0,113.0,2.4,36.0,456.0,72.03,52.84
2017,7,14,17,15,626.0,107.0,2.4,35.5,403.5,70.58,52.0
2017,7,14,17,30,593.0,101.0,2.4,35.0,351.0,68.98,51.01
2017,7,14,17,45,544.0,94.5,2.45,34.5,298.5,66.74,49.48
2017,7,14,18,0,495.0,88.0,2.5,34.0,246.0,64.41,47.78
2017,7,14,18,15,432.5,77.5,2.25,33.5,196.0,57.17,41.88
2017,7,14,18,30,370.0,67.0,2.0,33.0,146.0,50.33,36.11
2017,7,14,18,45,279.5,53.0,1.8,32.5,102.5,40.46,27.6
2017,7,14,19,0,189.0,39.0,1.6,32.0,59.0,30.25,18.4
2017,7,14,19,15,94.5,19.5,1.65,31.5,29.5,15.29,0.22
2017,7,14,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,1.75,31.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,5,45,48.0,9.0,2.3,24.5,11.5,33.38,0.0
2017,7,15,6,0,96.0,18.0,2.5,25.0,23.0,98.03,5.69
2017,7,15,6,15,204.5,33.0,2.5,25.5,60.0,202.2,151.63
2017,7,15,6,30,313.0,48.0,2.5,26.0,97.0,300.09,236.47
2017,7,15,6,45,392.5,58.5,2.5,27.0,144.5,385.57,306.3
2017,7,15,7,0,472.0,69.0,2.5,28.0,192.0,474.0,375.19
2017,7,15,7,15,525.0,77.0,2.2,28.5,243.5,543.44,425.46
2017,7,15,7,30,578.0,85.0,1.9,29.0,295.0,615.13,474.26
2017,7,15,7,45,616.5,90.5,1.6,30.0,347.5,672.97,509.34
2017,7,15,8,0,655.0,96.0,1.3,31.0,400.0,731.16,542.26
2017,7,15,8,15,682.5,101.0,1.0,31.5,452.0,778.58,566.7
2017,7,15,8,30,710.0,106.0,0.7,32.0,504.0,824.99,588.53
2017,7,15,8,45,730.0,110.5,0.45,33.0,553.0,857.27,599.36
2017,7,15,9,0,750.0,115.0,0.2,34.0,602.0,892.67,611.47
2017,7,15,9,15,592.0,197.0,0.45,34.0,599.5,843.36,583.92
2017,7,15,9,30,434.0,279.0,0.7,34.0,597.0,771.03,538.0
2017,7,15,9,45,357.0,326.0,0.95,34.5,597.5,725.88,509.02
2017,7,15,10,0,280.0,373.0,1.2,35.0,598.0,695.19,487.63
2017,7,15,10,15,258.5,396.5,1.3,35.5,612.0,692.42,484.18
2017,7,15,10,30,237.0,420.0,1.4,36.0,626.0,671.68,469.21
2017,7,15,10,45,530.0,282.0,1.5,36.5,762.0,844.49,586.43
2017,7,15,11,0,823.0,144.0,1.6,37.0,898.0,967.32,661.78
2017,7,15,11,15,828.0,145.5,1.65,37.0,919.0,957.43,654.46
2017,7,15,11,30,833.0,147.0,1.7,37.0,940.0,944.33,646.7
2017,7,15,11,45,835.0,148.0,1.8,37.0,953.5,924.79,635.64
2017,7,15,12,0,837.0,149.0,1.9,37.0,967.0,902.31,622.75
2017,7,15,12,15,838.0,149.5,1.95,37.0,972.5,875.73,606.78
2017,7,15,12,30,839.0,150.0,2.0,37.0,978.0,846.71,589.23
2017,7,15,12,45,833.0,153.5,2.05,37.5,974.5,812.26,566.96
2017,7,15,13,0,827.0,157.0,2.1,38.0,971.0,776.27,543.65
2017,7,15,13,15,824.5,156.5,2.15,37.5,961.0,738.37,520.55
2017,7,15,13,30,822.0,156.0,2.2,37.0,951.0,701.69,496.79
2017,7,15,13,45,641.0,277.5,2.25,37.0,891.0,640.53,452.23
2017,7,15,14,0,460.0,399.0,2.3,37.0,831.0,592.81,416.87
2017,7,15,14,15,334.5,421.5,2.35,36.5,731.0,516.97,365.05
2017,7,15,14,30,209.0,444.0,2.4,36.0,631.0,455.11,322.59
2017,7,15,14,45,175.5,427.5,2.5,36.0,581.0,410.82,291.84
2017,7,15,15,0,142.0,411.0,2.6,36.0,531.0,370.27,263.48
2017,7,15,15,15,280.5,359.0,2.65,35.5,581.0,357.89,252.32
2017,7,15,15,30,419.0,307.0,2.7,35.0,631.0,332.15,229.15
2017,7,15,15,45,335.5,311.0,2.75,35.0,561.0,296.12,203.7
2017,7,15,16,0,252.0,315.0,2.8,35.0,491.0,259.64,179.5
2017,7,15,16,15,204.5,295.0,2.85,34.5,431.0,232.83,162.84
2017,7,15,16,30,157.0,275.0,2.9,34.0,371.0,200.5,143.39
2017,7,15,16,45,84.5,225.0,2.95,33.5,276.5,168.92,130.67
2017,7,15,17,0,12.0,175.0,3.0,33.0,182.0,144.44,111.95
2017,7,15,17,15,6.0,105.0,2.95,32.5,108.5,91.21,69.52
2017,7,15,17,30,0.0,35.0,2.9,32.0,35.0,30.86,20.11
2017,7,15,17,45,0.0,29.5,2.9,31.5,29.5,25.98,16.18
2017,7,15,18,0,0.0,24.0,2.9,31.0,24.0,21.12,12.17
2017,7,15,18,15,0.0,19.0,2.8,30.5,19.0,16.7,8.47
2017,7,15,18,30,0.0,14.0,2.7,30.0,14.0,12.3,4.71
2017,7,15,18,45,0.0,9.5,2.65,29.5,9.5,8.34,1.29
2017,7,15,19,0,0.0,5.0,2.6,29.0,5.0,4.38,0.0
2017,7,15,19,15,0.0,2.5,2.55,28.5,2.5,2.19,0.0
2017,7,15,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,5,45,42.0,8.5,0.55,24.0,10.5,29.74,0.0
2017,7,16,6,0,84.0,17.0,0.6,24.0,21.0,88.88,0.0
2017,7,16,6,15,187.0,33.0,0.7,24.0,57.0,191.66,142.91
2017,7,16,6,30,290.0,49.0,0.8,24.0,93.0,286.43,225.02
2017,7,16,6,45,367.5,60.0,0.9,24.5,139.5,364.79,289.44
2017,7,16,7,0,445.0,71.0,1.0,25.0,186.0,455.85,360.52
2017,7,16,7,15,498.0,79.5,1.1,25.0,237.0,524.96,412.58
2017,7,16,7,30,551.0,88.0,1.2,25.0,288.0,596.36,464.01
2017,7,16,7,45,588.5,95.0,1.3,25.5,340.0,654.42,503.24
2017,7,16,8,0,626.0,102.0,1.4,26.0,392.0,712.82,541.62
2017,7,16,8,15,654.5,107.5,1.5,26.5,443.5,761.03,572.02
2017,7,16,8,30,683.0,113.0,1.6,27.0,495.0,808.33,601.28
2017,7,16,8,45,702.5,118.5,1.7,27.5,544.0,845.71,623.48
2017,7,16,9,0,722.0,124.0,1.8,28.0,593.0,881.15,644.24
2017,7,16,9,15,739.5,127.5,1.9,28.0,638.5,904.56,658.34
2017,7,16,9,30,757.0,131.0,2.0,28.0,684.0,931.09,674.62
2017,7,16,9,45,769.0,135.0,2.1,28.5,725.0,949.87,684.55
2017,7,16,10,0,781.0,139.0,2.2,29.0,766.0,965.67,692.7
2017,7,16,10,15,791.0,141.5,2.25,29.0,801.0,974.65,697.49
2017,7,16,10,30,801.0,144.0,2.3,29.0,836.0,980.41,700.45
2017,7,16,10,45,808.5,146.0,2.4,29.5,865.0,979.83,698.64
2017,7,16,11,0,816.0,148.0,2.5,30.0,894.0,975.93,694.88
2017,7,16,11,15,821.0,149.5,2.55,30.0,916.0,954.38,680.96
2017,7,16,11,30,826.0,151.0,2.6,30.0,938.0,941.31,672.67
2017,7,16,11,45,826.0,154.5,2.65,30.5,951.0,922.19,659.15
2017,7,16,12,0,826.0,158.0,2.7,31.0,964.0,910.26,650.39
2017,7,16,12,15,827.5,158.5,2.7,31.0,970.5,883.42,632.95
2017,7,16,12,30,829.0,159.0,2.7,31.0,977.0,853.97,613.92
2017,7,16,12,45,827.5,159.5,2.75,31.5,975.0,819.75,590.83
2017,7,16,13,0,826.0,160.0,2.8,32.0,973.0,783.64,566.46
2017,7,16,13,15,823.5,159.5,2.8,32.0,963.5,744.23,539.79
2017,7,16,13,30,821.0,159.0,2.8,32.0,954.0,703.28,511.08
2017,7,16,13,45,815.0,159.0,2.8,32.0,936.0,659.03,479.5
2017,7,16,14,0,809.0,159.0,2.8,32.0,918.0,613.81,446.52
2017,7,16,14,15,802.5,157.5,2.8,32.0,893.0,566.33,411.16
2017,7,16,14,30,796.0,156.0,2.8,32.0,868.0,518.32,374.47
2017,7,16,14,45,770.5,164.0,2.85,32.0,832.5,468.69,335.8
2017,7,16,15,0,745.0,172.0,2.9,32.0,797.0,420.83,297.57
2017,7,16,15,15,732.5,168.5,2.9,32.0,759.5,364.89,252.65
2017,7,16,15,30,720.0,165.0,2.9,32.0,722.0,315.0,211.55
2017,7,16,15,45,702.0,162.0,2.9,32.0,678.5,265.39,170.98
2017,7,16,16,0,684.0,159.0,2.9,32.0,635.0,217.75,133.32
2017,7,16,16,15,531.0,198.5,2.85,31.5,552.0,188.22,118.44
2017,7,16,16,30,378.0,238.0,2.8,31.0,469.0,180.6,124.04
2017,7,16,16,45,372.0,215.5,2.75,31.0,426.0,144.79,112.7
2017,7,16,17,0,366.0,193.0,2.7,31.0,383.0,132.84,103.52
2017,7,16,17,15,440.0,157.0,2.45,30.5,360.0,104.51,81.0
2017,7,16,17,30,514.0,121.0,2.2,30.0,337.0,83.41,64.09
2017,7,16,17,45,463.5,112.0,2.0,30.0,285.5,78.83,60.52
2017,7,16,18,0,413.0,103.0,1.8,30.0,234.0,74.03,56.64
2017,7,16,18,15,353.0,89.0,1.65,29.5,185.5,65.26,49.4
2017,7,16,18,30,293.0,75.0,1.5,29.0,137.0,56.1,41.59
2017,7,16,18,45,214.5,57.0,1.4,28.5,95.5,43.39,30.54
2017,7,16,19,0,136.0,39.0,1.3,28.0,54.0,31.13,19.41
2017,7,16,19,15,68.0,19.5,1.3,27.5,27.0,15.97,0.0
2017,7,16,19,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,17,5,45,15.0,7.0,0.75,23.5,8.0,14.22,0.0
2017,7,17,6,0,30.0,14.0,0.8,24.0,16.0,35.74,0.0
2017,7,17,6,15,96.5,36.0,0.85,24.0,49.5,127.46,93.35
2017,7,17,6,30,163.0,58.0,0.9,24.0,83.0,202.93,159.02
2017,7,17,6,45,234.5,76.0,1.0,24.5,128.0,279.5,222.49
2017,7,17,7,0,306.0,94.0,1.1,25.0,173.0,376.87,299.4
2017,7,17,7,15,359.0,108.0,1.05,25.5,222.0,445.51,351.06
2017,7,17,7,30,412.0,122.0,1.0,26.0,271.0,517.16,402.67
2017,7,17,7,45,462.5,130.0,1.0,26.5,323.0,581.58,447.32
2017,7,17,8,0,513.0,138.0,1.0,27.0,375.0,647.8,491.48
2017,7,17,8,15,544.5,146.5,1.0,27.5,425.5,698.46,522.86
2017,7,17,8,30,576.0,155.0,1.0,28.0,476.0,757.23,558.93
2017,7,17,8,45,608.0,158.0,1.0,28.5,526.0,801.72,584.55
2017,7,17,9,0,640.0,161.0,1.0,29.0,576.0,844.78,608.86
2017,7,17,9,15,430.5,250.5,1.15,29.0,538.5,735.71,533.78
2017,7,17,9,30,221.0,340.0,1.3,29.0,501.0,589.84,431.02
2017,7,17,9,45,471.5,255.5,1.45,29.5,625.5,782.07,566.99
2017,7,17,10,0,722.0,171.0,1.6,30.0,750.0,947.82,673.7
2017,7,17,10,15,371.0,239.0,1.7,30.5,537.5,654.58,475.72
2017,7,17,10,30,20.0,307.0,1.8,31.0,325.0,303.9,221.61
2017,7,17,10,45,220.0,345.5,1.95,31.5,546.5,584.75,425.83
2017,7,17,11,0,420.0,384.0,2.1,32.0,768.0,825.36,586.11
2017,7,17,11,15,340.0,427.5,2.2,32.0,743.5,765.9,543.3
2017,7,17,11,30,260.0,471.0,2.3,32.0,719.0,717.77,509.74
2017,7,17,11,45,151.5,449.5,2.4,32.5,594.5,572.6,409.89
2017,7,17,12,0,43.0,428.0,2.5,33.0,470.0,435.22,312.54
2017,7,17,12,15,31.5,387.5,2.6,33.0,418.5,381.98,275.7
2017,7,17,12,30,20.0,347.0,2.7,33.0,367.0,326.71,236.51
2017,7,17,12,45,129.5,422.0,2.8,33.0,550.0,484.24,350.35
2017,7,17,13,0,239.0,497.0,2.9,33.0,733.0,620.77,444.65
2017,7,17,13,15,219.0,495.0,2.95,33.0,709.0,586.72,420.29
2017,7,17,13,30,199.0,493.0,3.0,33.0,685.0,554.02,397.64
2017,7,17,13,45,179.5,483.5,3.1,33.5,655.0,517.36,371.52
2017,7,17,14,0,160.0,474.0,3.2,34.0,625.0,482.55,346.56
2017,7,17,14,15,303.5,420.0,3.25,33.5,695.5,498.54,359.4
2017,7,17,14,30,447.0,366.0,3.3,33.0,766.0,501.2,361.15
2017,7,17,14,45,319.0,388.5,3.35,33.0,668.5,437.81,315.06
2017,7,17,15,0,191.0,411.0,3.4,33.0,571.0,389.23,280.55
2017,7,17,15,15,358.0,340.0,3.4,33.0,623.0,370.79,263.39
2017,7,17,15,30,525.0,269.0,3.4,33.0,675.0,335.48,231.09
2017,7,17,15,45,307.0,291.5,3.45,33.0,525.5,276.4,192.38
2017,7,17,16,0,89.0,314.0,3.5,33.0,376.0,252.7,182.84
2017,7,17,16,15,240.5,274.0,3.5,32.5,425.0,212.67,147.98
2017,7,17,16,30,392.0,234.0,3.5,32.0,474.0,178.56,121.85
2017,7,17,16,45,384.5,212.5,3.5,32.0,430.0,143.19,111.08
2017,7,17,17,0,377.0,191.0,3.5,32.0,386.0,131.76,102.32
2017,7,17,17,15,466.0,149.0,3.35,31.5,362.5,99.47,76.62
2017,7,17,17,30,555.0,107.0,3.2,31.0,339.0,73.4,55.59
2017,7,17,17,45,501.5,100.5,3.05,31.0,287.5,71.41,54.14
2017,7,17,18,0,448.0,94.0,2.9,31.0,236.0,67.82,51.27
2017,7,17,18,15,386.0,82.0,2.7,30.0,187.5,60.31,45.17
2017,7,17,18,30,324.0,70.0,2.5,29.0,139.0,52.47,38.56
2017,7,17,18,45,243.0,54.0,2.35,28.5,97.0,41.18,28.69
2017,7,17,19,0,162.0,38.0,2.2,28.0,55.0,29.46,18.02
2017,7,17,19,15,81.0,19.0,2.3,28.0,27.5,15.59,0.0
2017,7,17,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,7,18,5,45,49.0,8.5,1.25,22.5,10.5,33.34,0.0
2017,7,18,6,0,98.0,17.0,1.5,23.0,21.0,96.11,0.0
2017,7,18,6,15,216.0,31.0,1.6,23.5,58.0,206.42,153.78
2017,7,18,6,30,334.0,45.0,1.7,24.0,95.0,312.72,246.85
2017,7,18,6,45,421.0,53.5,1.8,25.0,143.0,399.03,317.8
2017,7,18,7,0,508.0,62.0,1.9,26.0,191.0,491.45,389.65
2017,7,18,7,15,560.5,68.5,1.95,26.5,243.5,559.66,439.8
2017,7,18,7,30,613.0,75.0,2.0,27.0,296.0,630.15,489.4
2017,7,18,7,45,655.5,78.5,2.1,27.5,350.0,689.78,529.6
2017,7,18,8,0,698.0,82.0,2.2,28.0,404.0,745.88,566.13
2017,7,18,8,15,724.5,86.0,2.25,28.5,456.5,792.71,595.03
2017,7,18,8,30,751.0,90.0,2.3,29.0,509.0,838.32,622.54
2017,7,18,8,45,770.5,93.5,2.4,30.0,558.5,875.04,642.76
2017,7,18,9,0,790.0,97.0,2.5,31.0,608.0,909.66,661.35
2017,7,18,9,15,559.5,206.5,2.6,31.5,582.0,814.02,595.17
2017,7,18,9,30,329.0,316.0,2.7,32.0,556.0,689.59,503.44
2017,7,18,9,45,585.5,212.0,2.8,32.5,669.0,856.48,621.08
2017,7,18,10,0,842.0,108.0,2.9,33.0,782.0,981.66,698.88
2017,7,18,10,15,586.5,251.5,2.95,33.0,731.5,891.51,637.81
2017,7,18,10,30,331.0,395.0,3.0,33.0,681.0,756.46,541.49
2017,7,18,10,45,600.5,255.0,3.15,33.5,795.5,891.56,637.76
2017,7,18,11,0,870.0,115.0,3.3,34.0,910.0,984.86,696.48
2017,7,18,11,15,874.5,116.0,3.35,34.0,931.5,974.0,688.49
2017,7,18,11,30,879.0,117.0,3.4,34.0,953.0,959.81,679.31
2017,7,18,11,45,520.0,308.0,3.5,34.5,805.0,799.37,570.42
2017,7,18,12,0,161.0,499.0,3.6,35.0,657.0,616.65,437.99
2017,7,18,12,15,272.5,469.5,3.65,35.0,738.5,679.79,484.15
2017,7,18,12,30,384.0,440.0,3.7,35.0,820.0,729.59,519.42
2017,7,18,12,45,632.0,281.5,3.8,35.5,904.0,770.09,551.37
2017,7,18,13,0,880.0,123.0,3.9,36.0,988.0,789.7,566.65
2017,7,18,13,15,612.0,286.0,3.95,35.5,885.0,694.89,499.4
2017,7,18,13,30,344.0,449.0,4.0,35.0,782.0,614.59,440.08
2017,7,18,13,45,291.5,457.5,4.05,35.0,736.0,563.6,404.29
2017,7,18,14,0,239.0,466.0,4.1,35.0,690.0,523.69,375.75
2017,7,18,14,15,546.0,293.0,4.1,35.0,786.0,530.33,382.59
2017,7,18,14,30,853.0,120.0,4.1,35.0,882.0,522.01,375.31
2017,7,18,14,45,571.0,256.0,4.1,35.0,758.5,443.35,316.52
2017,7,18,15,0,289.0,392.0,4.1,35.0,635.0,404.58,288.71
2017,7,18,15,15,380.0,338.5,4.05,35.0,642.0,376.87,265.65
2017,7,18,15,30,471.0,285.0,4.0,35.0,649.0,330.72,227.6
2017,7,18,15,45,614.5,204.0,3.95,35.0,649.5,274.3,178.77
2017,7,18,16,0,758.0,123.0,3.9,35.0,650.0,210.76,123.76
2017,7,18,16,15,739.5,119.5,3.8,34.5,602.5,161.4,88.92
2017,7,18,16,30,721.0,116.0,3.7,34.0,555.0,106.95,57.7
2017,7,18,16,45,697.5,111.0,3.65,34.0,504.5,68.32,50.11
2017,7,18,17,0,674.0,106.0,3.6,34.0,454.0,67.58,49.74
2017,7,18,17,15,641.0,100.5,3.4,33.5,401.5,66.26,48.97
2017,7,18,17,30,608.0,95.0,3.2,33.0,349.0,64.8,48.07
2017,7,18,17,45,562.5,88.0,3.05,32.5,296.5,61.99,46.01
2017,7,18,18,0,517.0,81.0,2.9,32.0,244.0,59.01,43.73
2017,7,18,18,15,452.5,71.5,2.6,31.0,194.0,53.68,39.45
2017,7,18,18,30,388.0,62.0,2.3,30.0,144.0,46.73,33.59
2017,7,18,18,45,292.5,49.0,2.0,29.5,100.5,37.5,25.49
2017,7,18,19,0,197.0,36.0,1.7,29.0,57.0,27.97,16.69
2017,7,18,19,15,98.5,18.0,1.85,28.5,28.5,14.14,0.0
2017,7,18,19,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,19,5,45,31.0,8.0,1.4,23.5,9.5,23.45,0.0
2017,7,19,6,0,62.0,16.0,1.6,24.0,19.0,64.4,0.0
2017,7,19,6,15,171.0,32.5,1.75,24.5,54.5,181.84,133.72
2017,7,19,6,30,280.0,49.0,1.9,25.0,90.0,279.99,220.16
2017,7,19,6,45,371.5,59.0,2.05,25.5,138.0,365.93,291.75
2017,7,19,7,0,463.0,69.0,2.2,26.0,186.0,466.15,371.26
2017,7,19,7,15,518.0,77.0,2.25,26.5,238.0,536.87,424.19
2017,7,19,7,30,573.0,85.0,2.3,27.0,290.0,609.98,476.37
2017,7,19,7,45,617.5,89.5,2.4,27.5,344.0,671.57,518.45
2017,7,19,8,0,662.0,94.0,2.5,28.0,398.0,733.87,559.76
2017,7,19,8,15,690.0,98.5,2.5,28.5,450.0,781.37,589.08
2017,7,19,8,30,718.0,103.0,2.5,29.0,502.0,822.95,613.78
2017,7,19,8,45,741.5,106.0,2.55,29.5,552.5,862.24,636.87
2017,7,19,9,0,765.0,109.0,2.6,30.0,603.0,899.59,658.37
2017,7,19,9,15,781.0,112.0,2.65,30.5,649.0,927.31,673.34
2017,7,19,9,30,797.0,115.0,2.7,31.0,695.0,952.37,686.62
2017,7,19,9,45,811.0,116.5,2.75,31.5,737.0,970.81,695.65
2017,7,19,10,0,825.0,118.0,2.8,32.0,779.0,975.31,695.91
2017,7,19,10,15,834.5,120.0,2.85,32.5,814.5,983.69,698.9
2017,7,19,10,30,844.0,122.0,2.9,33.0,850.0,988.81,699.91
2017,7,19,10,45,852.5,122.5,2.95,33.5,879.0,988.04,697.37
2017,7,19,11,0,861.0,123.0,3.0,34.0,908.0,983.92,692.9
2017,7,19,11,15,865.5,124.0,3.05,34.0,930.0,973.0,685.73
2017,7,19,11,30,870.0,125.0,3.1,34.0,952.0,958.77,676.62
2017,7,19,11,45,863.5,132.5,3.2,34.5,963.5,937.02,661.79
2017,7,19,12,0,857.0,140.0,3.3,35.0,975.0,912.25,645.12
2017,7,19,12,15,541.5,320.0,3.35,35.0,849.5,785.6,558.84
2017,7,19,12,30,226.0,500.0,3.4,35.0,724.0,646.33,458.38
2017,7,19,12,45,542.0,320.0,3.5,35.5,854.0,733.43,524.49
2017,7,19,13,0,858.0,140.0,3.6,36.0,984.0,786.23,563.38
2017,7,19,13,15,856.0,139.5,3.65,36.0,974.0,747.52,537.61
2017,7,19,13,30,854.0,139.0,3.7,36.0,964.0,707.11,509.43
2017,7,19,13,45,849.5,138.5,3.8,36.0,946.5,663.47,478.55
2017,7,19,14,0,845.0,138.0,3.9,36.0,929.0,618.55,446.0
2017,7,19,14,15,492.0,291.0,3.95,36.0,749.0,498.89,358.5
2017,7,19,14,30,139.0,444.0,4.0,36.0,569.0,419.7,300.52
2017,7,19,14,45,470.0,292.0,4.05,36.0,690.5,427.7,304.88
2017,7,19,15,0,801.0,140.0,4.1,36.0,812.0,417.07,290.95
2017,7,19,15,15,790.0,137.5,4.1,35.5,774.0,365.27,249.15
2017,7,19,15,30,779.0,135.0,4.1,35.0,736.0,314.17,207.33
2017,7,19,15,45,581.0,208.0,4.1,35.0,641.5,269.05,176.14
2017,7,19,16,0,383.0,281.0,4.1,35.0,547.0,259.28,174.67
2017,7,19,16,15,548.0,200.5,4.05,34.5,550.5,189.61,117.71
2017,7,19,16,30,713.0,120.0,4.0,34.0,554.0,108.22,59.2
2017,7,19,16,45,689.5,114.5,3.95,34.0,503.5,70.56,51.94
2017,7,19,17,0,666.0,109.0,3.9,34.0,453.0,69.59,51.38
2017,7,19,17,15,633.0,103.0,3.75,33.5,400.5,68.02,50.42
2017,7,19,17,30,600.0,97.0,3.6,33.0,348.0,66.29,49.3
2017,7,19,17,45,558.0,89.0,3.5,33.0,295.5,62.79,46.58
2017,7,19,18,0,516.0,81.0,3.4,33.0,243.0,59.06,43.59
2017,7,19,18,15,452.0,71.5,3.05,32.0,193.0,53.75,39.33
2017,7,19,18,30,388.0,62.0,2.7,31.0,143.0,46.76,33.45
2017,7,19,18,45,298.5,48.5,2.35,30.5,99.5,37.15,25.07
2017,7,19,19,0,209.0,35.0,2.0,30.0,56.0,27.23,15.95
2017,7,19,19,15,104.5,17.5,2.0,29.5,28.0,13.76,0.0
2017,7,19,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,20,5,45,26.0,7.5,1.75,23.5,9.0,6.82,0.0
2017,7,20,6,0,52.0,15.0,2.0,24.0,18.0,56.68,0.0
2017,7,20,6,15,157.5,32.0,2.15,24.5,53.0,172.99,126.32
2017,7,20,6,30,263.0,49.0,2.3,25.0,88.0,268.84,211.49
2017,7,20,6,45,354.0,59.5,2.5,25.5,135.0,354.3,283.13
2017,7,20,7,0,445.0,70.0,2.7,26.0,182.0,453.59,362.62
2017,7,20,7,15,501.0,78.5,2.65,26.5,233.5,525.08,416.66
2017,7,20,7,30,557.0,87.0,2.6,27.0,285.0,599.06,469.67
2017,7,20,7,45,603.0,91.5,2.6,28.0,339.0,661.48,511.25
2017,7,20,8,0,649.0,96.0,2.6,29.0,393.0,724.7,551.79
2017,7,20,8,15,678.0,101.0,2.55,29.5,445.5,773.42,581.71
2017,7,20,8,30,707.0,106.0,2.5,30.0,498.0,821.22,610.29
2017,7,20,8,45,731.5,108.5,2.5,30.5,548.5,855.4,629.47
2017,7,20,9,0,756.0,111.0,2.5,31.0,599.0,892.99,650.72
2017,7,20,9,15,772.5,114.5,2.4,31.5,645.0,921.67,665.0
2017,7,20,9,30,789.0,118.0,2.3,32.0,691.0,947.72,677.43
2017,7,20,9,45,803.5,119.5,2.25,32.5,733.0,966.59,685.68
2017,7,20,10,0,818.0,121.0,2.2,33.0,775.0,971.36,685.16
2017,7,20,10,15,827.5,123.0,2.2,33.5,810.5,979.69,687.63
2017,7,20,10,30,837.0,125.0,2.2,34.0,846.0,984.77,688.17
2017,7,20,10,45,845.5,125.5,2.2,34.5,875.5,983.99,685.25
2017,7,20,11,0,854.0,126.0,2.2,35.0,905.0,979.88,680.49
2017,7,20,11,15,858.5,127.5,2.25,35.0,927.0,969.47,673.92
2017,7,20,11,30,863.0,129.0,2.3,35.0,949.0,955.76,665.44
2017,7,20,11,45,879.0,120.5,2.35,35.5,966.5,940.21,654.56
2017,7,20,12,0,895.0,112.0,2.4,36.0,984.0,921.28,641.68
2017,7,20,12,15,896.0,112.5,2.45,36.0,990.5,893.91,624.88
2017,7,20,12,30,897.0,113.0,2.5,36.0,997.0,863.83,606.37
2017,7,20,12,45,897.5,112.5,2.6,36.5,995.5,830.03,584.51
2017,7,20,13,0,898.0,112.0,2.7,37.0,994.0,794.03,561.1
2017,7,20,13,15,896.0,111.5,2.75,37.0,984.5,754.07,535.82
2017,7,20,13,30,894.0,111.0,2.8,37.0,975.0,712.26,507.95
2017,7,20,13,45,891.0,110.0,2.9,37.5,957.5,667.67,476.03
2017,7,20,14,0,888.0,109.0,3.0,38.0,940.0,621.58,442.34
2017,7,20,14,15,882.5,108.0,3.05,38.0,915.0,572.77,406.66
2017,7,20,14,30,877.0,107.0,3.1,38.0,890.0,523.05,369.3
2017,7,20,14,45,869.0,105.5,3.15,38.0,858.0,471.14,329.3
2017,7,20,15,0,861.0,104.0,3.2,38.0,826.0,418.98,287.99
2017,7,20,15,15,467.5,227.0,3.2,37.5,617.0,319.32,219.86
2017,7,20,15,30,74.0,350.0,3.2,37.0,408.0,292.26,208.63
2017,7,20,15,45,151.5,333.5,3.25,37.0,442.0,278.41,196.0
2017,7,20,16,0,229.0,317.0,3.3,37.0,476.0,266.38,184.12
2017,7,20,16,15,504.5,204.0,3.35,36.5,521.0,186.34,115.89
2017,7,20,16,30,780.0,91.0,3.4,36.0,566.0,98.07,49.54
2017,7,20,16,45,757.0,88.0,3.45,36.0,514.5,60.35,43.27
2017,7,20,17,0,734.0,85.0,3.5,36.0,463.0,60.04,43.21
2017,7,20,17,15,703.5,81.0,3.45,35.5,410.0,58.86,42.53
2017,7,20,17,30,673.0,77.0,3.4,35.0,357.0,52.39,37.51
2017,7,20,17,45,630.0,71.5,3.35,35.0,303.5,50.07,35.73
2017,7,20,18,0,587.0,66.0,3.3,35.0,250.0,47.63,33.8
2017,7,20,18,15,524.0,59.0,3.0,34.0,198.5,43.79,30.75
2017,7,20,18,30,461.0,52.0,2.7,33.0,147.0,39.82,27.41
2017,7,20,18,45,361.0,42.0,2.45,32.5,102.5,33.0,21.42
2017,7,20,19,0,261.0,32.0,2.2,32.0,58.0,25.94,14.71
2017,7,20,19,15,130.5,16.0,2.4,31.5,29.0,12.6,0.0
2017,7,20,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.85,30.5,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,21,5,45,20.0,7.5,1.95,24.5,8.5,6.82,0.0
2017,7,21,6,0,40.0,15.0,2.2,25.0,17.0,36.25,0.0
2017,7,21,6,15,146.0,32.0,2.35,25.5,51.5,166.33,119.97
2017,7,21,6,30,252.0,49.0,2.5,26.0,86.0,261.69,204.94
2017,7,21,6,45,348.5,59.5,2.65,26.5,133.5,350.4,279.02
2017,7,21,7,0,445.0,70.0,2.8,27.0,181.0,453.31,361.13
2017,7,21,7,15,502.0,78.0,2.8,27.5,232.5,525.0,415.37
2017,7,21,7,30,559.0,86.0,2.8,28.0,284.0,599.21,468.66
2017,7,21,7,45,604.0,91.0,2.85,29.0,338.0,661.46,510.32
2017,7,21,8,0,649.0,96.0,2.9,30.0,392.0,724.47,550.97
2017,7,21,8,15,678.0,100.5,2.8,30.5,444.0,772.56,580.29
2017,7,21,8,30,707.0,105.0,2.7,31.0,496.0,819.74,608.21
2017,7,21,8,45,730.5,108.5,2.6,31.5,546.5,854.24,626.95
2017,7,21,9,0,754.0,112.0,2.5,32.0,597.0,892.03,647.52
2017,7,21,9,15,770.5,115.0,2.4,32.5,643.0,920.1,661.36
2017,7,21,9,30,787.0,118.0,2.3,33.0,689.0,945.55,673.37
2017,7,21,9,45,800.5,120.0,2.25,34.0,730.5,964.0,679.93
2017,7,21,10,0,814.0,122.0,2.2,35.0,772.0,968.26,677.69
2017,7,21,10,15,823.5,124.0,2.25,35.0,807.5,976.57,682.04
2017,7,21,10,30,833.0,126.0,2.3,35.0,843.0,981.65,684.49
2017,7,21,10,45,840.5,127.5,2.35,35.5,872.5,980.9,682.08
2017,7,21,11,0,848.0,129.0,2.4,36.0,902.0,976.8,677.8
2017,7,21,11,15,853.0,130.0,2.5,36.0,924.0,966.4,671.63
2017,7,21,11,30,858.0,131.0,2.6,36.0,946.0,952.72,663.52
2017,7,21,11,45,858.5,133.5,2.75,36.5,959.5,932.97,650.69
2017,7,21,12,0,859.0,136.0,2.9,37.0,973.0,910.18,635.96
2017,7,21,12,15,860.5,136.5,3.0,37.0,979.5,883.67,619.81
2017,7,21,12,30,862.0,137.0,3.1,37.0,986.0,854.56,601.92
2017,7,21,12,45,861.5,137.0,3.25,37.5,984.0,821.07,580.14
2017,7,21,13,0,861.0,137.0,3.4,38.0,982.0,785.58,556.91
2017,7,21,13,15,859.0,136.5,3.5,38.0,972.5,746.7,532.12
2017,7,21,13,30,857.0,136.0,3.6,38.0,963.0,706.1,504.26
2017,7,21,13,45,852.5,135.0,3.7,38.0,945.5,661.87,473.28
2017,7,21,14,0,848.0,134.0,3.8,38.0,928.0,616.37,440.62
2017,7,21,14,15,842.5,132.5,3.8,38.0,903.0,568.85,405.45
2017,7,21,14,30,837.0,131.0,3.8,38.0,878.0,520.49,368.76
2017,7,21,14,45,824.5,132.0,3.85,38.0,845.0,470.18,329.8
2017,7,21,15,0,812.0,133.0,3.9,38.0,812.0,414.72,286.29
2017,7,21,15,15,801.0,130.5,3.95,38.0,774.0,362.27,243.96
2017,7,21,15,30,790.0,128.0,4.0,38.0,736.0,310.51,201.59
2017,7,21,15,45,773.0,126.0,4.05,38.0,692.0,258.67,159.62
2017,7,21,16,0,756.0,124.0,4.1,38.0,648.0,208.6,120.67
2017,7,21,16,15,737.0,120.5,4.1,37.5,600.5,159.18,86.54
2017,7,21,16,30,718.0,117.0,4.1,37.0,553.0,104.61,56.29
2017,7,21,16,45,690.0,113.5,4.2,36.5,501.5,70.03,50.96
2017,7,21,17,0,662.0,110.0,4.3,36.0,450.0,70.36,51.56
2017,7,21,17,15,628.5,104.0,4.3,35.5,397.0,68.83,50.64
2017,7,21,17,30,595.0,98.0,4.3,35.0,344.0,67.13,49.57
2017,7,21,17,45,546.5,91.0,4.35,35.0,291.5,64.42,47.51
2017,7,21,18,0,498.0,84.0,4.4,35.0,239.0,61.57,45.27
2017,7,21,18,15,433.5,73.5,4.3,34.5,189.0,54.43,39.44
2017,7,21,18,30,369.0,63.0,4.2,34.0,139.0,47.49,33.57
2017,7,21,18,45,276.5,49.0,4.15,33.5,96.0,37.53,24.97
2017,7,21,19,0,184.0,35.0,4.1,33.0,53.0,27.23,15.55
2017,7,21,19,15,92.0,17.5,4.1,32.5,26.5,13.77,0.0
2017,7,21,19,30,0.0,0.0,4.1,32.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,4.15,31.5,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,4.2,31.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,4.2,30.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.25,30.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
