Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,22,5,45,20.0,7.0,2.7,24.5,7.5,0.0,0.0
2017,7,22,6,0,40.0,14.0,2.9,25.0,15.0,35.31,0.0
2017,7,22,6,15,139.5,32.0,3.05,25.0,50.0,162.77,116.67
2017,7,22,6,30,239.0,50.0,3.2,25.0,85.0,254.79,200.36
2017,7,22,6,45,333.0,62.0,3.35,25.5,132.5,343.18,274.83
2017,7,22,7,0,427.0,74.0,3.5,26.0,180.0,439.65,352.97
2017,7,22,7,15,484.5,83.0,3.5,26.5,231.5,516.89,412.54
2017,7,22,7,30,542.0,92.0,3.5,27.0,283.0,592.28,467.55
2017,7,22,7,45,592.5,96.0,3.55,28.0,338.0,657.67,512.2
2017,7,22,8,0,643.0,100.0,3.6,29.0,393.0,724.04,555.89
2017,7,22,8,15,673.0,105.5,3.55,29.5,445.5,774.19,587.47
2017,7,22,8,30,703.0,111.0,3.5,30.0,498.0,823.45,617.71
2017,7,22,8,45,730.0,113.0,3.45,31.0,549.5,858.83,636.56
2017,7,22,9,0,757.0,115.0,3.4,32.0,601.0,898.29,657.79
2017,7,22,9,15,773.5,118.5,3.3,32.5,647.5,926.99,672.52
2017,7,22,9,30,790.0,122.0,3.2,33.0,694.0,953.04,685.41
2017,7,22,9,45,805.0,123.0,3.1,34.0,736.5,971.84,692.1
2017,7,22,10,0,820.0,124.0,3.0,35.0,779.0,987.62,696.87
2017,7,22,10,15,830.0,126.5,2.95,35.5,815.0,985.64,692.37
2017,7,22,10,30,840.0,129.0,2.9,36.0,851.0,991.66,693.17
2017,7,22,10,45,848.5,129.5,2.9,36.5,880.5,990.76,690.14
2017,7,22,11,0,857.0,130.0,2.9,37.0,910.0,986.51,685.24
2017,7,22,11,15,861.5,131.0,2.95,37.0,932.0,975.46,678.1
2017,7,22,11,30,866.0,132.0,3.0,37.0,954.0,961.1,669.05
2017,7,22,11,45,876.5,127.5,3.05,37.5,970.5,943.99,657.01
2017,7,22,12,0,887.0,123.0,3.1,38.0,987.0,923.63,643.03
2017,7,22,12,15,888.5,123.5,3.2,38.0,993.5,896.61,626.58
2017,7,22,12,30,890.0,124.0,3.3,38.0,1000.0,866.89,608.34
2017,7,22,12,45,891.0,122.5,3.4,38.0,998.5,832.61,587.06
2017,7,22,13,0,892.0,121.0,3.5,38.0,997.0,796.15,564.2
2017,7,22,13,15,889.5,121.0,3.6,38.0,987.0,756.24,538.84
2017,7,22,13,30,887.0,121.0,3.7,38.0,977.0,714.53,510.59
2017,7,22,13,45,702.0,250.0,3.8,38.5,920.0,656.31,466.03
2017,7,22,14,0,517.0,379.0,3.9,39.0,863.0,610.13,430.05
2017,7,22,14,15,515.0,365.0,3.95,38.5,835.5,565.73,399.66
2017,7,22,14,30,513.0,351.0,4.0,38.0,808.0,521.31,368.38
2017,7,22,14,45,542.5,320.5,4.05,38.0,788.0,479.05,336.89
2017,7,22,15,0,572.0,290.0,4.1,38.0,768.0,433.87,302.18
2017,7,22,15,15,464.5,311.0,4.1,38.0,687.5,375.84,259.81
2017,7,22,15,30,357.0,332.0,4.1,38.0,607.0,337.53,232.59
2017,7,22,15,45,453.5,275.0,4.15,38.0,603.0,286.45,190.73
2017,7,22,16,0,550.0,218.0,4.2,38.0,599.0,234.24,147.59
2017,7,22,16,15,662.5,157.0,4.2,37.5,582.5,167.79,95.9
2017,7,22,16,30,775.0,96.0,4.2,37.0,566.0,99.09,51.1
2017,7,22,16,45,750.0,93.0,4.25,37.0,514.0,63.86,45.9
2017,7,22,17,0,725.0,90.0,4.3,37.0,462.0,63.7,45.98
2017,7,22,17,15,694.0,85.5,4.3,36.5,408.5,56.51,40.44
2017,7,22,17,30,663.0,81.0,4.3,36.0,355.0,55.25,39.68
2017,7,22,17,45,616.0,75.5,4.3,35.5,301.0,53.05,38.1
2017,7,22,18,0,569.0,70.0,4.3,35.0,247.0,50.75,36.37
2017,7,22,18,15,505.0,62.0,4.2,34.5,196.0,46.26,32.7
2017,7,22,18,30,441.0,54.0,4.1,34.0,145.0,41.58,28.7
2017,7,22,18,45,340.0,43.0,4.0,33.5,100.5,33.96,22.05
2017,7,22,19,0,239.0,32.0,3.9,33.0,56.0,24.98,13.73
2017,7,22,19,15,119.5,16.0,3.95,32.5,28.0,12.61,0.0
2017,7,22,19,30,0.0,0.0,4.0,32.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,4.05,31.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,4.15,29.5,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,23,5,45,13.5,6.5,2.95,24.5,7.0,0.0,0.0
2017,7,23,6,0,27.0,13.0,3.1,25.0,14.0,27.04,0.0
2017,7,23,6,15,124.5,31.5,3.2,25.0,47.5,138.57,97.99
2017,7,23,6,30,222.0,50.0,3.3,25.0,81.0,243.74,191.39
2017,7,23,6,45,309.0,63.0,3.45,25.5,127.5,327.79,262.44
2017,7,23,7,0,396.0,76.0,3.6,26.0,174.0,419.3,336.9
2017,7,23,7,15,454.5,86.0,3.65,26.5,225.0,490.69,392.71
2017,7,23,7,30,513.0,96.0,3.7,27.0,276.0,572.89,453.69
2017,7,23,7,45,557.5,102.5,3.75,27.5,329.0,635.43,497.64
2017,7,23,8,0,602.0,109.0,3.8,28.0,382.0,698.67,540.75
2017,7,23,8,15,633.0,115.0,3.75,28.5,434.0,749.3,573.28
2017,7,23,8,30,664.0,121.0,3.7,29.0,486.0,799.14,604.49
2017,7,23,8,45,687.5,125.5,3.65,29.5,536.0,838.81,627.99
2017,7,23,9,0,711.0,130.0,3.6,30.0,586.0,876.71,649.94
2017,7,23,9,15,729.0,134.0,3.5,30.5,632.5,906.51,665.85
2017,7,23,9,30,747.0,138.0,3.4,31.0,679.0,927.94,676.09
2017,7,23,9,45,759.5,142.0,3.35,31.5,720.0,947.19,685.22
2017,7,23,10,0,772.0,146.0,3.3,32.0,761.0,963.44,692.42
2017,7,23,10,15,783.0,148.5,3.15,32.0,797.0,973.39,696.32
2017,7,23,10,30,794.0,151.0,3.0,32.0,833.0,980.11,698.25
2017,7,23,10,45,802.0,152.5,2.95,32.5,862.0,979.45,694.97
2017,7,23,11,0,810.0,154.0,2.9,33.0,891.0,975.45,689.78
2017,7,23,11,15,815.5,155.5,2.85,33.5,913.5,965.64,681.12
2017,7,23,11,30,821.0,157.0,2.8,34.0,936.0,952.53,670.57
2017,7,23,11,45,815.5,164.5,2.75,34.5,948.0,931.69,655.33
2017,7,23,12,0,810.0,172.0,2.7,35.0,960.0,907.85,638.39
2017,7,23,12,15,811.5,172.5,2.75,35.0,966.5,881.03,621.68
2017,7,23,12,30,813.0,173.0,2.8,35.0,973.0,851.62,603.26
2017,7,23,12,45,813.5,172.5,2.85,35.5,972.0,818.2,580.98
2017,7,23,13,0,814.0,172.0,2.9,36.0,971.0,782.8,557.36
2017,7,23,13,15,576.5,312.0,2.95,36.0,875.0,688.66,489.89
2017,7,23,13,30,339.0,452.0,3.0,36.0,779.0,612.71,434.21
2017,7,23,13,45,251.5,462.5,3.1,36.0,703.0,540.93,384.63
2017,7,23,14,0,164.0,473.0,3.2,36.0,627.0,483.41,344.27
2017,7,23,14,15,82.0,298.0,3.2,36.0,375.0,291.37,209.6
2017,7,23,14,30,0.0,123.0,3.2,36.0,123.0,108.68,76.33
2017,7,23,14,45,0.0,126.0,3.2,36.0,126.0,111.16,78.48
2017,7,23,15,0,0.0,129.0,3.2,36.0,129.0,113.6,80.44
2017,7,23,15,15,0.0,113.5,3.15,36.0,113.5,100.24,70.56
2017,7,23,15,30,0.0,98.0,3.1,36.0,98.0,86.89,60.66
2017,7,23,15,45,0.0,86.5,3.1,36.0,86.5,76.77,53.16
2017,7,23,16,0,0.0,75.0,3.1,36.0,75.0,66.49,45.48
2017,7,23,16,15,10.5,147.0,3.05,35.5,153.5,127.91,92.09
2017,7,23,16,30,21.0,219.0,3.0,35.0,232.0,179.96,131.67
2017,7,23,16,45,45.5,215.5,2.95,35.0,240.0,162.75,125.1
2017,7,23,17,0,70.0,212.0,2.9,35.0,248.0,159.16,122.75
2017,7,23,17,15,49.5,182.0,2.8,34.5,206.0,139.38,107.68
2017,7,23,17,30,29.0,152.0,2.7,34.0,164.0,118.94,91.85
2017,7,23,17,45,22.0,130.0,2.6,33.5,138.5,107.37,82.94
2017,7,23,18,0,15.0,108.0,2.5,33.0,113.0,89.87,68.94
2017,7,23,18,15,7.5,86.5,2.2,32.0,89.0,72.59,54.9
2017,7,23,18,30,0.0,65.0,1.9,31.0,65.0,55.16,40.36
2017,7,23,18,45,0.0,44.0,1.6,30.5,44.0,37.95,25.64
2017,7,23,19,0,0.0,23.0,1.3,30.0,23.0,20.27,10.21
2017,7,23,19,15,0.0,11.5,1.35,29.5,11.5,10.12,0.0
2017,7,23,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.75,28.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.0,2.85,24.0,2.0,0.0,0.0
2017,7,24,6,0,0.0,4.0,3.0,24.0,4.0,3.64,0.0
2017,7,24,6,15,21.5,30.5,3.2,24.5,33.5,51.84,32.68
2017,7,24,6,30,43.0,57.0,3.4,25.0,63.0,102.7,77.37
2017,7,24,6,45,106.5,83.5,3.6,25.5,107.5,191.77,151.58
2017,7,24,7,0,170.0,110.0,3.8,26.0,152.0,273.18,218.62
2017,7,24,7,15,137.0,124.0,3.95,26.5,163.5,263.69,210.42
2017,7,24,7,30,104.0,138.0,4.1,27.0,175.0,252.82,200.44
2017,7,24,7,45,153.5,161.5,4.35,27.5,226.0,323.29,255.99
2017,7,24,8,0,203.0,185.0,4.6,28.0,277.0,396.09,311.81
2017,7,24,8,15,210.5,210.5,4.6,28.5,316.5,434.98,339.19
2017,7,24,8,30,218.0,236.0,4.6,29.0,356.0,473.05,365.49
2017,7,24,8,45,139.0,254.0,4.65,29.5,333.0,418.17,320.25
2017,7,24,9,0,60.0,272.0,4.7,30.0,310.0,341.24,258.8
2017,7,24,9,15,113.5,306.0,4.5,30.5,385.5,447.99,337.69
2017,7,24,9,30,167.0,340.0,4.3,31.0,461.0,536.36,400.51
2017,7,24,9,45,409.0,277.5,4.15,31.5,597.0,742.75,549.43
2017,7,24,10,0,651.0,215.0,4.0,32.0,733.0,923.36,671.93
2017,7,24,10,15,664.0,219.0,3.95,32.5,768.5,936.03,676.1
2017,7,24,10,30,677.0,223.0,3.9,33.0,804.0,945.68,679.53
2017,7,24,10,45,692.0,222.5,3.85,33.5,834.5,949.56,679.34
2017,7,24,11,0,707.0,222.0,3.8,34.0,865.0,950.26,677.25
2017,7,24,11,15,713.5,224.0,3.8,34.0,887.0,941.92,671.17
2017,7,24,11,30,720.0,226.0,3.8,34.0,909.0,930.44,663.25
2017,7,24,11,45,726.5,226.0,3.8,34.5,923.5,913.9,650.85
2017,7,24,12,0,733.0,226.0,3.8,35.0,938.0,894.33,636.65
2017,7,24,12,15,735.0,226.5,3.75,35.0,944.5,868.35,619.44
2017,7,24,12,30,737.0,227.0,3.7,35.0,951.0,839.87,600.29
2017,7,24,12,45,739.0,225.0,3.7,35.5,950.0,806.98,577.01
2017,7,24,13,0,741.0,223.0,3.7,36.0,949.0,772.21,552.32
2017,7,24,13,15,738.5,222.0,3.65,36.0,939.5,733.29,525.45
2017,7,24,13,30,736.0,221.0,3.6,36.0,930.0,693.1,497.31
2017,7,24,13,45,633.5,296.0,3.6,36.5,898.5,647.42,462.29
2017,7,24,14,0,531.0,371.0,3.6,37.0,867.0,611.58,434.07
2017,7,24,14,15,416.5,396.0,3.55,36.5,778.5,533.99,379.9
2017,7,24,14,30,302.0,421.0,3.5,36.0,690.0,474.06,337.74
2017,7,24,14,45,157.5,337.0,3.45,36.0,477.0,337.07,241.46
2017,7,24,15,0,13.0,253.0,3.4,36.0,264.0,221.46,159.59
2017,7,24,15,15,12.5,242.5,3.4,36.0,252.5,210.86,152.27
2017,7,24,15,30,12.0,232.0,3.4,36.0,241.0,200.34,144.79
2017,7,24,15,45,6.0,174.0,3.45,36.0,178.5,151.21,108.86
2017,7,24,16,0,0.0,116.0,3.5,36.0,116.0,101.95,72.39
2017,7,24,16,15,0.0,121.5,3.55,35.5,121.5,106.21,76.05
2017,7,24,16,30,0.0,127.0,3.6,35.0,127.0,110.15,79.48
2017,7,24,16,45,0.0,104.5,3.7,35.0,104.5,91.6,68.66
2017,7,24,17,0,0.0,82.0,3.8,35.0,82.0,72.59,53.59
2017,7,24,17,15,8.0,113.0,3.75,34.5,116.5,97.34,74.04
2017,7,24,17,30,16.0,144.0,3.7,34.0,151.0,119.01,92.06
2017,7,24,17,45,9.0,123.0,3.65,33.5,127.0,102.31,78.89
2017,7,24,18,0,2.0,102.0,3.6,33.0,103.0,85.47,65.37
2017,7,24,18,15,1.0,79.5,3.5,32.0,80.0,67.41,50.64
2017,7,24,18,30,0.0,57.0,3.4,31.0,57.0,49.12,35.34
2017,7,24,18,45,0.0,38.0,3.35,30.5,38.0,33.26,21.77
2017,7,24,19,0,0.0,19.0,3.3,30.0,19.0,16.73,7.36
2017,7,24,19,15,0.0,9.5,3.45,29.5,9.5,8.35,0.0
2017,7,24,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,25,5,45,0.5,4.0,3.1,23.5,4.0,0.0,0.0
2017,7,25,6,0,1.0,8.0,3.2,24.0,8.0,7.84,0.0
2017,7,25,6,15,53.5,32.5,3.4,24.5,39.5,86.86,57.96
2017,7,25,6,30,106.0,57.0,3.6,25.0,71.0,155.62,120.32
2017,7,25,6,45,195.5,75.0,3.85,25.5,116.5,252.37,201.41
2017,7,25,7,0,285.0,93.0,4.1,26.0,162.0,345.47,278.04
2017,7,25,7,15,347.0,106.0,4.1,26.5,212.0,432.9,346.94
2017,7,25,7,30,409.0,119.0,4.1,27.0,262.0,510.05,405.75
2017,7,25,7,45,471.5,124.0,4.2,27.5,316.0,580.68,458.08
2017,7,25,8,0,534.0,129.0,4.3,28.0,370.0,653.95,510.05
2017,7,25,8,15,359.0,183.5,4.3,28.5,354.5,554.29,430.57
2017,7,25,8,30,184.0,238.0,4.3,29.0,339.0,443.79,341.87
2017,7,25,8,45,152.0,263.5,4.3,30.0,352.5,442.32,337.4
2017,7,25,9,0,120.0,289.0,4.3,31.0,366.0,438.56,330.92
2017,7,25,9,15,82.5,295.0,4.2,31.5,350.0,386.05,289.69
2017,7,25,9,30,45.0,301.0,4.1,32.0,334.0,351.4,261.61
2017,7,25,9,45,387.5,234.5,4.1,32.5,541.5,673.9,501.26
2017,7,25,10,0,730.0,168.0,4.1,33.0,749.0,951.6,688.77
2017,7,25,10,15,412.0,289.5,4.1,33.0,620.5,750.04,546.3
2017,7,25,10,30,94.0,411.0,4.1,33.0,492.0,502.17,365.61
2017,7,25,10,45,433.5,293.5,4.1,33.5,685.5,759.62,552.85
2017,7,25,11,0,773.0,176.0,4.1,34.0,879.0,960.87,687.11
2017,7,25,11,15,779.0,177.5,4.1,34.5,900.5,951.68,677.67
2017,7,25,11,30,785.0,179.0,4.1,35.0,922.0,939.25,667.76
2017,7,25,11,45,799.5,172.5,4.1,35.5,939.0,923.91,656.14
2017,7,25,12,0,814.0,166.0,4.1,36.0,956.0,905.27,642.52
2017,7,25,12,15,815.5,166.0,4.1,36.0,962.5,877.95,624.72
2017,7,25,12,30,817.0,166.0,4.1,36.0,969.0,848.06,605.27
2017,7,25,12,45,816.0,166.0,4.1,36.0,967.0,813.8,582.93
2017,7,25,13,0,815.0,166.0,4.1,36.0,965.0,777.6,559.22
2017,7,25,13,15,812.5,165.5,4.1,36.0,955.0,738.11,531.99
2017,7,25,13,30,810.0,165.0,4.1,36.0,945.0,697.09,503.1
2017,7,25,13,45,497.0,318.0,4.1,36.5,794.0,581.02,417.11
2017,7,25,14,0,184.0,471.0,4.1,37.0,643.0,493.39,351.23
2017,7,25,14,15,487.0,314.5,4.1,37.0,751.5,511.44,366.0
2017,7,25,14,30,790.0,158.0,4.1,37.0,860.0,511.54,364.48
2017,7,25,14,45,745.5,177.0,4.15,37.0,820.5,461.92,325.83
2017,7,25,15,0,701.0,196.0,4.2,37.0,781.0,410.22,285.47
2017,7,25,15,15,463.0,278.5,4.2,36.5,657.5,350.96,243.8
2017,7,25,15,30,225.0,361.0,4.2,36.0,534.0,329.21,232.29
2017,7,25,15,45,428.5,271.5,4.25,36.0,576.0,276.6,185.96
2017,7,25,16,0,632.0,182.0,4.3,36.0,618.0,217.96,133.52
2017,7,25,16,15,609.0,176.0,4.3,35.5,570.5,172.51,102.73
2017,7,25,16,30,586.0,170.0,4.3,35.0,523.0,130.08,81.1
2017,7,25,16,45,551.0,164.0,4.3,35.0,472.0,104.9,79.36
2017,7,25,17,0,516.0,158.0,4.3,35.0,421.0,103.57,78.61
2017,7,25,17,15,476.5,148.5,4.3,34.5,369.5,99.71,75.96
2017,7,25,17,30,437.0,139.0,4.3,34.0,318.0,95.56,73.04
2017,7,25,17,45,379.0,128.0,4.3,34.0,266.5,89.97,68.7
2017,7,25,18,0,321.0,117.0,4.3,34.0,215.0,87.19,66.54
2017,7,25,18,15,254.5,99.5,4.2,33.5,167.5,75.07,56.62
2017,7,25,18,30,188.0,82.0,4.1,33.0,120.0,62.55,46.06
2017,7,25,18,45,115.5,58.5,4.05,32.5,79.5,46.6,32.37
2017,7,25,19,0,43.0,35.0,4.0,32.0,39.0,28.65,16.31
2017,7,25,19,15,21.5,17.5,4.1,31.5,19.5,14.7,0.0
2017,7,25,19,30,0.0,0.0,4.2,31.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.45,29.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.55,28.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,26,5,45,7.0,5.5,2.6,23.5,5.5,0.0,0.0
2017,7,26,6,0,14.0,11.0,2.8,24.0,11.0,17.86,0.0
2017,7,26,6,15,106.5,30.5,3.0,24.5,44.0,126.17,85.68
2017,7,26,6,30,199.0,50.0,3.2,25.0,77.0,229.13,179.01
2017,7,26,6,45,309.5,60.5,3.4,25.5,124.5,324.5,259.58
2017,7,26,7,0,420.0,71.0,3.6,26.0,172.0,429.77,345.31
2017,7,26,7,15,480.0,79.5,3.7,26.5,224.0,508.25,406.37
2017,7,26,7,30,540.0,88.0,3.8,27.0,276.0,584.81,462.88
2017,7,26,7,45,597.5,90.5,3.95,27.5,331.5,654.06,512.0
2017,7,26,8,0,655.0,93.0,4.1,28.0,387.0,724.71,560.59
2017,7,26,8,15,684.5,97.5,4.2,28.5,440.0,773.47,592.12
2017,7,26,8,30,714.0,102.0,4.3,29.0,493.0,821.33,622.48
2017,7,26,8,45,742.5,103.5,4.4,30.0,544.5,858.65,643.74
2017,7,26,9,0,771.0,105.0,4.5,31.0,596.0,899.19,666.88
2017,7,26,9,15,787.0,108.0,4.55,31.5,643.0,927.1,682.32
2017,7,26,9,30,803.0,111.0,4.6,32.0,690.0,952.34,695.98
2017,7,26,9,45,818.5,112.0,4.65,32.5,732.5,961.07,698.75
2017,7,26,10,0,834.0,113.0,4.7,33.0,775.0,977.68,706.92
2017,7,26,10,15,843.5,114.5,4.7,33.5,811.0,985.63,709.22
2017,7,26,10,30,853.0,116.0,4.7,34.0,847.0,990.28,709.56
2017,7,26,10,45,861.0,117.0,4.7,34.5,877.0,989.54,706.58
2017,7,26,11,0,869.0,118.0,4.7,35.0,907.0,985.38,701.58
2017,7,26,11,15,874.0,119.0,4.65,35.0,929.0,974.85,693.85
2017,7,26,11,30,879.0,120.0,4.6,35.0,951.0,960.96,684.12
2017,7,26,11,45,867.5,131.0,4.6,35.5,961.5,937.68,667.3
2017,7,26,12,0,856.0,142.0,4.6,36.0,972.0,911.36,648.68
2017,7,26,12,15,857.0,142.0,4.55,36.0,978.5,883.8,630.45
2017,7,26,12,30,858.0,142.0,4.5,36.0,985.0,853.68,610.58
2017,7,26,12,45,857.0,142.5,4.5,36.5,983.0,820.05,587.34
2017,7,26,13,0,856.0,143.0,4.5,37.0,981.0,784.41,562.79
2017,7,26,13,15,854.0,142.5,4.45,37.0,971.0,745.36,536.54
2017,7,26,13,30,852.0,142.0,4.4,37.0,961.0,704.6,507.6
2017,7,26,13,45,847.0,141.5,4.4,37.0,943.0,660.29,475.79
2017,7,26,14,0,842.0,141.0,4.4,37.0,925.0,614.77,442.43
2017,7,26,14,15,836.0,139.5,4.4,37.0,900.0,566.9,406.62
2017,7,26,14,30,830.0,138.0,4.4,37.0,875.0,518.25,369.33
2017,7,26,14,45,842.5,123.5,4.4,37.0,847.5,467.74,329.67
2017,7,26,15,0,855.0,109.0,4.4,37.0,820.0,414.92,287.08
2017,7,26,15,15,844.5,107.0,4.4,37.0,781.5,361.46,243.26
2017,7,26,15,30,834.0,105.0,4.4,37.0,743.0,308.47,199.33
2017,7,26,15,45,822.5,101.5,4.45,37.0,699.5,254.88,155.42
2017,7,26,16,0,811.0,98.0,4.5,37.0,656.0,202.28,114.28
2017,7,26,16,15,794.0,95.0,4.5,36.5,607.5,141.26,72.01
2017,7,26,16,30,777.0,92.0,4.5,36.0,559.0,91.31,47.48
2017,7,26,16,45,755.5,88.0,4.5,35.5,507.5,60.64,43.64
2017,7,26,17,0,734.0,84.0,4.5,35.0,456.0,59.62,43.1
2017,7,26,17,15,703.0,79.5,4.45,34.5,402.5,58.03,42.08
2017,7,26,17,30,672.0,75.0,4.4,34.0,349.0,51.28,36.79
2017,7,26,17,45,629.5,69.5,4.4,34.0,295.5,48.91,34.96
2017,7,26,18,0,587.0,64.0,4.4,34.0,242.0,46.42,32.96
2017,7,26,18,15,522.0,56.5,4.15,33.0,191.0,42.11,29.48
2017,7,26,18,30,457.0,49.0,3.9,32.0,140.0,37.65,25.67
2017,7,26,18,45,353.0,38.5,3.7,31.5,95.5,30.29,19.18
2017,7,26,19,0,249.0,28.0,3.5,31.0,51.0,22.64,11.66
2017,7,26,19,15,124.5,14.0,3.45,30.5,25.5,12.73,0.0
2017,7,26,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,4.0,24.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,7,27,5,45,19.0,5.5,1.8,22.5,6.0,0.0,0.0
2017,7,27,6,0,38.0,11.0,2.0,23.0,12.0,31.29,0.0
2017,7,27,6,15,155.5,27.0,2.15,23.5,46.0,162.58,110.42
2017,7,27,6,30,273.0,43.0,2.3,24.0,80.0,266.65,209.28
2017,7,27,6,45,371.0,52.5,2.5,25.0,127.5,360.54,287.91
2017,7,27,7,0,469.0,62.0,2.7,26.0,175.0,460.07,367.61
2017,7,27,7,15,526.5,70.0,2.8,26.5,227.0,532.67,422.76
2017,7,27,7,30,584.0,78.0,2.9,27.0,279.0,607.99,477.49
2017,7,27,7,45,626.0,83.0,3.05,28.0,333.0,668.37,518.37
2017,7,27,8,0,668.0,88.0,3.2,29.0,387.0,729.36,558.29
2017,7,27,8,15,697.0,92.5,3.2,29.5,440.0,778.04,588.82
2017,7,27,8,30,726.0,97.0,3.2,30.0,493.0,821.3,614.97
2017,7,27,8,45,747.0,101.0,3.25,31.0,543.0,859.68,636.33
2017,7,27,9,0,768.0,105.0,3.3,32.0,593.0,896.02,655.95
2017,7,27,9,15,784.0,108.0,3.25,32.5,640.0,923.89,670.44
2017,7,27,9,30,800.0,111.0,3.2,33.0,687.0,949.09,683.12
2017,7,27,9,45,813.5,113.0,3.2,33.5,728.5,956.91,684.92
2017,7,27,10,0,827.0,115.0,3.2,34.0,770.0,972.55,692.0
2017,7,27,10,15,836.5,117.0,3.2,34.5,806.0,980.99,694.5
2017,7,27,10,30,846.0,119.0,3.2,35.0,842.0,986.13,695.1
2017,7,27,10,45,854.0,119.5,3.2,35.5,872.0,984.84,691.81
2017,7,27,11,0,862.0,120.0,3.2,36.0,902.0,980.19,686.61
2017,7,27,11,15,867.0,121.5,3.2,36.0,924.0,970.19,679.65
2017,7,27,11,30,872.0,123.0,3.2,36.0,946.0,956.81,670.74
2017,7,27,11,45,886.5,115.5,3.25,36.5,963.5,940.49,659.05
2017,7,27,12,0,901.0,108.0,3.3,37.0,981.0,920.78,645.34
2017,7,27,12,15,902.0,108.0,3.35,37.0,987.5,892.7,627.72
2017,7,27,12,30,903.0,108.0,3.4,37.0,994.0,861.88,608.34
2017,7,27,12,45,903.0,107.5,3.5,37.5,992.0,827.29,585.46
2017,7,27,13,0,903.0,107.0,3.6,38.0,990.0,790.43,561.02
2017,7,27,13,15,901.0,107.0,3.65,38.0,980.5,750.38,535.29
2017,7,27,13,30,899.0,107.0,3.7,38.0,971.0,708.41,506.81
2017,7,27,13,45,895.5,106.0,3.8,38.0,953.0,662.9,474.78
2017,7,27,14,0,892.0,105.0,3.9,38.0,935.0,615.92,440.87
2017,7,27,14,15,886.5,104.0,3.95,38.0,910.0,566.54,404.22
2017,7,27,14,30,881.0,103.0,4.0,38.0,885.0,516.24,365.88
2017,7,27,14,45,867.5,105.0,4.05,38.0,851.0,463.96,325.07
2017,7,27,15,0,854.0,107.0,4.1,38.0,817.0,411.95,283.42
2017,7,27,15,15,563.5,229.0,4.1,38.0,688.5,344.85,235.72
2017,7,27,15,30,273.0,351.0,4.1,38.0,560.0,324.19,225.29
2017,7,27,15,45,539.5,225.0,4.2,38.0,606.0,267.75,173.95
2017,7,27,16,0,806.0,99.0,4.3,38.0,652.0,200.83,112.85
2017,7,27,16,15,788.5,96.0,4.3,37.5,603.5,140.01,71.15
2017,7,27,16,30,771.0,93.0,4.3,37.0,555.0,90.3,47.25
2017,7,27,16,45,746.5,89.5,4.35,36.5,503.5,61.66,44.27
2017,7,27,17,0,722.0,86.0,4.4,36.0,452.0,61.03,44.06
2017,7,27,17,15,690.5,81.5,4.35,35.5,398.5,59.52,43.11
2017,7,27,17,30,659.0,77.0,4.3,35.0,345.0,52.66,37.76
2017,7,27,17,45,615.0,71.5,4.25,35.0,291.5,50.36,36.0
2017,7,27,18,0,571.0,66.0,4.2,35.0,238.0,47.96,34.07
2017,7,27,18,15,505.0,58.0,4.0,34.0,187.0,43.33,30.34
2017,7,27,18,30,439.0,50.0,3.8,33.0,136.0,38.51,26.25
2017,7,27,18,45,335.0,39.0,3.6,32.5,92.5,30.76,19.44
2017,7,27,19,0,231.0,28.0,3.4,32.0,49.0,22.69,11.48
2017,7,27,19,15,115.5,14.0,3.4,31.5,24.5,12.73,0.0
2017,7,27,19,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.45,31.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.6,30.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,28,5,45,24.0,5.5,2.15,23.5,6.0,0.0,0.0
2017,7,28,6,0,48.0,11.0,2.4,24.0,12.0,36.86,0.0
2017,7,28,6,15,176.5,26.0,2.65,24.5,47.0,172.76,115.18
2017,7,28,6,30,305.0,41.0,2.9,25.0,82.0,286.88,224.51
2017,7,28,6,45,407.0,50.0,3.15,25.5,131.0,382.5,305.36
2017,7,28,7,0,509.0,59.0,3.4,26.0,180.0,485.66,388.49
2017,7,28,7,15,566.0,66.0,3.5,27.0,233.5,558.0,442.61
2017,7,28,7,30,623.0,73.0,3.6,28.0,287.0,632.99,496.07
2017,7,28,7,45,669.5,76.0,3.75,29.0,343.0,695.71,538.44
2017,7,28,8,0,716.0,79.0,3.9,30.0,399.0,755.18,577.0
2017,7,28,8,15,743.5,83.0,3.9,30.5,453.0,803.57,607.25
2017,7,28,8,30,771.0,87.0,3.9,31.0,507.0,850.75,635.99
2017,7,28,8,45,796.0,88.5,3.95,32.0,559.5,890.81,658.26
2017,7,28,9,0,821.0,90.0,4.0,33.0,612.0,918.97,672.24
2017,7,28,9,15,836.0,92.5,3.95,33.5,659.0,946.11,686.31
2017,7,28,9,30,851.0,95.0,3.9,34.0,706.0,970.5,698.49
2017,7,28,9,45,865.0,96.0,3.85,34.5,749.5,989.18,706.94
2017,7,28,10,0,879.0,97.0,3.8,35.0,793.0,1004.74,713.46
2017,7,28,10,15,887.5,98.5,3.75,35.5,829.5,1011.99,714.79
2017,7,28,10,30,896.0,100.0,3.7,36.0,866.0,1015.8,714.14
2017,7,28,10,45,903.5,100.0,3.7,36.5,896.0,1013.49,710.15
2017,7,28,11,0,911.0,100.0,3.7,37.0,926.0,1007.67,704.17
2017,7,28,11,15,915.5,101.0,3.65,37.0,948.0,996.41,696.11
2017,7,28,11,30,920.0,102.0,3.6,37.0,970.0,981.66,686.02
2017,7,28,11,45,908.5,112.5,3.55,37.5,981.0,957.64,668.84
2017,7,28,12,0,897.0,123.0,3.5,38.0,992.0,930.47,649.87
2017,7,28,12,15,898.0,123.0,3.45,38.0,998.0,902.1,631.6
2017,7,28,12,30,899.0,123.0,3.4,38.0,1004.0,871.02,611.62
2017,7,28,12,45,898.5,123.0,3.4,38.5,1002.0,836.24,588.26
2017,7,28,13,0,898.0,123.0,3.4,39.0,1000.0,799.24,563.48
2017,7,28,13,15,895.5,122.5,3.35,39.0,990.0,758.3,537.01
2017,7,28,13,30,893.0,122.0,3.3,39.0,980.0,715.55,507.55
2017,7,28,13,45,889.0,121.0,3.25,39.0,961.5,669.74,475.24
2017,7,28,14,0,885.0,120.0,3.2,39.0,943.0,622.53,441.23
2017,7,28,14,15,879.5,119.0,3.15,39.0,917.5,573.26,404.95
2017,7,28,14,30,874.0,118.0,3.1,39.0,892.0,523.09,367.06
2017,7,28,14,45,865.0,116.5,3.1,39.0,859.0,470.3,326.43
2017,7,28,15,0,856.0,115.0,3.1,39.0,826.0,417.37,284.62
2017,7,28,15,15,845.5,113.0,3.05,39.0,787.0,363.68,241.32
2017,7,28,15,30,835.0,111.0,3.0,39.0,748.0,310.45,197.89
2017,7,28,15,45,821.5,108.0,3.0,39.0,703.5,256.53,154.55
2017,7,28,16,0,808.0,105.0,3.0,39.0,659.0,195.01,107.71
2017,7,28,16,15,790.0,102.0,2.95,38.5,610.0,142.9,73.03
2017,7,28,16,30,772.0,99.0,2.9,38.0,561.0,93.03,49.7
2017,7,28,16,45,748.5,95.0,2.9,38.0,508.5,65.64,47.12
2017,7,28,17,0,725.0,91.0,2.9,38.0,456.0,64.83,46.68
2017,7,28,17,15,692.5,86.0,2.75,37.5,402.0,57.21,40.83
2017,7,28,17,30,660.0,81.0,2.6,37.0,348.0,55.61,39.8
2017,7,28,17,45,614.0,75.0,2.5,36.5,293.5,53.05,37.93
2017,7,28,18,0,568.0,69.0,2.4,36.0,239.0,50.38,35.89
2017,7,28,18,15,500.0,60.5,2.15,35.0,187.5,45.44,31.92
2017,7,28,18,30,432.0,52.0,1.9,34.0,136.0,40.3,27.58
2017,7,28,18,45,325.0,40.5,1.65,33.0,92.0,32.17,20.52
2017,7,28,19,0,218.0,29.0,1.4,32.0,48.0,22.71,11.33
2017,7,28,19,15,109.0,14.5,1.55,31.5,24.0,13.19,0.0
2017,7,28,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,2.3,30.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,29,5,45,15.5,5.0,2.65,23.5,5.5,0.0,0.0
2017,7,29,6,0,31.0,10.0,2.9,24.0,11.0,26.41,0.0
2017,7,29,6,15,150.5,26.5,3.05,24.5,44.5,157.37,102.23
2017,7,29,6,30,270.0,43.0,3.2,25.0,78.0,265.01,207.11
2017,7,29,6,45,370.5,53.5,3.35,26.0,126.5,360.8,287.61
2017,7,29,7,0,471.0,64.0,3.5,27.0,175.0,463.44,369.96
2017,7,29,7,15,530.5,71.5,3.4,27.5,228.0,537.18,425.93
2017,7,29,7,30,590.0,79.0,3.3,28.0,281.0,613.67,481.08
2017,7,29,7,45,637.0,83.5,3.25,29.0,337.0,677.87,523.98
2017,7,29,8,0,684.0,88.0,3.2,30.0,393.0,742.96,565.7
2017,7,29,8,15,713.5,92.5,3.0,31.0,446.5,792.55,594.3
2017,7,29,8,30,743.0,97.0,2.8,32.0,500.0,836.65,618.09
2017,7,29,8,45,767.0,100.0,2.65,33.0,552.0,877.06,638.87
2017,7,29,9,0,791.0,103.0,2.5,34.0,604.0,915.47,657.66
2017,7,29,9,15,807.0,105.5,2.25,34.5,651.5,943.09,669.42
2017,7,29,9,30,823.0,108.0,2.0,35.0,699.0,967.96,679.02
2017,7,29,9,45,835.5,110.5,1.75,36.0,741.5,975.69,676.19
2017,7,29,10,0,848.0,113.0,1.5,37.0,784.0,990.98,677.81
2017,7,29,10,15,857.5,114.5,1.4,37.5,820.0,998.88,678.2
2017,7,29,10,30,867.0,116.0,1.3,38.0,856.0,1003.43,676.72
2017,7,29,10,45,873.5,118.0,1.2,38.5,886.0,1002.06,671.87
2017,7,29,11,0,880.0,120.0,1.1,39.0,916.0,997.19,665.14
2017,7,29,11,15,884.5,121.0,1.1,39.0,938.0,985.88,657.93
2017,7,29,11,30,889.0,122.0,1.1,39.0,960.0,971.18,648.92
2017,7,29,11,45,891.0,123.0,1.15,39.5,974.5,950.79,636.15
2017,7,29,12,0,893.0,124.0,1.2,40.0,989.0,927.25,621.6
2017,7,29,12,15,894.0,124.5,1.3,40.0,995.0,899.39,606.45
2017,7,29,12,30,895.0,125.0,1.4,40.0,1001.0,868.79,589.45
2017,7,29,12,45,893.5,125.5,1.55,40.5,998.5,833.67,568.74
2017,7,29,13,0,892.0,126.0,1.7,41.0,996.0,796.4,546.36
2017,7,29,13,15,889.5,125.5,1.8,41.0,986.0,755.59,522.12
2017,7,29,13,30,887.0,125.0,1.9,41.0,976.0,712.99,494.6
2017,7,29,13,45,881.0,125.0,2.05,41.0,957.5,666.85,464.12
2017,7,29,14,0,875.0,125.0,2.2,41.0,939.0,619.5,431.77
2017,7,29,14,15,869.0,124.0,2.3,41.0,913.0,570.33,396.9
2017,7,29,14,30,863.0,123.0,2.4,41.0,887.0,520.33,360.28
2017,7,29,14,45,853.5,122.0,2.5,41.0,854.0,468.15,320.99
2017,7,29,15,0,844.0,121.0,2.6,41.0,821.0,415.9,280.46
2017,7,29,15,15,652.0,203.0,2.65,40.5,728.5,352.77,235.47
2017,7,29,15,30,460.0,285.0,2.7,40.0,636.0,320.41,214.28
2017,7,29,15,45,625.0,199.0,2.8,40.0,644.5,263.43,165.54
2017,7,29,16,0,790.0,113.0,2.9,40.0,653.0,196.46,108.97
2017,7,29,16,15,771.0,109.5,2.95,39.5,603.5,144.85,75.09
2017,7,29,16,30,752.0,106.0,3.0,39.0,554.0,95.62,52.55
2017,7,29,16,45,724.5,102.0,3.05,39.0,501.5,70.53,50.8
2017,7,29,17,0,697.0,98.0,3.1,39.0,449.0,63.15,45.14
2017,7,29,17,15,662.5,93.0,2.95,38.5,395.0,61.92,44.44
2017,7,29,17,30,628.0,88.0,2.8,38.0,341.0,60.57,43.63
2017,7,29,17,45,578.0,81.5,2.65,37.5,286.5,57.89,41.69
2017,7,29,18,0,528.0,75.0,2.5,37.0,232.0,55.08,39.55
2017,7,29,18,15,457.5,65.5,2.2,36.0,181.0,49.54,35.12
2017,7,29,18,30,387.0,56.0,1.9,35.0,130.0,43.77,30.26
2017,7,29,18,45,281.0,42.5,1.6,34.0,87.0,32.75,20.85
2017,7,29,19,0,175.0,29.0,1.3,33.0,44.0,22.67,11.03
2017,7,29,19,15,87.5,14.5,1.3,32.5,22.0,13.19,0.0
2017,7,29,19,30,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.35,32.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,1.45,31.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,1.5,31.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.55,31.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,45,7.5,4.0,0.95,25.5,4.0,0.0,0.0
2017,7,30,6,0,15.0,8.0,1.0,26.0,8.0,15.64,0.0
2017,7,30,6,15,106.0,27.0,1.05,26.5,39.5,117.63,72.54
2017,7,30,6,30,197.0,46.0,1.1,27.0,71.0,222.42,170.39
2017,7,30,6,45,281.5,60.5,1.15,27.5,116.0,305.11,239.06
2017,7,30,7,0,366.0,75.0,1.2,28.0,161.0,395.18,310.51
2017,7,30,7,15,426.5,86.0,1.2,28.5,212.0,467.99,365.59
2017,7,30,7,30,487.0,97.0,1.2,29.0,263.0,544.5,420.47
2017,7,30,7,45,532.5,104.5,1.25,30.0,315.5,614.77,467.35
2017,7,30,8,0,578.0,112.0,1.3,31.0,368.0,679.43,508.43
2017,7,30,8,15,610.0,118.5,1.2,31.5,420.0,731.02,538.87
2017,7,30,8,30,642.0,125.0,1.1,32.0,472.0,781.9,567.76
2017,7,30,8,45,664.5,130.5,1.0,33.0,521.5,821.41,587.1
2017,7,30,9,0,687.0,136.0,0.9,34.0,571.0,859.14,604.65
2017,7,30,9,15,705.5,140.5,0.85,34.5,617.5,889.65,619.22
2017,7,30,9,30,724.0,145.0,0.8,35.0,664.0,917.74,632.13
2017,7,30,9,45,735.0,150.0,0.8,35.5,704.5,929.7,636.13
2017,7,30,10,0,746.0,155.0,0.8,36.0,745.0,945.31,642.59
2017,7,30,10,15,757.0,158.0,0.9,36.0,780.5,955.65,649.11
2017,7,30,10,30,768.0,161.0,1.0,36.0,816.0,962.79,653.87
2017,7,30,10,45,775.0,164.0,1.1,36.5,845.0,962.62,653.05
2017,7,30,11,0,782.0,167.0,1.2,37.0,874.0,959.14,650.39
2017,7,30,11,15,787.5,168.5,1.3,37.0,895.5,949.36,645.4
2017,7,30,11,30,793.0,170.0,1.4,37.0,917.0,936.32,638.51
2017,7,30,11,45,801.5,167.5,1.55,37.5,932.5,919.01,628.34
2017,7,30,12,0,810.0,165.0,1.7,38.0,948.0,898.55,616.14
2017,7,30,12,15,811.5,165.0,1.8,38.0,954.5,871.21,600.34
2017,7,30,12,30,813.0,165.0,1.9,38.0,961.0,841.27,582.82
2017,7,30,12,45,808.5,167.5,2.0,38.5,958.0,806.33,560.76
2017,7,30,13,0,804.0,170.0,2.1,39.0,955.0,769.58,537.24
2017,7,30,13,15,801.5,169.5,2.2,39.0,945.0,730.18,511.74
2017,7,30,13,30,799.0,169.0,2.3,39.0,935.0,689.26,484.6
2017,7,30,13,45,789.0,171.5,2.45,39.0,916.0,644.6,454.35
2017,7,30,14,0,779.0,174.0,2.6,39.0,897.0,599.32,422.79
2017,7,30,14,15,772.0,172.0,2.7,38.5,872.0,551.75,389.42
2017,7,30,14,30,765.0,170.0,2.8,38.0,847.0,503.78,354.59
2017,7,30,14,45,704.5,198.5,2.95,38.0,803.5,450.77,314.74
2017,7,30,15,0,644.0,227.0,3.1,38.0,760.0,406.39,280.52
2017,7,30,15,15,629.5,222.0,3.25,38.0,722.5,358.27,242.82
2017,7,30,15,30,615.0,217.0,3.4,38.0,685.0,311.6,205.82
2017,7,30,15,45,591.0,213.5,3.55,38.0,641.0,265.68,170.1
2017,7,30,16,0,567.0,210.0,3.7,38.0,597.0,223.79,139.09
2017,7,30,16,15,448.0,226.0,3.85,37.5,518.0,186.07,118.59
2017,7,30,16,30,329.0,242.0,4.0,37.0,439.0,171.16,118.56
2017,7,30,16,45,341.0,215.0,4.15,36.5,402.0,144.72,110.43
2017,7,30,17,0,353.0,188.0,4.3,36.0,365.0,130.13,99.52
2017,7,30,17,15,313.0,176.0,4.35,35.5,319.0,123.5,94.82
2017,7,30,17,30,273.0,164.0,4.4,35.0,273.0,116.49,89.72
2017,7,30,17,45,280.5,140.5,4.45,35.0,237.5,102.12,78.31
2017,7,30,18,0,288.0,117.0,4.5,35.0,202.0,87.0,66.09
2017,7,30,18,15,231.5,96.0,4.4,34.5,155.0,72.56,54.27
2017,7,30,18,30,175.0,75.0,4.3,34.0,108.0,57.62,41.71
2017,7,30,18,45,116.5,51.0,4.25,33.5,69.5,40.06,26.75
2017,7,30,19,0,58.0,27.0,4.2,33.0,31.0,22.67,10.77
2017,7,30,19,15,29.0,13.5,4.05,32.5,15.5,12.28,0.0
2017,7,30,19,30,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.8,31.5,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,31,5,45,0.0,1.0,2.85,24.0,1.0,0.0,0.0
2017,7,31,6,0,0.0,2.0,2.9,24.0,2.0,1.82,0.0
2017,7,31,6,15,0.0,13.0,2.9,24.5,13.0,11.43,1.7
2017,7,31,6,30,0.0,24.0,2.9,25.0,24.0,21.14,11.19
2017,7,31,6,45,0.0,40.5,2.95,25.5,40.5,35.74,23.45
2017,7,31,7,0,0.0,57.0,3.0,26.0,57.0,51.9,36.86
2017,7,31,7,15,0.0,76.0,2.9,26.5,76.0,70.66,52.17
2017,7,31,7,30,0.0,95.0,2.8,27.0,95.0,89.13,66.92
2017,7,31,7,45,80.0,139.0,2.7,27.5,174.5,216.49,170.51
2017,7,31,8,0,160.0,183.0,2.6,28.0,254.0,356.45,278.94
2017,7,31,8,15,276.5,190.5,2.5,28.5,332.5,488.04,377.58
2017,7,31,8,30,393.0,198.0,2.4,29.0,411.0,627.07,476.63
2017,7,31,8,45,370.0,227.5,2.3,30.0,444.0,626.12,470.41
2017,7,31,9,0,347.0,257.0,2.2,31.0,477.0,640.86,475.7
2017,7,31,9,15,439.0,246.5,2.25,31.5,546.5,738.8,542.02
2017,7,31,9,30,531.0,236.0,2.3,32.0,616.0,819.73,594.79
2017,7,31,9,45,511.5,262.0,2.4,32.5,646.5,828.36,596.86
2017,7,31,10,0,492.0,288.0,2.5,33.0,677.0,833.73,597.52
2017,7,31,10,15,418.0,338.0,2.6,33.5,679.0,805.85,575.06
2017,7,31,10,30,344.0,388.0,2.7,34.0,681.0,761.81,542.59
2017,7,31,10,45,559.5,280.5,2.85,34.5,777.0,870.68,618.89
2017,7,31,11,0,775.0,173.0,3.0,35.0,873.0,957.91,675.01
2017,7,31,11,15,781.0,174.5,3.1,35.0,895.5,948.58,668.41
2017,7,31,11,30,787.0,176.0,3.2,35.0,918.0,935.99,660.6
2017,7,31,11,45,607.0,299.5,3.35,35.5,877.0,869.29,614.47
2017,7,31,12,0,427.0,423.0,3.5,36.0,836.0,797.12,561.67
2017,7,31,12,15,416.0,426.5,3.6,36.0,831.5,767.98,542.81
2017,7,31,12,30,405.0,430.0,3.7,36.0,827.0,735.93,521.62
2017,7,31,12,45,439.0,429.0,3.8,36.5,858.0,739.45,523.43
2017,7,31,13,0,473.0,428.0,3.9,37.0,889.0,737.55,521.32
2017,7,31,13,15,484.0,417.0,3.95,37.0,885.0,707.47,501.18
2017,7,31,13,30,495.0,406.0,4.0,37.0,881.0,676.02,479.9
2017,7,31,13,45,510.0,388.5,4.05,37.0,869.0,640.73,455.71
2017,7,31,14,0,525.0,371.0,4.1,37.0,857.0,603.81,429.81
2017,7,31,14,15,671.5,256.5,4.15,37.0,860.5,559.11,399.1
2017,7,31,14,30,818.0,142.0,4.2,37.0,864.0,506.79,360.67
2017,7,31,14,45,814.5,137.0,4.3,37.0,833.0,455.18,320.36
2017,7,31,15,0,811.0,132.0,4.4,37.0,802.0,403.1,278.58
2017,7,31,15,15,800.0,129.5,4.4,36.5,763.5,350.18,235.81
2017,7,31,15,30,789.0,127.0,4.4,36.0,725.0,297.95,193.02
2017,7,31,15,45,779.5,121.0,4.4,36.0,682.5,244.39,149.28
2017,7,31,16,0,770.0,115.0,4.4,36.0,640.0,191.8,108.52
2017,7,31,16,15,751.5,111.5,4.35,35.5,591.5,141.31,75.13
2017,7,31,16,30,733.0,108.0,4.3,35.0,543.0,93.16,53.59
2017,7,31,16,45,711.5,102.0,4.3,35.0,492.0,63.59,46.16
2017,7,31,17,0,690.0,96.0,4.3,35.0,441.0,61.92,45.0
2017,7,31,17,15,656.5,90.5,4.2,34.5,387.5,60.28,43.95
2017,7,31,17,30,623.0,85.0,4.1,34.0,334.0,58.5,42.76
2017,7,31,17,45,579.0,77.5,4.0,33.5,281.0,54.99,40.09
2017,7,31,18,0,535.0,70.0,3.9,33.0,228.0,51.27,37.13
2017,7,31,18,15,467.0,61.0,3.5,32.5,177.5,45.99,32.74
2017,7,31,18,30,399.0,52.0,3.1,32.0,127.0,40.48,27.94
2017,7,31,18,45,298.5,39.0,2.75,31.5,84.5,31.04,19.65
2017,7,31,19,0,198.0,26.0,2.4,31.0,42.0,20.38,8.97
2017,7,31,19,15,99.0,13.0,2.35,30.5,21.0,11.82,0.0
2017,7,31,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.25,29.5,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
