Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,1,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,1,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,1,6,15,119.0,21.0,1.05,25.5,35.5,125.72,73.17
2017,8,1,6,30,238.0,42.0,1.1,26.0,71.0,243.09,186.82
2017,8,1,6,45,323.0,55.0,1.15,26.5,116.5,325.81,256.13
2017,8,1,7,0,408.0,68.0,1.2,27.0,162.0,416.07,327.94
2017,8,1,7,15,364.5,92.0,1.2,27.5,193.0,427.72,335.83
2017,8,1,7,30,321.0,116.0,1.2,28.0,224.0,416.35,325.97
2017,8,1,7,45,464.0,109.5,1.2,29.0,297.5,554.63,427.21
2017,8,1,8,0,607.0,103.0,1.2,30.0,371.0,693.56,520.01
2017,8,1,8,15,638.0,109.0,1.2,30.0,423.5,744.33,551.05
2017,8,1,8,30,669.0,115.0,1.2,30.0,476.0,794.33,581.7
2017,8,1,8,45,692.5,120.0,1.3,30.5,526.0,834.76,605.54
2017,8,1,9,0,716.0,125.0,1.4,31.0,576.0,873.41,628.02
2017,8,1,9,15,733.5,129.0,1.5,31.5,622.5,897.05,640.74
2017,8,1,9,30,751.0,133.0,1.6,32.0,669.0,924.16,655.8
2017,8,1,9,45,766.0,135.5,1.7,32.5,711.0,944.29,666.41
2017,8,1,10,0,781.0,138.0,1.8,33.0,753.0,961.42,675.25
2017,8,1,10,15,791.0,140.5,1.9,33.5,789.0,970.36,679.1
2017,8,1,10,30,801.0,143.0,2.0,34.0,825.0,976.02,681.11
2017,8,1,10,45,808.0,145.0,2.15,34.5,854.0,974.78,679.51
2017,8,1,11,0,815.0,147.0,2.3,35.0,883.0,970.17,675.93
2017,8,1,11,15,820.5,148.5,2.4,35.0,905.0,960.2,670.01
2017,8,1,11,30,826.0,150.0,2.5,35.0,927.0,936.27,655.47
2017,8,1,11,45,805.5,168.0,2.6,35.5,935.5,922.14,645.82
2017,8,1,12,0,785.0,186.0,2.7,36.0,944.0,894.43,627.57
2017,8,1,12,15,786.5,186.5,2.8,36.0,950.5,867.74,611.3
2017,8,1,12,30,788.0,187.0,2.9,36.0,957.0,838.51,593.27
2017,8,1,12,45,787.5,187.0,3.0,36.5,955.0,804.93,571.11
2017,8,1,13,0,787.0,187.0,3.1,37.0,953.0,769.44,546.85
2017,8,1,13,15,784.5,186.0,3.1,37.0,943.5,729.91,519.93
2017,8,1,13,30,782.0,185.0,3.1,37.0,934.0,688.95,491.56
2017,8,1,13,45,614.5,288.0,3.15,37.0,870.0,624.0,444.1
2017,8,1,14,0,447.0,391.0,3.2,37.0,806.0,572.43,405.88
2017,8,1,14,15,499.5,359.5,3.2,37.0,810.5,547.15,387.74
2017,8,1,14,30,552.0,328.0,3.2,37.0,815.0,516.7,364.93
2017,8,1,14,45,615.5,269.0,3.25,37.0,793.0,462.81,324.91
2017,8,1,15,0,679.0,210.0,3.3,37.0,771.0,404.79,280.09
2017,8,1,15,15,665.0,205.5,3.25,36.5,733.0,355.28,241.2
2017,8,1,15,30,651.0,201.0,3.2,36.0,695.0,307.09,202.85
2017,8,1,15,45,455.5,252.5,3.2,36.0,588.0,263.53,174.63
2017,8,1,16,0,260.0,304.0,3.2,36.0,481.0,245.68,168.57
2017,8,1,16,15,373.5,249.5,3.2,35.5,482.5,202.18,134.48
2017,8,1,16,30,487.0,195.0,3.2,35.0,484.0,135.53,90.66
2017,8,1,16,45,500.5,176.0,3.2,35.0,448.0,112.65,85.55
2017,8,1,17,0,514.0,157.0,3.2,35.0,412.0,103.55,78.6
2017,8,1,17,15,476.5,146.0,3.15,34.5,360.5,98.66,75.13
2017,8,1,17,30,439.0,135.0,3.1,34.0,309.0,93.43,71.31
2017,8,1,17,45,386.0,122.0,3.1,34.0,257.5,86.34,65.73
2017,8,1,18,0,333.0,109.0,3.1,34.0,206.0,78.87,59.68
2017,8,1,18,15,272.0,90.5,2.9,33.5,158.5,68.99,51.53
2017,8,1,18,30,211.0,72.0,2.7,33.0,111.0,55.62,40.21
2017,8,1,18,45,140.5,49.0,2.5,32.5,71.5,38.64,25.63
2017,8,1,19,0,70.0,26.0,2.3,32.0,32.0,21.09,9.09
2017,8,1,19,15,35.0,13.0,2.35,31.5,16.0,11.82,0.0
2017,8,1,19,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,2.45,31.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,2,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,6,15,0.0,5.0,1.2,25.0,5.0,4.38,0.0
2017,8,2,6,30,0.0,10.0,1.2,25.0,10.0,8.78,1.33
2017,8,2,6,45,0.0,17.5,1.3,25.5,17.5,15.38,6.9
2017,8,2,7,0,0.0,25.0,1.4,26.0,25.0,21.99,12.44
2017,8,2,7,15,0.0,33.5,1.3,26.5,33.5,29.51,18.63
2017,8,2,7,30,0.0,42.0,1.2,27.0,42.0,37.03,24.71
2017,8,2,7,45,0.0,66.0,1.2,27.5,66.0,58.33,41.82
2017,8,2,8,0,0.0,90.0,1.2,28.0,90.0,80.68,59.42
2017,8,2,8,15,39.0,158.5,1.15,28.0,179.5,198.66,152.99
2017,8,2,8,30,78.0,227.0,1.1,28.0,269.0,314.38,240.43
2017,8,2,8,45,56.5,237.0,1.1,28.5,269.0,301.77,228.33
2017,8,2,9,0,35.0,247.0,1.1,29.0,269.0,288.69,216.66
2017,8,2,9,15,17.5,142.5,1.2,29.0,153.5,155.21,115.87
2017,8,2,9,30,0.0,38.0,1.3,29.0,38.0,33.64,20.96
2017,8,2,9,45,6.5,140.5,1.4,29.5,146.0,133.14,98.39
2017,8,2,10,0,13.0,243.0,1.5,30.0,254.0,237.57,176.35
2017,8,2,10,15,55.5,325.5,1.6,30.0,372.5,377.66,278.99
2017,8,2,10,30,98.0,408.0,1.7,30.0,491.0,503.3,367.26
2017,8,2,10,45,60.0,368.5,1.85,30.5,420.0,418.75,305.69
2017,8,2,11,0,22.0,329.0,2.0,31.0,349.0,323.8,236.68
2017,8,2,11,15,45.5,386.5,2.0,31.0,429.0,413.34,301.1
2017,8,2,11,30,69.0,444.0,2.0,31.0,509.0,486.97,352.14
2017,8,2,11,45,48.5,413.0,2.05,31.5,459.0,431.63,311.99
2017,8,2,12,0,28.0,382.0,2.1,32.0,409.0,378.4,273.69
2017,8,2,12,15,33.0,399.5,2.1,32.0,431.5,394.05,284.89
2017,8,2,12,30,38.0,417.0,2.1,32.0,454.0,408.57,294.97
2017,8,2,12,45,25.5,328.5,2.1,32.0,353.5,314.26,228.08
2017,8,2,13,0,13.0,240.0,2.1,32.0,253.0,222.58,161.88
2017,8,2,13,15,13.0,244.0,2.05,32.0,257.0,224.76,163.7
2017,8,2,13,30,13.0,248.0,2.0,32.0,261.0,226.84,165.21
2017,8,2,13,45,48.0,347.5,1.95,32.5,392.5,327.17,237.71
2017,8,2,14,0,83.0,447.0,1.9,33.0,524.0,420.08,302.11
2017,8,2,14,15,88.5,436.5,1.85,33.0,516.5,405.3,291.19
2017,8,2,14,30,94.0,426.0,1.8,33.0,509.0,389.99,280.32
2017,8,2,14,45,69.5,389.5,1.75,33.0,450.0,342.68,246.98
2017,8,2,15,0,45.0,353.0,1.7,33.0,391.0,298.84,216.13
2017,8,2,15,15,36.5,322.0,1.65,32.5,352.0,267.4,194.24
2017,8,2,15,30,28.0,291.0,1.6,32.0,313.0,237.52,173.27
2017,8,2,15,45,14.0,160.0,1.6,32.0,171.0,141.26,102.48
2017,8,2,16,0,0.0,29.0,1.6,32.0,29.0,25.65,14.47
2017,8,2,16,15,0.0,83.5,1.55,31.5,83.5,74.01,52.47
2017,8,2,16,30,0.0,138.0,1.5,31.0,138.0,118.58,87.3
2017,8,2,16,45,57.0,174.5,1.5,31.0,203.0,137.16,106.6
2017,8,2,17,0,114.0,211.0,1.5,31.0,268.0,150.13,117.4
2017,8,2,17,15,102.0,187.5,1.45,30.5,234.0,142.28,111.7
2017,8,2,17,30,90.0,164.0,1.4,30.0,200.0,125.9,98.99
2017,8,2,17,45,76.5,139.5,1.4,29.5,166.5,108.52,85.22
2017,8,2,18,0,63.0,115.0,1.4,29.0,133.0,90.75,70.78
2017,8,2,18,15,45.5,90.0,1.3,28.5,102.0,72.27,55.34
2017,8,2,18,30,28.0,65.0,1.2,28.0,71.0,53.39,39.21
2017,8,2,18,45,14.0,42.0,1.2,28.0,45.0,35.43,23.52
2017,8,2,19,0,0.0,19.0,1.2,28.0,19.0,16.74,5.93
2017,8,2,19,15,0.0,9.5,1.2,27.5,9.5,8.64,0.0
2017,8,2,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,3,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,3,6,15,71.0,22.5,1.45,23.0,31.0,86.35,44.44
2017,8,3,6,30,142.0,45.0,1.5,23.0,62.0,172.55,133.11
2017,8,3,6,45,231.5,62.0,1.6,23.5,107.0,272.85,217.36
2017,8,3,7,0,321.0,79.0,1.7,24.0,152.0,367.41,294.54
2017,8,3,7,15,186.5,103.0,1.7,24.5,148.0,288.21,230.7
2017,8,3,7,30,52.0,127.0,1.7,25.0,144.0,182.68,143.82
2017,8,3,7,45,26.0,107.0,1.7,25.5,115.5,131.03,101.64
2017,8,3,8,0,0.0,87.0,1.7,26.0,87.0,77.72,57.49
2017,8,3,8,15,0.0,87.0,1.7,26.5,87.0,77.22,56.8
2017,8,3,8,30,0.0,87.0,1.7,27.0,87.0,77.05,56.32
2017,8,3,8,45,27.5,175.0,1.7,27.5,192.5,202.26,154.81
2017,8,3,9,0,55.0,263.0,1.7,28.0,298.0,327.0,248.15
2017,8,3,9,15,133.5,297.0,1.65,28.5,389.5,458.14,343.86
2017,8,3,9,30,212.0,331.0,1.6,29.0,481.0,571.52,422.78
2017,8,3,9,45,141.0,343.5,1.55,29.5,446.5,510.16,375.05
2017,8,3,10,0,70.0,356.0,1.5,30.0,412.0,429.55,314.93
2017,8,3,10,15,81.0,380.5,1.5,30.5,447.5,462.28,337.27
2017,8,3,10,30,92.0,405.0,1.5,31.0,483.0,494.11,357.97
2017,8,3,10,45,178.0,421.5,1.55,31.5,579.5,606.58,435.39
2017,8,3,11,0,264.0,438.0,1.6,32.0,676.0,713.49,505.72
2017,8,3,11,15,326.0,425.0,1.6,32.0,726.0,748.35,528.48
2017,8,3,11,30,388.0,412.0,1.6,32.0,776.0,780.19,549.62
2017,8,3,11,45,374.5,426.0,1.65,32.5,782.0,764.46,537.51
2017,8,3,12,0,361.0,440.0,1.7,33.0,788.0,747.23,524.9
2017,8,3,12,15,607.0,291.0,1.7,33.0,881.0,810.19,571.77
2017,8,3,12,30,853.0,142.0,1.7,33.0,974.0,844.51,595.84
2017,8,3,12,45,453.0,293.5,1.75,33.5,735.5,633.79,452.27
2017,8,3,13,0,53.0,445.0,1.8,34.0,497.0,431.72,306.78
2017,8,3,13,15,119.0,465.5,1.85,34.0,580.0,487.38,347.33
2017,8,3,13,30,185.0,486.0,1.9,34.0,663.0,535.62,380.62
2017,8,3,13,45,518.0,308.5,1.95,34.0,790.0,581.5,416.35
2017,8,3,14,0,851.0,131.0,2.0,34.0,917.0,604.38,433.59
2017,8,3,14,15,845.0,130.0,2.1,34.0,891.5,555.99,397.75
2017,8,3,14,30,839.0,129.0,2.2,34.0,866.0,506.81,360.61
2017,8,3,14,45,799.5,145.5,2.3,34.0,826.5,451.14,317.92
2017,8,3,15,0,760.0,162.0,2.4,34.0,787.0,402.43,279.3
2017,8,3,15,15,747.5,158.5,2.45,33.5,748.5,350.77,238.02
2017,8,3,15,30,735.0,155.0,2.5,33.0,710.0,293.39,192.04
2017,8,3,15,45,722.5,149.0,2.65,33.0,666.5,241.38,150.03
2017,8,3,16,0,710.0,143.0,2.8,33.0,623.0,190.77,111.29
2017,8,3,16,15,689.0,138.0,2.85,32.5,575.0,141.67,79.42
2017,8,3,16,30,668.0,133.0,2.9,32.0,527.0,95.27,59.56
2017,8,3,16,45,643.5,126.0,2.95,32.0,476.0,79.27,59.58
2017,8,3,17,0,619.0,119.0,3.0,32.0,425.0,77.64,58.51
2017,8,3,17,15,582.5,111.5,2.95,31.5,372.0,75.32,56.96
2017,8,3,17,30,546.0,104.0,2.9,31.0,319.0,72.79,55.2
2017,8,3,17,45,497.0,94.5,2.9,31.0,266.5,68.37,51.68
2017,8,3,18,0,448.0,85.0,2.9,31.0,214.0,62.16,46.56
2017,8,3,18,15,378.5,72.5,2.75,30.5,164.5,54.02,39.72
2017,8,3,18,30,309.0,60.0,2.6,30.0,115.0,45.54,32.34
2017,8,3,18,45,214.5,43.0,2.5,29.5,74.5,33.17,21.45
2017,8,3,19,0,120.0,26.0,2.4,29.0,34.0,20.35,7.86
2017,8,3,19,15,60.0,13.0,2.35,28.5,17.0,11.82,0.0
2017,8,3,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,4,6,15,112.5,20.0,1.3,24.5,33.5,118.4,58.51
2017,8,4,6,30,225.0,40.0,1.3,25.0,67.0,232.01,178.19
2017,8,4,6,45,314.5,53.5,1.3,26.0,112.5,317.74,250.31
2017,8,4,7,0,404.0,67.0,1.3,27.0,158.0,411.46,324.6
2017,8,4,7,15,464.0,77.0,1.25,27.5,209.5,490.5,384.28
2017,8,4,7,30,524.0,87.0,1.2,28.0,261.0,568.18,439.2
2017,8,4,7,45,567.5,94.5,1.15,28.5,314.5,631.23,480.99
2017,8,4,8,0,611.0,102.0,1.1,29.0,368.0,695.01,521.51
2017,8,4,8,15,642.5,108.0,1.2,29.5,421.0,746.34,553.67
2017,8,4,8,30,674.0,114.0,1.3,30.0,474.0,796.89,584.69
2017,8,4,8,45,469.5,193.5,1.4,30.5,456.5,699.66,515.44
2017,8,4,9,0,265.0,273.0,1.5,31.0,439.0,580.09,427.36
2017,8,4,9,15,512.5,201.5,1.55,31.5,554.5,759.59,554.18
2017,8,4,9,30,760.0,130.0,1.6,32.0,670.0,928.69,660.31
2017,8,4,9,45,560.0,235.0,1.7,32.5,646.5,846.4,603.3
2017,8,4,10,0,360.0,340.0,1.8,33.0,623.0,739.56,527.5
2017,8,4,10,15,189.5,316.5,1.8,33.5,466.5,519.76,376.06
2017,8,4,10,30,19.0,293.0,1.8,34.0,310.0,289.63,209.45
2017,8,4,10,45,423.0,218.0,1.85,34.5,598.0,667.87,483.4
2017,8,4,11,0,827.0,143.0,1.9,35.0,886.0,965.06,671.83
2017,8,4,11,15,832.0,144.0,1.9,35.0,908.0,954.3,661.47
2017,8,4,11,30,837.0,145.0,1.9,35.0,930.0,940.27,652.37
2017,8,4,11,45,562.5,308.5,1.95,35.5,840.0,834.91,582.1
2017,8,4,12,0,288.0,472.0,2.0,36.0,750.0,711.15,494.95
2017,8,4,12,15,543.5,327.0,2.0,36.0,854.5,788.57,552.14
2017,8,4,12,30,799.0,182.0,2.0,36.0,959.0,841.04,589.28
2017,8,4,12,45,796.0,183.5,2.0,36.0,957.0,806.31,566.76
2017,8,4,13,0,793.0,185.0,2.0,36.0,955.0,769.73,542.91
2017,8,4,13,15,429.5,317.5,2.0,36.0,734.0,585.33,415.37
2017,8,4,13,30,66.0,450.0,2.0,36.0,513.0,429.34,303.6
2017,8,4,13,45,421.5,315.5,2.0,36.5,705.5,525.47,374.46
2017,8,4,14,0,777.0,181.0,2.0,37.0,898.0,598.24,423.58
2017,8,4,14,15,770.0,179.0,2.05,36.5,872.5,550.38,389.11
2017,8,4,14,30,763.0,177.0,2.1,36.0,847.0,502.14,353.97
2017,8,4,14,45,430.5,284.0,2.15,36.0,659.5,394.57,278.1
2017,8,4,15,0,98.0,391.0,2.2,36.0,472.0,344.53,245.38
2017,8,4,15,15,382.0,292.0,2.25,36.0,583.0,326.24,226.06
2017,8,4,15,30,666.0,193.0,2.3,36.0,694.0,301.07,196.97
2017,8,4,15,45,648.5,187.0,2.35,36.0,650.5,251.68,158.14
2017,8,4,16,0,631.0,181.0,2.4,36.0,607.0,204.4,123.06
2017,8,4,16,15,608.0,174.5,2.45,35.5,559.0,158.55,94.2
2017,8,4,16,30,585.0,168.0,2.5,35.0,511.0,115.79,76.45
2017,8,4,16,45,551.5,161.0,2.55,35.0,459.5,104.01,78.65
2017,8,4,17,0,518.0,154.0,2.6,35.0,408.0,101.96,77.33
2017,8,4,17,15,480.0,143.0,2.55,34.5,356.0,96.99,73.78
2017,8,4,17,30,442.0,132.0,2.5,34.0,304.0,91.68,69.88
2017,8,4,17,45,384.0,119.5,2.5,33.5,252.0,84.84,64.63
2017,8,4,18,0,326.0,107.0,2.5,33.0,200.0,77.65,58.91
2017,8,4,18,15,264.5,88.0,2.3,32.5,152.5,67.22,50.24
2017,8,4,18,30,203.0,69.0,2.1,32.0,105.0,53.44,38.5
2017,8,4,18,45,130.5,46.0,1.9,31.5,66.0,36.37,23.76
2017,8,4,19,0,58.0,23.0,1.7,31.0,27.0,18.74,6.14
2017,8,4,19,15,29.0,11.5,1.8,30.5,13.5,10.46,0.0
2017,8,4,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.3,29.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,5,6,15,70.0,21.5,1.6,24.5,29.5,83.47,36.38
2017,8,5,6,30,140.0,43.0,1.7,25.0,59.0,168.39,128.36
2017,8,5,6,45,225.5,61.0,1.85,25.5,104.0,267.45,211.37
2017,8,5,7,0,311.0,79.0,2.0,26.0,149.0,360.03,286.83
2017,8,5,7,15,371.0,93.0,2.05,26.5,199.0,433.81,344.73
2017,8,5,7,30,431.0,107.0,2.1,27.0,249.0,511.32,402.96
2017,8,5,7,45,482.5,115.0,2.15,28.0,302.0,576.88,449.27
2017,8,5,8,0,534.0,123.0,2.2,29.0,355.0,644.38,494.37
2017,8,5,8,15,567.5,131.0,2.25,29.5,407.5,705.48,534.38
2017,8,5,8,30,601.0,139.0,2.3,30.0,460.0,758.55,567.8
2017,8,5,8,45,627.0,145.5,2.4,31.0,510.0,801.75,593.02
2017,8,5,9,0,653.0,152.0,2.5,32.0,560.0,843.3,616.71
2017,8,5,9,15,672.5,157.0,2.6,32.5,606.5,874.77,634.68
2017,8,5,9,30,692.0,162.0,2.7,33.0,653.0,903.85,651.06
2017,8,5,9,45,704.5,167.5,2.85,33.5,694.0,923.86,661.92
2017,8,5,10,0,717.0,173.0,3.0,34.0,735.0,940.94,671.0
2017,8,5,10,15,728.5,176.5,3.1,34.0,770.5,951.71,677.17
2017,8,5,10,30,740.0,180.0,3.2,34.0,806.0,959.32,681.49
2017,8,5,10,45,748.0,182.5,3.35,34.5,835.0,951.94,675.34
2017,8,5,11,0,756.0,185.0,3.5,35.0,864.0,948.75,672.08
2017,8,5,11,15,762.0,187.0,3.6,35.0,886.0,939.81,666.28
2017,8,5,11,30,768.0,189.0,3.7,35.0,908.0,927.63,658.52
2017,8,5,11,45,578.0,307.5,3.8,35.5,853.5,847.25,602.04
2017,8,5,12,0,388.0,426.0,3.9,36.0,799.0,757.59,536.95
2017,8,5,12,15,581.5,310.0,4.0,36.0,873.5,803.41,572.9
2017,8,5,12,30,775.0,194.0,4.1,36.0,948.0,830.7,594.62
2017,8,5,12,45,776.5,192.0,4.2,36.0,946.5,797.14,572.61
2017,8,5,13,0,778.0,190.0,4.3,36.0,945.0,761.58,548.53
2017,8,5,13,15,775.5,189.5,4.35,36.0,935.0,722.53,521.42
2017,8,5,13,30,773.0,189.0,4.4,36.0,925.0,682.04,492.82
2017,8,5,13,45,770.5,186.0,4.5,36.0,907.5,638.25,461.49
2017,8,5,14,0,768.0,183.0,4.6,36.0,890.0,593.35,428.6
2017,8,5,14,15,443.0,307.5,4.6,36.0,713.0,475.04,341.99
2017,8,5,14,30,118.0,432.0,4.6,36.0,536.0,396.46,284.79
2017,8,5,14,45,431.0,299.5,4.65,36.0,656.0,405.04,288.76
2017,8,5,15,0,744.0,167.0,4.7,36.0,776.0,397.34,276.05
2017,8,5,15,15,731.0,163.5,4.65,35.5,737.5,340.13,230.27
2017,8,5,15,30,718.0,160.0,4.6,35.0,699.0,289.33,188.86
2017,8,5,15,45,440.0,236.0,4.6,35.0,560.0,245.04,162.66
2017,8,5,16,0,162.0,312.0,4.6,35.0,421.0,244.52,173.03
2017,8,5,16,15,113.0,279.5,4.55,34.5,352.5,205.58,147.61
2017,8,5,16,30,64.0,247.0,4.5,34.0,284.0,183.87,135.33
2017,8,5,16,45,338.5,182.0,4.45,34.0,350.5,125.39,96.24
2017,8,5,17,0,613.0,117.0,4.4,34.0,417.0,76.44,57.05
2017,8,5,17,15,575.5,110.0,4.3,33.5,364.0,74.44,55.79
2017,8,5,17,30,538.0,103.0,4.2,33.0,311.0,72.26,54.33
2017,8,5,17,45,495.5,91.5,4.1,33.0,259.5,66.21,49.47
2017,8,5,18,0,453.0,80.0,4.0,33.0,208.0,58.7,43.29
2017,8,5,18,15,380.5,68.5,3.8,32.5,159.0,51.17,36.98
2017,8,5,18,30,308.0,57.0,3.6,32.0,110.0,43.35,30.19
2017,8,5,18,45,212.0,40.5,3.4,31.5,70.5,31.29,19.6
2017,8,5,19,0,116.0,24.0,3.2,31.0,31.0,18.81,5.48
2017,8,5,19,15,58.0,12.0,3.3,30.5,15.5,10.91,0.0
2017,8,5,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.8,27.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,6,15,82.5,21.0,3.85,25.0,30.0,89.84,35.43
2017,8,6,6,30,165.0,42.0,4.0,25.0,60.0,183.09,140.27
2017,8,6,6,45,254.0,57.5,4.2,25.5,104.5,282.11,224.61
2017,8,6,7,0,343.0,73.0,4.4,26.0,149.0,375.16,301.8
2017,8,6,7,15,171.5,85.5,4.45,26.5,123.5,251.55,202.08
2017,8,6,7,30,0.0,98.0,4.5,27.0,98.0,93.2,70.14
2017,8,6,7,45,14.5,129.5,4.6,27.5,135.5,137.96,106.35
2017,8,6,8,0,29.0,161.0,4.7,28.0,173.0,197.33,153.15
2017,8,6,8,15,14.5,146.5,4.75,28.5,152.5,151.09,115.42
2017,8,6,8,30,0.0,132.0,4.8,29.0,132.0,121.09,90.65
2017,8,6,8,45,2.5,156.0,4.85,29.5,158.0,146.54,110.12
2017,8,6,9,0,5.0,180.0,4.9,30.0,184.0,171.97,129.23
2017,8,6,9,15,4.5,175.5,4.85,30.5,179.0,165.82,123.79
2017,8,6,9,30,4.0,171.0,4.8,31.0,174.0,160.14,118.82
2017,8,6,9,45,26.5,254.0,4.8,31.5,274.5,278.71,208.46
2017,8,6,10,0,49.0,337.0,4.8,32.0,375.0,387.74,287.96
2017,8,6,10,15,25.0,236.5,4.8,32.5,256.0,254.44,188.33
2017,8,6,10,30,1.0,136.0,4.8,33.0,137.0,123.1,88.66
2017,8,6,10,45,32.0,275.0,4.8,33.5,304.0,295.95,218.06
2017,8,6,11,0,63.0,414.0,4.8,34.0,471.0,463.2,337.43
2017,8,6,11,15,121.0,444.5,4.75,34.5,557.0,556.99,402.81
2017,8,6,11,30,179.0,475.0,4.7,35.0,643.0,632.49,454.21
2017,8,6,11,45,119.0,461.0,4.7,35.5,573.5,552.29,396.15
2017,8,6,12,0,59.0,447.0,4.7,36.0,504.0,466.96,334.68
2017,8,6,12,15,133.0,472.0,4.65,36.0,601.0,553.06,396.11
2017,8,6,12,30,207.0,497.0,4.6,36.0,698.0,624.63,445.81
2017,8,6,12,45,134.5,476.5,4.6,36.0,607.5,533.35,381.44
2017,8,6,13,0,62.0,456.0,4.6,36.0,517.0,447.61,320.62
2017,8,6,13,15,65.0,454.0,4.55,36.0,517.0,439.95,315.51
2017,8,6,13,30,68.0,452.0,4.5,36.0,517.0,431.96,309.91
2017,8,6,13,45,48.5,409.0,4.45,36.0,455.0,376.75,270.87
2017,8,6,14,0,29.0,366.0,4.4,36.0,393.0,324.59,233.81
2017,8,6,14,15,101.5,401.5,4.35,36.0,491.5,378.0,272.34
2017,8,6,14,30,174.0,437.0,4.3,36.0,590.0,426.18,305.66
2017,8,6,14,45,458.0,301.0,4.25,36.0,681.0,416.53,296.11
2017,8,6,15,0,742.0,165.0,4.2,36.0,772.0,393.55,272.74
2017,8,6,15,15,729.0,161.5,4.15,35.5,733.0,336.46,227.17
2017,8,6,15,30,716.0,158.0,4.1,35.0,694.0,285.74,185.91
2017,8,6,15,45,697.0,154.5,4.05,35.0,650.0,235.12,145.31
2017,8,6,16,0,678.0,151.0,4.0,35.0,606.0,186.65,108.95
2017,8,6,16,15,655.5,146.0,3.9,34.5,558.0,139.2,79.26
2017,8,6,16,30,633.0,141.0,3.8,34.0,510.0,94.66,62.24
2017,8,6,16,45,605.0,134.0,3.75,34.0,459.0,84.98,63.74
2017,8,6,17,0,577.0,127.0,3.7,34.0,408.0,83.61,62.89
2017,8,6,17,15,538.0,119.0,3.5,33.5,355.5,81.19,61.31
2017,8,6,17,30,499.0,111.0,3.3,33.0,303.0,77.77,58.84
2017,8,6,17,45,450.0,99.5,3.15,33.0,251.5,71.2,53.59
2017,8,6,18,0,401.0,88.0,3.0,33.0,200.0,64.31,47.91
2017,8,6,18,15,328.0,74.0,2.8,32.0,152.0,55.11,40.32
2017,8,6,18,30,255.0,60.0,2.6,31.0,104.0,45.54,32.11
2017,8,6,18,45,163.5,41.5,2.45,30.5,65.5,33.13,21.12
2017,8,6,19,0,72.0,23.0,2.3,30.0,27.0,18.71,4.6
2017,8,6,19,15,36.0,11.5,2.4,29.5,13.5,10.46,0.0
2017,8,6,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,1.5,2.9,25.0,1.5,1.31,0.0
2017,8,7,6,30,0.0,3.0,3.0,25.0,3.0,2.63,0.0
2017,8,7,6,45,0.0,5.0,3.15,25.0,5.0,4.38,0.0
2017,8,7,7,0,0.0,7.0,3.3,25.0,7.0,6.14,0.0
2017,8,7,7,15,0.0,9.5,3.3,25.0,9.5,8.34,1.25
2017,8,7,7,30,0.0,12.0,3.3,25.0,12.0,10.55,3.07
2017,8,7,7,45,0.0,15.5,3.35,25.0,15.5,13.64,5.61
2017,8,7,8,0,0.0,19.0,3.4,25.0,19.0,16.73,8.11
2017,8,7,8,15,0.0,26.5,3.3,25.0,26.5,23.36,13.49
2017,8,7,8,30,0.0,34.0,3.2,25.0,34.0,30.01,18.83
2017,8,7,8,45,0.0,44.5,3.1,25.0,44.5,39.33,26.29
2017,8,7,9,0,0.0,55.0,3.0,25.0,55.0,48.66,33.7
2017,8,7,9,15,0.0,70.5,2.9,25.0,70.5,62.47,44.63
2017,8,7,9,30,0.0,86.0,2.8,25.0,86.0,76.3,55.49
2017,8,7,9,45,11.5,186.5,2.75,25.5,195.5,182.02,138.32
2017,8,7,10,0,23.0,287.0,2.7,26.0,305.0,291.34,220.77
2017,8,7,10,15,27.5,313.5,2.6,26.0,336.0,336.97,253.89
2017,8,7,10,30,32.0,340.0,2.5,26.0,367.0,365.58,274.26
2017,8,7,10,45,37.0,363.0,2.4,26.0,396.0,390.28,291.67
2017,8,7,11,0,42.0,386.0,2.3,26.0,425.0,414.15,308.33
2017,8,7,11,15,34.0,374.0,2.25,26.0,406.0,389.74,289.91
2017,8,7,11,30,26.0,362.0,2.2,26.0,387.0,366.08,272.25
2017,8,7,11,45,40.5,401.5,2.15,26.0,441.0,412.97,306.25
2017,8,7,12,0,55.0,441.0,2.1,26.0,495.0,457.64,337.84
2017,8,7,12,15,79.0,463.5,2.0,26.0,541.0,492.32,362.21
2017,8,7,12,30,103.0,486.0,1.9,26.0,587.0,524.25,384.31
2017,8,7,12,45,86.5,474.5,1.85,26.0,559.0,491.15,360.28
2017,8,7,13,0,70.0,463.0,1.8,26.0,531.0,459.5,337.61
2017,8,7,13,15,123.0,474.0,1.7,26.0,592.0,496.2,364.23
2017,8,7,13,30,176.0,485.0,1.6,26.0,653.0,527.3,385.86
2017,8,7,13,45,115.0,450.5,1.5,26.0,559.5,446.51,327.8
2017,8,7,14,0,54.0,416.0,1.4,26.0,466.0,378.13,278.66
2017,8,7,14,15,131.0,424.5,1.3,26.0,540.5,410.14,301.98
2017,8,7,14,30,208.0,433.0,1.2,26.0,615.0,438.93,321.2
2017,8,7,14,45,251.0,406.5,1.1,26.0,617.5,411.05,299.65
2017,8,7,15,0,294.0,380.0,1.0,26.0,620.0,387.61,280.68
2017,8,7,15,15,406.5,319.5,0.9,26.0,633.5,349.88,248.87
2017,8,7,15,30,519.0,259.0,0.8,26.0,647.0,308.11,212.12
2017,8,7,15,45,618.0,195.5,0.7,26.5,629.5,247.19,160.16
2017,8,7,16,0,717.0,132.0,0.6,27.0,612.0,177.24,102.54
2017,8,7,16,15,696.5,127.5,0.5,27.0,563.5,128.13,71.57
2017,8,7,16,30,676.0,123.0,0.4,27.0,515.0,81.64,62.36
2017,8,7,16,45,604.0,130.5,0.35,27.0,455.5,82.67,63.56
2017,8,7,17,0,532.0,138.0,0.3,27.0,396.0,91.99,71.5
2017,8,7,17,15,508.5,123.5,0.4,26.5,345.5,84.44,65.67
2017,8,7,17,30,485.0,109.0,0.5,26.0,295.0,76.38,59.33
2017,8,7,17,45,446.0,96.0,0.65,26.0,245.5,68.78,53.11
2017,8,7,18,0,407.0,83.0,0.8,26.0,196.0,60.77,46.36
2017,8,7,18,15,343.0,69.0,0.75,25.5,149.0,51.5,38.42
2017,8,7,18,30,279.0,55.0,0.7,25.0,102.0,41.84,29.86
2017,8,7,18,45,190.5,38.0,0.65,25.0,65.0,29.38,18.57
2017,8,7,19,0,102.0,21.0,0.6,25.0,28.0,16.46,2.59
2017,8,7,19,15,51.0,10.5,0.6,24.5,14.0,9.55,0.0
2017,8,7,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.2,22.5,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,8,6,15,120.5,18.0,3.05,22.5,31.0,117.38,34.91
2017,8,8,6,30,241.0,36.0,3.3,23.0,62.0,236.49,182.61
2017,8,8,6,45,330.5,48.5,3.6,23.5,107.5,321.14,257.66
2017,8,8,7,0,420.0,61.0,3.9,24.0,153.0,419.68,339.59
2017,8,8,7,15,250.5,94.0,4.0,24.5,153.0,325.25,263.45
2017,8,8,7,30,81.0,127.0,4.1,25.0,153.0,207.54,165.45
2017,8,8,7,45,88.5,151.5,4.25,25.5,185.5,241.9,192.5
2017,8,8,8,0,96.0,176.0,4.4,26.0,218.0,276.02,218.46
2017,8,8,8,15,77.5,196.5,4.4,26.5,233.5,281.25,220.48
2017,8,8,8,30,59.0,217.0,4.4,27.0,249.0,285.17,221.47
2017,8,8,8,45,102.5,249.5,4.45,27.5,310.5,361.51,279.81
2017,8,8,9,0,146.0,282.0,4.5,28.0,372.0,456.85,350.35
2017,8,8,9,15,106.0,296.5,4.5,28.5,365.0,412.34,314.1
2017,8,8,9,30,66.0,311.0,4.5,29.0,358.0,384.95,290.93
2017,8,8,9,45,155.0,339.5,4.55,29.5,458.5,519.73,390.74
2017,8,8,10,0,244.0,368.0,4.6,30.0,559.0,653.41,485.53
2017,8,8,10,15,177.5,388.5,4.6,30.0,531.5,585.17,434.0
2017,8,8,10,30,111.0,409.0,4.6,30.0,504.0,517.36,383.2
2017,8,8,10,45,131.5,428.5,4.7,30.5,544.0,567.4,418.07
2017,8,8,11,0,152.0,448.0,4.8,31.0,584.0,599.3,439.5
2017,8,8,11,15,168.0,445.0,4.8,31.0,599.0,602.45,441.59
2017,8,8,11,30,184.0,442.0,4.8,31.0,614.0,604.57,443.1
2017,8,8,11,45,104.0,382.0,4.8,31.0,479.5,462.7,340.85
2017,8,8,12,0,24.0,322.0,4.8,31.0,345.0,318.45,234.49
2017,8,8,12,15,21.5,326.5,4.75,31.0,347.5,311.21,229.26
2017,8,8,12,30,19.0,331.0,4.7,31.0,350.0,311.01,228.91
2017,8,8,12,45,16.5,299.5,4.7,31.5,316.0,279.03,204.99
2017,8,8,13,0,14.0,268.0,4.7,32.0,282.0,247.7,181.59
2017,8,8,13,15,26.0,336.0,4.65,32.0,361.0,312.2,229.06
2017,8,8,13,30,38.0,404.0,4.6,32.0,440.0,372.17,272.36
2017,8,8,13,45,116.5,433.0,4.55,32.0,540.5,433.54,317.2
2017,8,8,14,0,195.0,462.0,4.5,32.0,641.0,487.94,355.84
2017,8,8,14,15,105.0,366.5,4.45,32.0,463.0,353.05,258.6
2017,8,8,14,30,15.0,271.0,4.4,32.0,285.0,240.18,176.21
2017,8,8,14,45,377.5,220.5,4.4,32.0,528.5,322.55,234.39
2017,8,8,15,0,740.0,170.0,4.4,32.0,772.0,387.84,273.16
2017,8,8,15,15,727.0,166.0,4.35,31.5,733.5,335.65,230.08
2017,8,8,15,30,714.0,162.0,4.3,31.0,695.0,284.57,187.87
2017,8,8,15,45,698.5,157.0,4.3,31.0,651.0,233.61,146.36
2017,8,8,16,0,683.0,152.0,4.3,31.0,607.0,184.42,109.08
2017,8,8,16,15,661.0,146.5,4.2,30.5,558.5,136.36,79.18
2017,8,8,16,30,639.0,141.0,4.1,30.0,510.0,91.17,69.68
2017,8,8,16,45,616.5,132.0,4.05,30.0,459.5,84.04,64.11
2017,8,8,17,0,594.0,123.0,4.0,30.0,409.0,81.16,62.0
2017,8,8,17,15,556.0,114.5,3.7,29.5,356.5,78.22,59.93
2017,8,8,17,30,518.0,106.0,3.4,29.0,304.0,75.04,57.61
2017,8,8,17,45,475.0,94.0,3.15,28.5,252.5,67.62,51.64
2017,8,8,18,0,432.0,82.0,2.9,28.0,201.0,60.24,45.54
2017,8,8,18,15,360.0,69.0,2.6,27.5,152.5,51.64,38.17
2017,8,8,18,30,288.0,56.0,2.3,27.0,104.0,42.69,30.25
2017,8,8,18,45,195.0,38.0,2.0,26.5,65.0,29.43,18.36
2017,8,8,19,0,102.0,20.0,1.7,26.0,26.0,15.69,0.95
2017,8,8,19,15,51.0,10.0,1.65,25.5,13.0,9.1,0.0
2017,8,8,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,8,9,6,15,89.0,19.5,2.4,22.5,29.0,101.1,21.8
2017,8,9,6,30,178.0,39.0,2.4,23.0,58.0,201.43,153.99
2017,8,9,6,45,259.0,56.0,2.45,23.5,102.0,283.61,226.1
2017,8,9,7,0,340.0,73.0,2.5,24.0,146.0,372.88,300.03
2017,8,9,7,15,401.5,85.5,2.5,24.5,197.0,446.89,359.0
2017,8,9,7,30,463.0,98.0,2.5,25.0,248.0,524.78,418.24
2017,8,9,7,45,512.0,106.5,2.55,25.5,301.5,589.93,465.02
2017,8,9,8,0,561.0,115.0,2.6,26.0,355.0,665.17,517.33
2017,8,9,8,15,438.0,162.0,2.6,26.5,365.5,617.22,477.65
2017,8,9,8,30,315.0,209.0,2.6,27.0,376.0,548.78,422.72
2017,8,9,8,45,313.0,234.5,2.65,27.5,414.5,579.83,442.9
2017,8,9,9,0,311.0,260.0,2.7,28.0,453.0,608.98,460.83
2017,8,9,9,15,518.5,203.0,2.7,28.5,555.5,765.96,573.06
2017,8,9,9,30,726.0,146.0,2.7,29.0,658.0,917.32,671.7
2017,8,9,9,45,741.5,149.5,2.75,29.5,700.5,931.73,677.19
2017,8,9,10,0,757.0,153.0,2.8,30.0,743.0,950.02,686.48
2017,8,9,10,15,768.5,156.0,2.8,30.0,779.0,960.58,691.8
2017,8,9,10,30,780.0,159.0,2.8,30.0,815.0,967.84,695.19
2017,8,9,10,45,790.0,160.0,2.85,30.5,845.5,968.14,693.3
2017,8,9,11,0,800.0,161.0,2.9,31.0,876.0,965.03,689.43
2017,8,9,11,15,805.5,162.5,2.9,31.0,898.0,954.64,682.07
2017,8,9,11,30,811.0,164.0,2.9,31.0,920.0,940.91,672.76
2017,8,9,11,45,815.5,164.5,2.9,31.5,935.0,922.0,658.9
2017,8,9,12,0,820.0,165.0,2.9,32.0,950.0,899.94,643.18
2017,8,9,12,15,821.5,165.5,2.85,32.0,956.0,872.27,624.88
2017,8,9,12,30,823.0,166.0,2.8,32.0,962.0,841.92,604.89
2017,8,9,12,45,825.0,164.0,2.75,32.5,961.0,807.29,580.91
2017,8,9,13,0,827.0,162.0,2.7,33.0,960.0,770.44,555.26
2017,8,9,13,15,825.0,161.0,2.65,33.0,949.5,729.49,526.74
2017,8,9,13,30,823.0,160.0,2.6,33.0,939.0,686.89,496.59
2017,8,9,13,45,821.0,157.0,2.55,33.0,921.5,641.16,463.71
2017,8,9,14,0,819.0,154.0,2.5,33.0,904.0,594.12,429.14
2017,8,9,14,15,812.5,152.0,2.45,33.0,878.0,544.36,391.76
2017,8,9,14,30,806.0,150.0,2.4,33.0,852.0,494.05,352.98
2017,8,9,14,45,803.0,144.0,2.4,33.0,820.5,441.79,311.85
2017,8,9,15,0,800.0,138.0,2.4,33.0,789.0,389.05,269.23
2017,8,9,15,15,788.0,135.5,2.35,33.0,749.5,335.89,225.52
2017,8,9,15,30,776.0,133.0,2.3,33.0,710.0,283.58,182.28
2017,8,9,15,45,763.0,128.0,2.3,33.0,665.5,230.32,139.41
2017,8,9,16,0,750.0,123.0,2.3,33.0,621.0,178.47,100.69
2017,8,9,16,15,729.5,119.0,2.25,32.5,572.0,120.99,64.85
2017,8,9,16,30,709.0,115.0,2.2,32.0,523.0,72.95,54.23
2017,8,9,16,45,683.5,109.0,2.15,32.0,471.0,68.96,51.23
2017,8,9,17,0,658.0,103.0,2.1,32.0,419.0,67.48,50.22
2017,8,9,17,15,621.5,96.5,1.9,31.5,365.0,65.36,48.78
2017,8,9,17,30,585.0,90.0,1.7,31.0,311.0,63.07,47.16
2017,8,9,17,45,537.0,81.0,1.55,30.5,258.0,58.56,43.62
2017,8,9,18,0,489.0,72.0,1.4,30.0,205.0,53.77,39.72
2017,8,9,18,15,415.0,61.0,1.3,29.0,155.5,46.9,33.93
2017,8,9,18,30,341.0,50.0,1.2,28.0,106.0,38.3,26.43
2017,8,9,18,45,235.0,34.5,1.1,27.5,66.0,26.81,16.07
2017,8,9,19,0,129.0,19.0,1.0,27.0,26.0,14.95,0.0
2017,8,9,19,15,64.5,9.5,1.0,26.5,13.0,8.64,0.0
2017,8,9,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,10,6,15,99.0,18.5,1.9,23.5,29.0,104.68,13.66
2017,8,10,6,30,198.0,37.0,2.1,24.0,58.0,211.19,160.48
2017,8,10,6,45,298.5,50.5,2.35,25.0,103.5,302.42,239.8
2017,8,10,7,0,399.0,64.0,2.6,26.0,149.0,402.98,321.94
2017,8,10,7,15,462.0,73.5,2.65,26.5,201.0,483.2,384.99
2017,8,10,7,30,525.0,83.0,2.7,27.0,253.0,562.43,443.67
2017,8,10,7,45,573.5,89.0,2.75,27.5,307.0,627.69,489.59
2017,8,10,8,0,622.0,95.0,2.8,28.0,361.0,693.97,534.59
2017,8,10,8,15,654.0,101.0,2.75,28.5,414.5,745.93,567.55
2017,8,10,8,30,686.0,107.0,2.7,29.0,468.0,797.12,599.09
2017,8,10,8,45,710.5,111.0,2.7,29.5,519.0,837.5,622.81
2017,8,10,9,0,735.0,115.0,2.7,30.0,570.0,870.87,641.53
2017,8,10,9,15,752.5,118.5,2.65,30.5,617.0,900.12,656.97
2017,8,10,9,30,770.0,122.0,2.6,31.0,664.0,926.72,670.54
2017,8,10,9,45,782.5,125.5,2.55,31.5,706.0,945.46,678.95
2017,8,10,10,0,795.0,129.0,2.5,32.0,748.0,961.09,685.44
2017,8,10,10,15,805.5,131.5,2.45,32.0,784.0,970.33,689.36
2017,8,10,10,30,816.0,134.0,2.4,32.0,820.0,976.22,691.33
2017,8,10,10,45,823.0,136.0,2.4,32.5,849.5,963.67,680.96
2017,8,10,11,0,830.0,138.0,2.4,33.0,879.0,958.97,675.87
2017,8,10,11,15,623.5,267.5,2.4,33.0,832.5,890.07,630.14
2017,8,10,11,30,417.0,397.0,2.4,33.0,786.0,799.08,565.27
2017,8,10,11,45,626.0,274.0,2.4,33.5,867.5,857.51,607.97
2017,8,10,12,0,835.0,151.0,2.4,34.0,949.0,890.12,628.58
2017,8,10,12,15,836.0,151.5,2.4,34.0,955.0,862.74,610.63
2017,8,10,12,30,837.0,152.0,2.4,34.0,961.0,832.78,591.51
2017,8,10,12,45,619.5,287.0,2.45,34.5,885.0,753.14,535.22
2017,8,10,13,0,402.0,422.0,2.5,35.0,809.0,673.68,476.87
2017,8,10,13,15,620.0,283.5,2.5,35.0,873.5,685.16,489.02
2017,8,10,13,30,838.0,145.0,2.5,35.0,938.0,681.62,489.23
2017,8,10,13,45,463.0,294.0,2.55,35.0,731.0,529.6,380.33
2017,8,10,14,0,88.0,443.0,2.6,35.0,524.0,417.75,298.62
2017,8,10,14,15,455.0,289.5,2.65,35.0,687.0,463.08,332.56
2017,8,10,14,30,822.0,136.0,2.7,35.0,850.0,492.72,350.14
2017,8,10,14,45,560.0,255.5,2.75,35.0,733.5,418.55,295.44
2017,8,10,15,0,298.0,375.0,2.8,35.0,617.0,383.09,271.04
2017,8,10,15,15,537.0,251.5,2.85,34.5,660.5,338.87,232.62
2017,8,10,15,30,776.0,128.0,2.9,34.0,704.0,277.9,177.58
2017,8,10,15,45,759.0,125.5,2.95,34.0,659.0,225.72,135.74
2017,8,10,16,0,742.0,123.0,3.0,34.0,614.0,175.38,98.55
2017,8,10,16,15,721.0,118.5,3.0,33.5,565.0,117.95,63.19
2017,8,10,16,30,700.0,114.0,3.0,33.0,516.0,70.08,51.7
2017,8,10,16,45,668.5,110.0,3.0,33.0,463.0,69.64,51.59
2017,8,10,17,0,637.0,106.0,3.0,33.0,410.0,69.56,51.73
2017,8,10,17,15,599.0,99.5,2.8,32.5,356.5,67.55,50.39
2017,8,10,17,30,561.0,93.0,2.6,32.0,303.0,65.38,48.89
2017,8,10,17,45,503.0,85.0,2.4,31.5,250.0,61.75,46.1
2017,8,10,18,0,445.0,77.0,2.2,31.0,197.0,56.8,42.06
2017,8,10,18,15,367.0,65.0,2.05,30.5,148.0,48.8,35.26
2017,8,10,18,30,289.0,53.0,1.9,30.0,99.0,40.5,27.96
2017,8,10,18,45,182.0,36.0,1.75,29.5,61.0,27.92,16.67
2017,8,10,19,0,75.0,19.0,1.6,29.0,23.0,15.57,0.0
2017,8,10,19,15,37.5,9.5,1.65,28.5,11.5,8.64,0.0
2017,8,10,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
