Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,6,15,106.0,18.0,2.25,24.5,29.0,107.44,3.27
2017,8,11,6,30,212.0,36.0,2.5,25.0,58.0,218.75,165.32
2017,8,11,6,45,321.0,47.5,2.75,25.5,104.0,313.17,248.18
2017,8,11,7,0,430.0,59.0,3.0,26.0,150.0,423.84,338.86
2017,8,11,7,15,494.5,67.0,3.05,26.5,202.5,500.1,398.63
2017,8,11,7,30,559.0,75.0,3.1,27.0,255.0,579.59,457.58
2017,8,11,7,45,611.5,79.5,3.2,27.5,310.5,647.11,505.35
2017,8,11,8,0,664.0,84.0,3.3,28.0,366.0,715.93,552.37
2017,8,11,8,15,694.0,88.5,3.35,28.5,419.5,765.26,583.97
2017,8,11,8,30,724.0,93.0,3.4,29.0,473.0,809.31,611.24
2017,8,11,8,45,748.0,96.0,3.45,30.0,524.5,849.16,633.88
2017,8,11,9,0,772.0,99.0,3.5,31.0,576.0,887.04,654.75
2017,8,11,9,15,788.5,102.0,3.45,31.0,623.0,915.3,671.01
2017,8,11,9,30,805.0,105.0,3.4,31.0,670.0,940.82,685.47
2017,8,11,9,45,818.5,107.0,3.4,31.5,712.5,948.82,687.42
2017,8,11,10,0,832.0,109.0,3.4,32.0,755.0,964.19,694.42
2017,8,11,10,15,841.5,111.0,3.35,32.5,791.5,972.32,696.43
2017,8,11,10,30,851.0,113.0,3.3,33.0,828.0,977.08,696.45
2017,8,11,10,45,859.5,113.5,3.25,33.5,857.5,975.81,692.8
2017,8,11,11,0,868.0,114.0,3.2,34.0,887.0,971.09,687.15
2017,8,11,11,15,873.0,115.0,3.15,34.0,909.5,960.01,679.07
2017,8,11,11,30,878.0,116.0,3.1,34.0,932.0,945.52,669.0
2017,8,11,11,45,870.0,124.0,3.05,34.5,943.5,922.34,652.19
2017,8,11,12,0,862.0,132.0,3.0,35.0,955.0,896.14,633.65
2017,8,11,12,15,489.5,310.0,2.95,35.0,778.0,721.74,514.79
2017,8,11,12,30,117.0,488.0,2.9,35.0,601.0,540.54,383.84
2017,8,11,12,45,491.0,309.5,2.9,35.0,782.0,672.55,482.96
2017,8,11,13,0,865.0,131.0,2.9,35.0,963.0,766.29,550.32
2017,8,11,13,15,862.5,130.5,2.85,35.0,952.5,725.55,521.73
2017,8,11,13,30,860.0,130.0,2.8,35.0,942.0,683.03,491.58
2017,8,11,13,45,507.5,295.0,2.75,35.5,772.0,556.88,398.97
2017,8,11,14,0,155.0,460.0,2.7,36.0,602.0,462.1,328.56
2017,8,11,14,15,498.5,292.0,2.65,36.0,728.0,486.4,347.0
2017,8,11,14,30,842.0,124.0,2.6,36.0,854.0,491.41,347.27
2017,8,11,14,45,829.5,124.0,2.6,36.0,820.0,438.97,305.87
2017,8,11,15,0,817.0,124.0,2.6,36.0,786.0,386.81,263.92
2017,8,11,15,15,806.0,121.5,2.6,35.5,746.5,326.92,216.15
2017,8,11,15,30,795.0,119.0,2.6,35.0,707.0,273.83,172.87
2017,8,11,15,45,781.5,115.0,2.65,35.0,662.5,220.11,129.93
2017,8,11,16,0,768.0,111.0,2.7,35.0,618.0,167.83,91.51
2017,8,11,16,15,748.0,107.5,2.65,34.5,569.0,117.1,62.09
2017,8,11,16,30,728.0,104.0,2.6,34.0,520.0,70.85,52.1
2017,8,11,16,45,703.5,98.5,2.6,34.0,468.0,62.46,45.53
2017,8,11,17,0,679.0,93.0,2.6,34.0,416.0,60.99,44.52
2017,8,11,17,15,643.0,87.5,2.35,33.5,362.0,59.26,43.38
2017,8,11,17,30,607.0,82.0,2.1,33.0,308.0,57.4,42.1
2017,8,11,17,45,558.0,74.0,1.85,32.5,255.0,53.4,38.97
2017,8,11,18,0,509.0,66.0,1.6,32.0,202.0,49.17,35.53
2017,8,11,18,15,432.0,56.0,1.45,31.0,152.0,42.93,30.28
2017,8,11,18,30,355.0,46.0,1.3,30.0,102.0,36.42,24.55
2017,8,11,18,45,177.5,34.5,1.15,29.5,62.5,26.78,15.64
2017,8,11,19,0,0.0,23.0,1.0,29.0,23.0,19.34,0.0
2017,8,11,19,15,0.0,11.5,1.0,28.5,11.5,10.46,0.0
2017,8,11,19,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,6,15,95.5,18.0,2.6,24.5,27.5,100.75,0.0
2017,8,12,6,30,191.0,36.0,2.9,25.0,55.0,205.62,154.63
2017,8,12,6,45,301.5,48.0,3.25,25.5,101.5,300.66,238.43
2017,8,12,7,0,412.0,60.0,3.6,26.0,148.0,411.56,329.89
2017,8,12,7,15,477.5,69.0,3.6,26.5,200.0,489.19,391.39
2017,8,12,7,30,543.0,78.0,3.6,27.0,252.0,570.17,451.9
2017,8,12,7,45,599.0,82.0,3.6,27.5,307.5,639.54,501.17
2017,8,12,8,0,655.0,86.0,3.6,28.0,363.0,710.36,549.62
2017,8,12,8,15,686.5,91.0,3.5,28.5,417.0,761.43,582.02
2017,8,12,8,30,718.0,96.0,3.4,29.0,471.0,806.92,609.68
2017,8,12,8,45,746.5,97.5,3.3,30.0,523.5,849.08,633.09
2017,8,12,9,0,775.0,99.0,3.2,31.0,576.0,889.41,654.63
2017,8,12,9,15,792.0,102.0,3.15,31.5,623.5,918.16,669.69
2017,8,12,9,30,809.0,105.0,3.1,32.0,671.0,944.18,682.91
2017,8,12,9,45,824.0,106.0,3.1,32.5,714.0,952.52,685.01
2017,8,12,10,0,839.0,107.0,3.1,33.0,757.0,968.28,692.14
2017,8,12,10,15,848.5,109.0,3.1,33.0,793.5,976.39,695.84
2017,8,12,10,30,858.0,111.0,3.1,33.0,830.0,981.11,697.58
2017,8,12,10,45,867.0,111.0,3.15,33.5,860.5,979.74,694.58
2017,8,12,11,0,876.0,111.0,3.2,34.0,891.0,974.9,689.58
2017,8,12,11,15,881.0,112.0,3.25,34.5,913.0,963.7,680.73
2017,8,12,11,30,886.0,113.0,3.3,35.0,935.0,949.06,669.88
2017,8,12,11,45,894.0,110.0,3.35,35.5,951.0,929.95,656.32
2017,8,12,12,0,902.0,107.0,3.4,36.0,967.0,907.53,640.77
2017,8,12,12,15,903.0,107.0,3.4,36.0,973.0,878.6,622.15
2017,8,12,12,30,904.0,107.0,3.4,36.0,979.0,846.85,601.72
2017,8,12,12,45,904.0,106.5,3.45,36.0,976.5,811.22,578.96
2017,8,12,13,0,904.0,106.0,3.5,36.0,974.0,773.2,554.47
2017,8,12,13,15,902.0,105.5,3.45,36.0,963.5,731.51,526.76
2017,8,12,13,30,900.0,105.0,3.4,36.0,953.0,687.86,495.67
2017,8,12,13,45,896.5,104.0,3.4,36.5,934.5,641.09,460.96
2017,8,12,14,0,893.0,103.0,3.4,37.0,916.0,592.82,424.5
2017,8,12,14,15,887.5,102.0,3.35,37.0,890.0,542.21,386.26
2017,8,12,14,30,882.0,101.0,3.3,37.0,864.0,490.67,346.29
2017,8,12,14,45,868.5,102.5,3.3,37.0,829.5,437.04,303.87
2017,8,12,15,0,855.0,104.0,3.3,37.0,795.0,383.7,260.65
2017,8,12,15,15,844.5,102.0,3.25,36.5,755.5,329.26,216.29
2017,8,12,15,30,834.0,100.0,3.2,36.0,716.0,275.3,172.06
2017,8,12,15,45,819.5,98.0,3.2,36.0,670.5,221.32,128.88
2017,8,12,16,0,805.0,96.0,3.2,36.0,625.0,159.48,83.63
2017,8,12,16,15,786.5,92.5,3.15,35.5,575.5,106.76,53.57
2017,8,12,16,30,768.0,89.0,3.1,35.0,526.0,60.86,43.84
2017,8,12,16,45,742.0,85.5,3.1,35.0,473.0,60.19,43.5
2017,8,12,17,0,716.0,82.0,3.1,35.0,420.0,59.45,43.08
2017,8,12,17,15,681.0,77.5,2.75,34.0,365.5,52.58,37.81
2017,8,12,17,30,646.0,73.0,2.4,33.0,311.0,51.09,36.89
2017,8,12,17,45,594.5,66.5,2.1,32.5,257.0,47.9,34.41
2017,8,12,18,0,543.0,60.0,1.8,32.0,203.0,44.57,31.7
2017,8,12,18,15,464.0,51.5,1.8,31.0,152.5,39.35,27.29
2017,8,12,18,30,385.0,43.0,1.8,30.0,102.0,33.96,22.48
2017,8,12,18,45,256.5,30.0,1.8,29.5,62.0,24.16,13.42
2017,8,12,19,0,128.0,17.0,1.8,29.0,22.0,13.42,0.0
2017,8,12,19,15,64.0,8.5,2.1,28.5,11.0,7.73,0.0
2017,8,12,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,13,6,15,100.5,17.5,3.4,24.5,27.5,102.33,0.0
2017,8,13,6,30,201.0,35.0,3.6,25.0,55.0,210.61,158.0
2017,8,13,6,45,325.0,45.0,3.8,25.5,102.5,316.33,251.05
2017,8,13,7,0,449.0,55.0,4.0,26.0,150.0,432.33,346.82
2017,8,13,7,15,515.0,63.0,4.05,26.5,203.0,510.15,408.1
2017,8,13,7,30,581.0,71.0,4.1,27.0,256.0,591.44,468.94
2017,8,13,7,45,638.0,73.5,4.2,27.5,312.5,660.57,518.28
2017,8,13,8,0,695.0,76.0,4.3,28.0,369.0,727.02,563.93
2017,8,13,8,15,725.0,80.0,4.3,28.5,423.5,776.97,596.11
2017,8,13,8,30,755.0,84.0,4.3,29.0,478.0,825.82,626.77
2017,8,13,8,45,782.0,85.5,4.3,29.5,531.0,867.2,651.62
2017,8,13,9,0,809.0,87.0,4.3,30.0,584.0,896.9,668.15
2017,8,13,9,15,825.0,89.5,4.25,30.5,632.0,924.61,683.02
2017,8,13,9,30,841.0,92.0,4.2,31.0,680.0,949.57,695.95
2017,8,13,9,45,855.5,93.0,4.2,32.0,723.5,968.29,703.57
2017,8,13,10,0,870.0,94.0,4.2,33.0,767.0,983.86,709.16
2017,8,13,10,15,879.0,96.0,4.15,33.0,804.0,991.71,712.47
2017,8,13,10,30,888.0,98.0,4.1,33.0,841.0,996.04,713.7
2017,8,13,10,45,896.5,98.0,4.05,33.5,871.5,994.15,709.63
2017,8,13,11,0,905.0,98.0,4.0,34.0,902.0,988.69,703.5
2017,8,13,11,15,909.5,99.0,3.95,34.5,924.5,976.81,693.45
2017,8,13,11,30,914.0,100.0,3.9,35.0,947.0,961.4,681.37
2017,8,13,11,45,907.5,107.0,3.9,35.5,959.0,938.24,664.78
2017,8,13,12,0,901.0,114.0,3.9,36.0,971.0,911.91,646.32
2017,8,13,12,15,902.0,114.0,3.85,36.0,977.0,882.78,627.21
2017,8,13,12,30,903.0,114.0,3.8,36.0,983.0,850.83,606.29
2017,8,13,12,45,904.0,113.0,3.8,36.5,981.0,815.37,582.07
2017,8,13,13,0,905.0,112.0,3.8,37.0,979.0,777.47,556.23
2017,8,13,13,15,902.5,111.5,3.75,37.0,968.0,735.2,527.94
2017,8,13,13,30,900.0,111.0,3.7,37.0,957.0,691.02,496.52
2017,8,13,13,45,896.0,109.5,3.7,37.0,938.0,643.37,462.21
2017,8,13,14,0,892.0,108.0,3.7,37.0,919.0,594.3,426.03
2017,8,13,14,15,886.0,107.0,3.65,37.0,892.5,543.33,387.43
2017,8,13,14,30,880.0,106.0,3.6,37.0,866.0,491.51,347.14
2017,8,13,14,45,869.0,106.0,3.6,37.0,831.5,437.74,304.49
2017,8,13,15,0,858.0,106.0,3.6,37.0,797.0,384.04,260.85
2017,8,13,15,15,846.5,104.0,3.55,36.5,756.5,329.05,216.01
2017,8,13,15,30,835.0,102.0,3.5,36.0,716.0,274.66,171.46
2017,8,13,15,45,819.5,99.5,3.45,36.0,670.0,220.02,127.88
2017,8,13,16,0,804.0,97.0,3.4,36.0,624.0,157.67,82.53
2017,8,13,16,15,784.0,94.0,3.3,35.5,574.0,105.23,53.3
2017,8,13,16,30,764.0,91.0,3.2,35.0,524.0,62.32,45.03
2017,8,13,16,45,735.5,87.5,3.15,35.0,470.0,61.69,44.73
2017,8,13,17,0,707.0,84.0,3.1,35.0,416.0,61.01,44.36
2017,8,13,17,15,670.5,79.0,2.75,34.0,361.5,53.66,38.71
2017,8,13,17,30,634.0,74.0,2.4,33.0,307.0,51.86,37.53
2017,8,13,17,45,578.0,68.0,2.05,32.5,252.5,49.08,35.39
2017,8,13,18,0,522.0,62.0,1.7,32.0,198.0,46.22,33.06
2017,8,13,18,15,441.5,52.5,1.7,31.0,148.0,40.24,28.01
2017,8,13,18,30,361.0,43.0,1.7,30.0,98.0,34.03,22.51
2017,8,13,18,45,232.5,29.5,1.7,29.5,59.0,23.79,12.97
2017,8,13,19,0,104.0,16.0,1.7,29.0,20.0,12.62,0.0
2017,8,13,19,15,52.0,8.0,1.95,29.0,10.0,7.28,0.0
2017,8,13,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,6,15,19.5,17.0,4.05,24.0,19.0,36.52,0.0
2017,8,14,6,30,39.0,34.0,4.2,24.0,38.0,78.0,54.99
2017,8,14,6,45,93.5,56.0,4.4,24.5,73.0,143.77,112.25
2017,8,14,7,0,148.0,78.0,4.6,25.0,108.0,225.59,180.8
2017,8,14,7,15,184.5,98.0,4.65,25.5,148.0,281.15,226.72
2017,8,14,7,30,221.0,118.0,4.7,26.0,188.0,338.83,272.84
2017,8,14,7,45,195.5,145.5,4.8,26.5,216.0,340.17,272.2
2017,8,14,8,0,170.0,173.0,4.9,27.0,244.0,353.82,280.58
2017,8,14,8,15,130.0,197.5,5.0,27.5,256.5,347.67,272.94
2017,8,14,8,30,90.0,222.0,5.1,28.0,269.0,321.07,249.73
2017,8,14,8,45,440.5,159.5,5.2,28.5,425.5,629.31,489.56
2017,8,14,9,0,791.0,97.0,5.3,29.0,582.0,901.24,681.07
2017,8,14,9,15,808.0,99.5,5.25,29.5,630.0,929.55,695.2
2017,8,14,9,30,825.0,102.0,5.2,30.0,678.0,944.79,701.72
2017,8,14,9,45,841.5,102.5,5.2,30.5,721.5,964.57,711.76
2017,8,14,10,0,858.0,103.0,5.2,31.0,765.0,981.27,719.75
2017,8,14,10,15,867.0,104.5,5.15,31.5,802.0,988.3,721.05
2017,8,14,10,30,876.0,106.0,5.1,32.0,839.0,991.89,720.27
2017,8,14,10,45,884.0,106.5,5.05,32.5,869.0,989.89,715.99
2017,8,14,11,0,892.0,107.0,5.0,33.0,899.0,984.35,709.6
2017,8,14,11,15,896.5,108.0,4.9,33.0,921.0,972.39,700.32
2017,8,14,11,30,901.0,109.0,4.8,33.0,943.0,956.94,688.95
2017,8,14,11,45,899.5,112.0,4.7,33.5,956.0,934.49,671.84
2017,8,14,12,0,898.0,115.0,4.6,34.0,969.0,908.89,653.07
2017,8,14,12,15,898.5,115.5,4.5,34.5,974.5,879.77,632.13
2017,8,14,12,30,899.0,116.0,4.4,35.0,980.0,847.86,609.48
2017,8,14,12,45,899.0,115.0,4.3,35.5,977.5,811.65,584.08
2017,8,14,13,0,899.0,114.0,4.2,36.0,975.0,773.08,557.16
2017,8,14,13,15,896.5,113.5,4.1,36.0,963.5,730.94,528.37
2017,8,14,13,30,894.0,113.0,4.0,36.0,952.0,686.91,496.62
2017,8,14,13,45,889.5,112.0,3.95,36.0,933.0,639.52,462.04
2017,8,14,14,0,885.0,111.0,3.9,36.0,914.0,590.76,425.68
2017,8,14,14,15,879.0,109.5,3.8,36.0,887.0,539.65,386.62
2017,8,14,14,30,873.0,108.0,3.7,36.0,860.0,487.71,345.93
2017,8,14,14,45,865.5,106.0,3.65,36.0,826.5,434.15,303.1
2017,8,14,15,0,858.0,104.0,3.6,36.0,793.0,380.34,259.04
2017,8,14,15,15,847.0,102.0,3.55,36.0,753.0,325.45,213.58
2017,8,14,15,30,836.0,100.0,3.5,36.0,713.0,271.12,168.6
2017,8,14,15,45,822.5,97.0,3.45,36.0,667.5,216.41,124.99
2017,8,14,16,0,809.0,94.0,3.4,36.0,622.0,153.71,79.58
2017,8,14,16,15,790.0,91.0,3.3,35.5,572.0,101.05,50.81
2017,8,14,16,30,771.0,88.0,3.2,35.0,522.0,60.43,43.52
2017,8,14,16,45,745.0,84.0,3.15,35.0,469.0,59.37,42.85
2017,8,14,17,0,719.0,80.0,3.1,35.0,416.0,58.2,42.08
2017,8,14,17,15,683.0,75.5,2.75,34.0,361.0,56.49,41.04
2017,8,14,17,30,647.0,71.0,2.4,33.0,306.0,49.85,35.87
2017,8,14,17,45,592.5,65.0,2.05,32.5,251.5,46.96,33.63
2017,8,14,18,0,538.0,59.0,1.7,32.0,197.0,43.98,31.19
2017,8,14,18,15,456.0,50.0,1.7,31.0,146.5,38.3,26.38
2017,8,14,18,30,374.0,41.0,1.7,30.0,96.0,32.42,21.14
2017,8,14,18,45,237.0,28.0,1.75,29.5,57.5,22.54,11.82
2017,8,14,19,0,100.0,15.0,1.8,29.0,19.0,13.64,0.0
2017,8,14,19,15,50.0,7.5,2.2,28.5,9.5,0.0,0.0
2017,8,14,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,6,15,77.0,18.5,3.6,24.0,25.5,80.76,0.0
2017,8,15,6,30,154.0,37.0,3.8,24.0,51.0,184.84,137.02
2017,8,15,6,45,276.5,50.0,4.05,24.5,98.0,286.99,228.14
2017,8,15,7,0,399.0,63.0,4.3,25.0,145.0,401.11,323.3
2017,8,15,7,15,468.5,72.5,4.35,25.5,198.0,485.45,391.13
2017,8,15,7,30,538.0,82.0,4.4,26.0,251.0,570.0,455.3
2017,8,15,7,45,606.0,83.5,4.5,26.5,309.0,646.25,510.7
2017,8,15,8,0,674.0,85.0,4.6,27.0,367.0,724.35,565.5
2017,8,15,8,15,507.5,143.0,4.6,27.5,372.5,655.13,511.39
2017,8,15,8,30,341.0,201.0,4.6,28.0,378.0,562.35,436.71
2017,8,15,8,45,572.0,147.5,4.7,29.0,482.0,748.13,572.78
2017,8,15,9,0,803.0,94.0,4.8,30.0,586.0,908.46,679.55
2017,8,15,9,15,819.5,97.0,4.8,30.5,634.0,937.05,694.43
2017,8,15,9,30,836.0,100.0,4.8,31.0,682.0,952.62,701.32
2017,8,15,9,45,851.5,100.5,4.85,31.5,726.0,971.46,710.91
2017,8,15,10,0,867.0,101.0,4.9,32.0,770.0,987.17,718.48
2017,8,15,10,15,876.0,103.0,4.85,32.0,806.5,994.74,721.54
2017,8,15,10,30,885.0,105.0,4.8,32.0,843.0,998.79,722.5
2017,8,15,10,45,892.0,105.5,4.8,32.5,873.0,995.69,717.87
2017,8,15,11,0,899.0,106.0,4.8,33.0,903.0,989.03,711.15
2017,8,15,11,15,903.5,107.0,4.75,33.5,925.0,976.91,700.68
2017,8,15,11,30,908.0,108.0,4.7,34.0,947.0,961.28,688.32
2017,8,15,11,45,903.5,113.0,4.7,34.5,959.0,937.8,671.28
2017,8,15,12,0,899.0,118.0,4.7,35.0,971.0,911.2,652.35
2017,8,15,12,15,899.5,118.5,4.65,35.0,976.5,881.91,632.88
2017,8,15,12,30,900.0,119.0,4.6,35.0,982.0,849.82,611.59
2017,8,15,12,45,898.5,119.0,4.6,35.5,979.0,813.12,586.17
2017,8,15,13,0,897.0,119.0,4.6,36.0,976.0,774.13,559.23
2017,8,15,13,15,894.5,118.5,4.6,36.0,965.0,731.9,530.35
2017,8,15,13,30,892.0,118.0,4.6,36.0,954.0,687.8,498.66
2017,8,15,13,45,887.0,117.5,4.6,36.0,934.0,640.44,464.0
2017,8,15,14,0,882.0,117.0,4.6,36.0,914.0,591.75,427.55
2017,8,15,14,15,875.5,115.5,4.6,36.0,887.0,540.39,388.26
2017,8,15,14,30,869.0,114.0,4.6,36.0,860.0,488.26,347.33
2017,8,15,14,45,853.5,116.0,4.6,36.0,824.5,434.52,304.22
2017,8,15,15,0,838.0,118.0,4.6,36.0,789.0,381.3,260.59
2017,8,15,15,15,826.0,115.5,4.6,36.0,748.5,326.68,215.32
2017,8,15,15,30,814.0,113.0,4.6,36.0,708.0,264.87,164.93
2017,8,15,15,45,792.5,112.5,4.6,36.0,661.0,211.09,122.38
2017,8,15,16,0,771.0,112.0,4.6,36.0,614.0,159.65,85.92
2017,8,15,16,15,749.5,108.5,4.6,35.5,563.5,108.63,58.64
2017,8,15,16,30,728.0,105.0,4.6,35.0,513.0,72.17,53.03
2017,8,15,16,45,685.5,104.5,4.65,35.0,457.5,66.87,48.96
2017,8,15,17,0,643.0,104.0,4.7,35.0,402.0,69.01,50.91
2017,8,15,17,15,602.0,97.5,4.55,34.0,347.5,66.91,49.61
2017,8,15,17,30,561.0,91.0,4.4,33.0,293.0,64.67,48.15
2017,8,15,17,45,485.0,85.0,4.3,32.5,238.0,62.56,46.59
2017,8,15,18,0,409.0,79.0,4.2,32.0,183.0,58.47,43.24
2017,8,15,18,15,323.5,65.5,4.2,31.5,134.5,49.35,35.45
2017,8,15,18,30,238.0,52.0,4.2,31.0,86.0,39.9,27.1
2017,8,15,18,45,131.5,32.5,4.25,30.5,50.0,26.15,14.25
2017,8,15,19,0,25.0,13.0,4.3,30.0,14.0,11.82,0.0
2017,8,15,19,15,12.5,6.5,4.3,29.5,7.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.1,25.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,6,15,13.0,16.0,3.85,25.0,17.5,22.23,0.0
2017,8,16,6,30,26.0,32.0,4.1,25.0,35.0,56.07,37.32
2017,8,16,6,45,66.5,55.0,4.4,25.5,67.5,124.48,95.67
2017,8,16,7,0,107.0,78.0,4.7,26.0,100.0,182.93,145.12
2017,8,16,7,15,144.5,98.5,4.85,26.5,138.0,237.14,190.16
2017,8,16,7,30,182.0,119.0,5.0,27.0,176.0,309.07,247.74
2017,8,16,7,45,301.0,127.5,5.2,27.5,244.0,420.46,336.7
2017,8,16,8,0,420.0,136.0,5.4,28.0,312.0,558.79,442.57
2017,8,16,8,15,528.5,129.5,5.35,28.5,382.0,656.71,513.94
2017,8,16,8,30,637.0,123.0,5.3,29.0,452.0,768.95,592.01
2017,8,16,8,45,673.0,124.0,5.3,29.5,505.0,815.35,621.12
2017,8,16,9,0,709.0,125.0,5.3,30.0,558.0,860.35,649.02
2017,8,16,9,15,728.5,129.0,5.25,30.5,605.5,891.18,666.45
2017,8,16,9,30,748.0,133.0,5.2,31.0,653.0,913.75,678.15
2017,8,16,9,45,770.5,132.0,5.2,31.5,697.0,936.89,690.54
2017,8,16,10,0,793.0,131.0,5.2,32.0,741.0,957.03,700.91
2017,8,16,10,15,803.5,133.5,5.15,32.0,777.5,965.92,704.98
2017,8,16,10,30,814.0,136.0,5.1,32.0,814.0,971.43,707.01
2017,8,16,10,45,825.5,135.5,5.1,32.5,844.5,960.41,697.17
2017,8,16,11,0,837.0,135.0,5.1,33.0,875.0,957.21,692.78
2017,8,16,11,15,842.0,136.5,5.05,33.0,897.5,946.29,684.52
2017,8,16,11,30,847.0,138.0,5.0,33.0,920.0,932.03,674.24
2017,8,16,11,45,851.0,138.0,5.0,33.5,934.5,912.18,659.35
2017,8,16,12,0,855.0,138.0,5.0,34.0,949.0,889.22,642.57
2017,8,16,12,15,856.0,138.5,5.0,34.0,954.5,861.15,623.83
2017,8,16,12,30,857.0,139.0,5.0,34.0,960.0,830.41,603.31
2017,8,16,12,45,857.5,138.0,5.0,34.5,958.0,795.52,578.76
2017,8,16,13,0,858.0,137.0,5.0,35.0,956.0,758.38,552.71
2017,8,16,13,15,855.5,136.5,4.95,35.0,945.0,717.42,523.45
2017,8,16,13,30,853.0,136.0,4.9,35.0,934.0,674.7,492.24
2017,8,16,13,45,849.5,134.5,4.9,35.0,915.5,628.98,458.46
2017,8,16,14,0,846.0,133.0,4.9,35.0,897.0,581.91,422.91
2017,8,16,14,15,839.5,131.0,4.85,35.0,870.0,531.75,384.13
2017,8,16,14,30,833.0,129.0,4.8,35.0,843.0,480.89,343.85
2017,8,16,14,45,824.5,126.5,4.8,35.5,809.5,428.37,300.83
2017,8,16,15,0,816.0,124.0,4.8,36.0,776.0,369.56,252.54
2017,8,16,15,15,804.0,121.5,4.75,35.5,736.0,315.27,207.92
2017,8,16,15,30,792.0,119.0,4.7,35.0,696.0,261.82,163.96
2017,8,16,15,45,773.5,117.0,4.7,35.0,650.0,208.7,121.82
2017,8,16,16,0,755.0,115.0,4.7,35.0,604.0,157.61,85.65
2017,8,16,16,15,733.0,111.0,4.6,34.5,554.0,107.14,59.14
2017,8,16,16,30,711.0,107.0,4.5,34.0,504.0,66.22,48.45
2017,8,16,16,45,677.5,103.5,4.45,34.0,450.5,66.28,48.71
2017,8,16,17,0,644.0,100.0,4.4,34.0,397.0,66.32,48.95
2017,8,16,17,15,603.0,93.5,4.2,33.5,342.5,64.09,47.42
2017,8,16,17,30,562.0,87.0,4.0,33.0,288.0,61.71,45.71
2017,8,16,17,45,502.0,79.0,3.85,32.5,235.0,57.88,42.71
2017,8,16,18,0,442.0,71.0,3.7,32.0,182.0,53.9,39.42
2017,8,16,18,15,354.5,59.0,3.7,31.5,133.5,44.62,31.5
2017,8,16,18,30,267.0,47.0,3.7,31.0,85.0,36.16,23.98
2017,8,16,18,45,151.5,30.0,3.75,30.5,49.5,23.4,11.87
2017,8,16,19,0,36.0,13.0,3.8,30.0,14.0,11.82,0.0
2017,8,16,19,15,18.0,6.5,3.9,29.5,7.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,17,6,15,47.0,18.0,2.5,24.5,22.5,44.09,0.0
2017,8,17,6,30,94.0,36.0,2.7,25.0,45.0,132.06,94.76
2017,8,17,6,45,203.5,52.5,2.95,25.5,89.0,241.27,189.65
2017,8,17,7,0,313.0,69.0,3.2,26.0,133.0,347.3,277.71
2017,8,17,7,15,384.5,81.0,3.35,26.0,184.0,426.66,342.5
2017,8,17,7,30,456.0,93.0,3.5,26.0,235.0,510.85,408.65
2017,8,17,7,45,524.5,96.5,3.65,26.5,291.0,593.11,469.28
2017,8,17,8,0,593.0,100.0,3.8,27.0,347.0,672.21,525.28
2017,8,17,8,15,628.0,106.5,3.85,27.5,401.0,726.52,561.34
2017,8,17,8,30,663.0,113.0,3.9,28.0,455.0,780.21,596.16
2017,8,17,8,45,699.0,113.5,3.95,28.5,508.0,826.31,624.93
2017,8,17,9,0,735.0,114.0,4.0,29.0,561.0,865.79,648.7
2017,8,17,9,15,754.0,117.5,4.0,29.0,609.0,896.25,667.17
2017,8,17,9,30,773.0,121.0,4.0,29.0,657.0,924.05,683.83
2017,8,17,9,45,793.5,120.5,4.05,29.5,701.0,945.84,695.37
2017,8,17,10,0,814.0,120.0,4.1,30.0,745.0,964.6,704.96
2017,8,17,10,15,824.5,122.0,4.05,30.5,782.0,962.34,700.26
2017,8,17,10,30,835.0,124.0,4.0,31.0,819.0,967.55,700.78
2017,8,17,10,45,845.5,124.0,4.0,31.5,849.5,967.26,698.08
2017,8,17,11,0,856.0,124.0,4.0,32.0,880.0,963.5,693.33
2017,8,17,11,15,861.5,125.0,3.95,32.5,902.5,952.45,683.76
2017,8,17,11,30,867.0,126.0,3.9,33.0,925.0,938.0,672.2
2017,8,17,11,45,860.5,133.5,3.9,33.5,937.0,915.34,655.75
2017,8,17,12,0,854.0,141.0,3.9,34.0,949.0,889.65,637.51
2017,8,17,12,15,855.5,141.0,3.85,34.0,955.0,861.47,618.76
2017,8,17,12,30,857.0,141.0,3.8,34.0,961.0,830.59,598.28
2017,8,17,12,45,858.0,140.0,3.75,34.5,959.0,795.98,574.12
2017,8,17,13,0,859.0,139.0,3.7,35.0,957.0,759.07,548.46
2017,8,17,13,15,856.5,138.5,3.65,35.0,946.0,717.95,519.46
2017,8,17,13,30,854.0,138.0,3.6,35.0,935.0,675.07,488.61
2017,8,17,13,45,851.5,135.5,3.55,35.0,916.5,629.02,454.94
2017,8,17,14,0,849.0,133.0,3.5,35.0,898.0,581.55,419.46
2017,8,17,14,15,842.0,131.5,3.45,35.0,871.0,531.28,381.06
2017,8,17,14,30,835.0,130.0,3.4,35.0,844.0,480.35,341.16
2017,8,17,14,45,819.0,132.0,3.35,35.0,809.0,422.84,295.67
2017,8,17,15,0,803.0,134.0,3.3,35.0,774.0,370.33,252.8
2017,8,17,15,15,790.5,131.5,3.25,35.0,733.5,316.5,208.41
2017,8,17,15,30,778.0,129.0,3.2,35.0,693.0,263.61,164.93
2017,8,17,15,45,762.0,125.0,3.15,35.0,647.5,210.2,122.97
2017,8,17,16,0,746.0,121.0,3.1,35.0,602.0,158.57,86.83
2017,8,17,16,15,724.0,116.5,2.95,34.5,552.0,100.68,55.3
2017,8,17,16,30,702.0,112.0,2.8,34.0,502.0,69.53,51.12
2017,8,17,16,45,672.0,107.0,2.7,34.0,449.0,68.78,50.73
2017,8,17,17,0,642.0,102.0,2.6,34.0,396.0,67.91,50.23
2017,8,17,17,15,601.0,95.5,2.25,33.0,341.5,65.75,48.87
2017,8,17,17,30,560.0,89.0,1.9,32.0,287.0,63.45,47.34
2017,8,17,17,45,500.5,80.0,1.6,31.5,233.5,58.88,43.71
2017,8,17,18,0,441.0,71.0,1.3,31.0,180.0,54.09,39.74
2017,8,17,18,15,352.0,59.0,1.3,30.5,131.5,44.68,31.67
2017,8,17,18,30,263.0,47.0,1.3,30.0,83.0,36.21,24.1
2017,8,17,18,45,145.5,29.5,1.3,29.5,47.5,23.04,11.31
2017,8,17,19,0,28.0,12.0,1.3,29.0,12.0,10.91,0.0
2017,8,17,19,15,14.0,6.0,1.45,28.5,6.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,6,15,81.5,17.0,2.6,24.0,24.0,63.46,0.0
2017,8,18,6,30,163.0,34.0,2.8,24.0,48.0,186.57,135.41
2017,8,18,6,45,278.5,47.5,3.05,24.5,94.0,284.68,225.23
2017,8,18,7,0,394.0,61.0,3.3,25.0,140.0,394.23,316.52
2017,8,18,7,15,464.5,71.0,3.35,25.5,193.0,479.59,384.94
2017,8,18,7,30,535.0,81.0,3.4,26.0,246.0,565.22,449.59
2017,8,18,7,45,598.5,84.0,3.5,26.5,303.5,639.35,502.99
2017,8,18,8,0,662.0,87.0,3.6,27.0,361.0,715.15,555.62
2017,8,18,8,15,694.5,92.0,3.6,27.5,416.0,767.1,589.15
2017,8,18,8,30,727.0,97.0,3.6,28.0,471.0,813.18,617.81
2017,8,18,8,45,759.0,97.5,3.6,29.0,525.0,857.41,643.31
2017,8,18,9,0,791.0,98.0,3.6,30.0,579.0,899.82,666.97
2017,8,18,9,15,808.0,101.0,3.55,30.5,627.0,928.54,682.13
2017,8,18,9,30,825.0,104.0,3.5,31.0,675.0,954.43,695.39
2017,8,18,9,45,841.5,104.5,3.45,31.5,719.0,963.61,697.7
2017,8,18,10,0,858.0,105.0,3.4,32.0,763.0,980.01,704.92
2017,8,18,10,15,867.5,107.0,3.3,32.5,800.0,987.8,706.26
2017,8,18,10,30,877.0,109.0,3.2,33.0,837.0,992.09,705.54
2017,8,18,10,45,885.5,109.5,3.15,33.5,867.5,990.23,701.45
2017,8,18,11,0,894.0,110.0,3.1,34.0,898.0,984.79,695.32
2017,8,18,11,15,898.5,111.0,3.05,34.0,920.5,972.44,686.43
2017,8,18,11,30,903.0,112.0,3.0,34.0,943.0,956.58,675.52
2017,8,18,11,45,901.0,116.0,2.95,34.5,956.0,934.23,659.28
2017,8,18,12,0,899.0,120.0,2.9,35.0,969.0,908.7,641.21
2017,8,18,12,15,900.0,120.0,2.85,35.0,974.5,879.11,621.97
2017,8,18,12,30,901.0,120.0,2.8,35.0,980.0,846.71,600.95
2017,8,18,12,45,900.0,120.0,2.75,35.5,977.0,810.1,575.98
2017,8,18,13,0,899.0,120.0,2.7,36.0,974.0,771.15,549.53
2017,8,18,13,15,896.5,119.5,2.65,36.0,963.0,728.56,520.63
2017,8,18,13,30,894.0,119.0,2.6,36.0,952.0,684.08,489.21
2017,8,18,13,45,888.5,119.0,2.6,36.5,932.0,636.46,454.19
2017,8,18,14,0,883.0,119.0,2.6,37.0,912.0,587.53,417.5
2017,8,18,14,15,876.5,117.5,2.55,37.0,885.0,535.86,378.71
2017,8,18,14,30,870.0,116.0,2.5,37.0,858.0,483.41,338.27
2017,8,18,14,45,859.5,115.0,2.45,37.0,823.0,429.19,295.5
2017,8,18,15,0,849.0,114.0,2.4,37.0,788.0,375.03,251.77
2017,8,18,15,15,837.5,111.5,2.4,36.5,747.0,319.81,207.18
2017,8,18,15,30,826.0,109.0,2.4,36.0,706.0,257.17,157.2
2017,8,18,15,45,809.5,106.5,2.4,36.0,659.5,202.06,114.24
2017,8,18,16,0,793.0,104.0,2.4,36.0,613.0,148.72,77.5
2017,8,18,16,15,772.5,100.5,2.4,35.5,562.5,96.48,51.85
2017,8,18,16,30,752.0,97.0,2.4,35.0,512.0,67.1,48.93
2017,8,18,16,45,724.0,92.5,2.45,35.0,458.0,65.94,48.22
2017,8,18,17,0,696.0,88.0,2.5,35.0,404.0,58.63,42.46
2017,8,18,17,15,657.0,82.0,2.2,34.0,349.0,56.34,40.95
2017,8,18,17,30,618.0,76.0,1.9,33.0,294.0,53.9,39.25
2017,8,18,17,45,563.0,68.5,1.6,32.5,239.5,50.06,36.21
2017,8,18,18,0,508.0,61.0,1.3,32.0,185.0,46.04,32.87
2017,8,18,18,15,419.5,51.0,1.3,31.0,135.0,39.6,27.37
2017,8,18,18,30,331.0,41.0,1.3,30.0,85.0,32.93,21.36
2017,8,18,18,45,195.5,26.0,1.3,29.5,48.5,20.38,8.93
2017,8,18,19,0,60.0,11.0,1.3,29.0,12.0,10.01,0.0
2017,8,18,19,15,30.0,5.5,1.4,28.5,6.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,19,6,15,95.0,16.0,2.2,23.5,24.5,70.42,0.0
2017,8,19,6,30,190.0,32.0,2.4,24.0,49.0,200.5,144.57
2017,8,19,6,45,315.0,43.5,2.6,25.0,96.0,306.34,241.47
2017,8,19,7,0,440.0,55.0,2.8,26.0,143.0,423.93,337.82
2017,8,19,7,15,508.5,64.0,2.8,26.5,196.5,504.44,401.05
2017,8,19,7,30,577.0,73.0,2.8,27.0,250.0,588.55,463.39
2017,8,19,7,45,636.0,75.5,2.85,27.5,307.5,659.1,513.06
2017,8,19,8,0,695.0,78.0,2.9,28.0,365.0,731.17,561.86
2017,8,19,8,15,726.0,82.5,2.85,28.5,420.0,777.75,590.64
2017,8,19,8,30,757.0,87.0,2.8,29.0,475.0,827.95,621.19
2017,8,19,8,45,783.0,89.0,2.75,30.0,528.5,868.82,643.34
2017,8,19,9,0,809.0,91.0,2.7,31.0,582.0,907.67,663.61
2017,8,19,9,15,825.5,94.0,2.6,31.5,630.5,926.21,671.2
2017,8,19,9,30,842.0,97.0,2.5,32.0,679.0,951.82,683.45
2017,8,19,9,45,856.0,98.5,2.4,32.5,722.5,970.18,690.88
2017,8,19,10,0,870.0,100.0,2.3,33.0,766.0,985.32,696.29
2017,8,19,10,15,879.5,101.5,2.2,33.5,803.0,992.6,696.84
2017,8,19,10,30,889.0,103.0,2.1,34.0,840.0,996.35,695.37
2017,8,19,10,45,896.5,104.0,2.05,34.5,870.5,994.0,690.86
2017,8,19,11,0,904.0,105.0,2.0,35.0,901.0,988.02,684.35
2017,8,19,11,15,908.5,106.0,2.0,35.5,923.0,975.55,674.64
2017,8,19,11,30,913.0,107.0,2.0,36.0,945.0,959.53,662.98
2017,8,19,11,45,920.0,104.5,2.05,36.5,960.5,938.92,649.18
2017,8,19,12,0,927.0,102.0,2.1,37.0,976.0,914.91,633.38
2017,8,19,12,15,928.0,102.0,2.15,37.0,981.5,884.81,615.12
2017,8,19,12,30,929.0,102.0,2.2,37.0,987.0,851.77,594.97
2017,8,19,12,45,928.5,102.0,2.3,37.0,984.0,814.81,572.54
2017,8,19,13,0,928.0,102.0,2.4,37.0,981.0,775.35,548.24
2017,8,19,13,15,925.5,101.5,2.45,37.0,970.0,731.75,519.95
2017,8,19,13,30,923.0,101.0,2.5,37.0,959.0,686.15,488.44
2017,8,19,13,45,919.0,100.0,2.6,37.5,939.0,637.43,453.21
2017,8,19,14,0,915.0,99.0,2.7,38.0,919.0,587.21,416.0
2017,8,19,14,15,909.5,97.5,2.75,38.0,892.0,534.55,376.72
2017,8,19,14,30,904.0,96.0,2.8,38.0,865.0,480.96,335.52
2017,8,19,14,45,887.0,99.5,2.85,38.0,828.5,425.93,292.14
2017,8,19,15,0,870.0,103.0,2.9,38.0,792.0,371.53,248.2
2017,8,19,15,15,859.0,101.0,2.95,37.5,751.0,315.68,202.97
2017,8,19,15,30,848.0,99.0,3.0,37.0,710.0,260.4,158.21
2017,8,19,15,45,833.5,96.0,3.05,37.0,663.5,204.63,114.86
2017,8,19,16,0,819.0,93.0,3.1,37.0,617.0,140.94,70.82
2017,8,19,16,15,799.5,89.5,3.1,36.5,566.0,87.27,45.32
2017,8,19,16,30,780.0,86.0,3.1,36.0,515.0,59.74,42.82
2017,8,19,16,45,753.5,82.0,3.1,36.0,461.0,58.59,42.09
2017,8,19,17,0,727.0,78.0,3.1,36.0,407.0,57.35,41.26
2017,8,19,17,15,689.5,73.0,2.8,35.0,351.0,55.17,39.82
2017,8,19,17,30,652.0,68.0,2.5,34.0,295.0,48.24,34.41
2017,8,19,17,45,596.0,62.0,2.2,33.5,240.0,45.26,32.07
2017,8,19,18,0,540.0,56.0,1.9,33.0,185.0,42.19,29.51
2017,8,19,18,15,452.0,46.5,1.85,32.0,134.5,35.97,24.2
2017,8,19,18,30,364.0,37.0,1.8,31.0,84.0,29.53,18.42
2017,8,19,18,45,219.5,23.5,1.75,30.0,47.5,19.03,7.42
2017,8,19,19,0,75.0,10.0,1.7,29.0,11.0,9.1,0.0
2017,8,19,19,15,37.5,5.0,1.85,29.0,5.5,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,20,6,15,116.0,14.5,2.0,23.5,24.5,81.32,0.0
2017,8,20,6,30,232.0,29.0,2.2,24.0,49.0,223.34,159.89
2017,8,20,6,45,351.0,40.5,2.4,24.5,96.5,327.26,257.99
2017,8,20,7,0,470.0,52.0,2.6,25.0,144.0,441.66,352.53
2017,8,20,7,15,537.0,59.5,2.65,25.5,198.0,520.0,413.9
2017,8,20,7,30,604.0,67.0,2.7,26.0,252.0,601.81,474.63
2017,8,20,7,45,657.5,70.5,2.75,27.0,309.5,669.72,521.32
2017,8,20,8,0,711.0,74.0,2.8,28.0,367.0,734.72,563.87
2017,8,20,8,15,741.0,78.5,2.75,28.5,422.0,785.5,595.51
2017,8,20,8,30,771.0,83.0,2.7,29.0,477.0,835.1,625.44
2017,8,20,8,45,796.0,85.0,2.7,30.0,530.0,875.26,647.31
2017,8,20,9,0,821.0,87.0,2.7,31.0,583.0,913.34,667.36
2017,8,20,9,15,837.0,90.0,2.65,31.5,631.5,931.75,675.24
2017,8,20,9,30,853.0,93.0,2.6,32.0,680.0,957.03,687.68
2017,8,20,9,45,865.5,94.5,2.6,32.5,723.5,974.0,695.15
2017,8,20,10,0,878.0,96.0,2.6,33.0,767.0,987.7,700.68
2017,8,20,10,15,887.0,97.5,2.65,33.5,804.0,994.49,702.45
2017,8,20,10,30,896.0,99.0,2.7,34.0,841.0,997.73,702.2
2017,8,20,10,45,903.0,100.0,2.75,34.5,871.0,994.84,698.31
2017,8,20,11,0,910.0,101.0,2.8,35.0,901.0,988.32,692.36
2017,8,20,11,15,914.5,102.0,2.85,35.0,923.5,975.77,684.23
2017,8,20,11,30,919.0,103.0,2.9,35.0,946.0,959.65,674.01
2017,8,20,11,45,913.0,109.5,3.0,35.5,958.0,935.83,658.02
2017,8,20,12,0,907.0,116.0,3.1,36.0,970.0,908.83,640.08
2017,8,20,12,15,908.0,116.5,3.15,36.0,975.5,879.39,621.57
2017,8,20,12,30,909.0,117.0,3.2,36.0,981.0,847.07,601.16
2017,8,20,12,45,909.0,116.5,3.3,36.5,978.5,810.41,576.87
2017,8,20,13,0,909.0,116.0,3.4,37.0,976.0,771.3,550.86
2017,8,20,13,15,906.5,115.0,3.45,37.0,964.5,727.77,521.48
2017,8,20,13,30,904.0,114.0,3.5,37.0,953.0,682.32,489.48
2017,8,20,13,45,900.5,113.0,3.55,37.0,933.5,634.53,455.03
2017,8,20,14,0,897.0,112.0,3.6,37.0,914.0,585.24,418.57
2017,8,20,14,15,890.5,110.5,3.6,37.0,886.5,532.77,378.72
2017,8,20,14,30,884.0,109.0,3.6,37.0,859.0,479.51,337.16
2017,8,20,14,45,874.0,108.5,3.6,37.0,824.0,425.05,293.61
2017,8,20,15,0,864.0,108.0,3.6,37.0,789.0,370.58,249.06
2017,8,20,15,15,852.0,105.5,3.6,36.5,747.5,314.33,203.16
2017,8,20,15,30,840.0,103.0,3.6,36.0,706.0,258.77,157.98
2017,8,20,15,45,824.0,100.5,3.6,36.0,659.5,194.7,108.42
2017,8,20,16,0,808.0,98.0,3.6,36.0,613.0,140.56,71.75
2017,8,20,16,15,787.5,94.5,3.55,35.5,561.5,87.47,47.27
2017,8,20,16,30,767.0,91.0,3.5,35.0,510.0,63.26,45.88
2017,8,20,16,45,738.0,87.0,3.5,35.0,455.5,62.26,45.27
2017,8,20,17,0,709.0,83.0,3.5,35.0,401.0,61.19,44.59
2017,8,20,17,15,670.0,77.5,3.15,34.5,345.5,53.46,38.52
2017,8,20,17,30,631.0,72.0,2.8,34.0,290.0,51.23,36.89
2017,8,20,17,45,571.0,65.5,2.5,33.5,235.0,48.01,34.35
2017,8,20,18,0,511.0,59.0,2.2,33.0,180.0,44.69,31.58
2017,8,20,18,15,421.0,48.5,2.05,32.0,130.0,37.74,25.64
2017,8,20,18,30,331.0,38.0,1.9,31.0,80.0,30.52,19.16
2017,8,20,18,45,165.5,19.0,1.8,30.5,40.0,15.0,4.11
2017,8,20,19,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.9,29.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
