Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,31,6,15,93.5,11.0,2.2,18.5,17.0,64.06,0.0
2017,8,31,6,30,187.0,22.0,2.5,19.0,34.0,175.42,93.21
2017,8,31,6,45,300.0,36.5,2.85,19.5,79.0,285.29,226.42
2017,8,31,7,0,413.0,51.0,3.2,20.0,124.0,395.16,321.55
2017,8,31,7,15,487.0,61.0,3.15,20.5,177.5,479.11,390.9
2017,8,31,7,30,561.0,71.0,3.1,21.0,231.0,567.09,459.0
2017,8,31,7,45,605.5,79.0,3.05,22.0,286.5,631.54,504.98
2017,8,31,8,0,650.0,87.0,3.0,23.0,342.0,696.68,549.23
2017,8,31,8,15,684.5,93.0,2.95,23.5,397.5,750.58,584.59
2017,8,31,8,30,719.0,99.0,2.9,24.0,453.0,803.65,618.28
2017,8,31,8,45,740.5,105.0,2.85,25.0,505.5,843.39,640.54
2017,8,31,9,0,762.0,111.0,2.8,26.0,558.0,875.79,657.32
2017,8,31,9,15,780.5,114.5,2.75,26.0,606.5,905.22,674.46
2017,8,31,9,30,799.0,118.0,2.7,26.0,655.0,931.79,689.6
2017,8,31,9,45,810.5,122.5,2.65,26.5,697.5,949.6,697.57
2017,8,31,10,0,822.0,127.0,2.6,27.0,740.0,964.05,703.44
2017,8,31,10,15,832.5,129.5,2.55,27.0,777.0,971.78,706.45
2017,8,31,10,30,843.0,132.0,2.5,27.0,814.0,975.96,707.36
2017,8,31,10,45,568.5,271.5,2.5,27.5,739.0,847.29,618.34
2017,8,31,11,0,294.0,411.0,2.5,28.0,664.0,702.81,512.46
2017,8,31,11,15,386.0,390.5,2.4,28.0,731.5,754.43,549.47
2017,8,31,11,30,478.0,370.0,2.3,28.0,799.0,811.08,587.35
2017,8,31,11,45,458.5,380.5,2.25,28.5,797.0,783.08,565.69
2017,8,31,12,0,439.0,391.0,2.2,29.0,795.0,753.78,543.96
2017,8,31,12,15,631.5,283.0,2.15,29.0,868.0,791.21,572.97
2017,8,31,12,30,824.0,175.0,2.1,29.0,941.0,813.55,590.38
2017,8,31,12,45,826.5,172.5,2.05,29.5,938.0,776.93,563.62
2017,8,31,13,0,829.0,170.0,2.0,30.0,935.0,737.96,535.26
2017,8,31,13,15,825.5,169.0,1.9,30.0,922.5,694.07,503.83
2017,8,31,13,30,822.0,168.0,1.8,30.0,910.0,648.63,470.75
2017,8,31,13,45,566.0,289.5,1.75,30.0,795.0,557.01,403.42
2017,8,31,14,0,310.0,411.0,1.7,30.0,680.0,486.45,351.53
2017,8,31,14,15,555.0,284.5,1.65,30.0,746.0,476.4,343.09
2017,8,31,14,30,800.0,158.0,1.6,30.0,812.0,447.07,317.02
2017,8,31,14,45,788.0,155.5,1.6,30.0,776.0,393.0,273.34
2017,8,31,15,0,776.0,153.0,1.6,30.0,740.0,339.51,229.39
2017,8,31,15,15,761.0,149.0,1.55,30.0,697.5,278.24,179.61
2017,8,31,15,30,746.0,145.0,1.5,30.0,655.0,224.34,136.49
2017,8,31,15,45,731.0,138.5,1.5,30.0,608.5,170.33,97.08
2017,8,31,16,0,716.0,132.0,1.5,30.0,562.0,118.14,67.31
2017,8,31,16,15,690.0,126.0,1.4,29.5,510.0,78.7,59.59
2017,8,31,16,30,664.0,120.0,1.3,29.0,458.0,77.69,59.17
2017,8,31,16,45,632.5,112.0,1.25,29.0,404.0,75.02,57.2
2017,8,31,17,0,601.0,104.0,1.2,29.0,350.0,72.11,55.0
2017,8,31,17,15,553.0,95.0,1.1,28.0,294.5,68.07,52.03
2017,8,31,17,30,505.0,86.0,1.0,27.0,239.0,63.8,48.73
2017,8,31,17,45,437.5,74.0,0.95,26.5,186.5,55.04,41.35
2017,8,31,18,0,370.0,62.0,0.9,26.0,134.0,46.99,34.3
2017,8,31,18,15,269.5,45.5,0.9,25.5,88.5,35.05,23.68
2017,8,31,18,30,169.0,29.0,0.9,25.0,43.0,22.69,11.32
2017,8,31,18,45,84.5,14.5,0.95,24.5,21.5,13.19,0.0
2017,8,31,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,1,6,15,53.5,11.0,1.35,18.5,14.5,40.89,0.0
2017,9,1,6,30,107.0,22.0,1.6,19.0,29.0,122.48,58.82
2017,9,1,6,45,206.0,41.5,1.9,19.5,71.5,227.84,179.36
2017,9,1,7,0,305.0,61.0,2.2,20.0,114.0,329.04,266.66
2017,9,1,7,15,377.0,75.5,2.05,20.5,165.5,410.41,333.87
2017,9,1,7,30,449.0,90.0,1.9,21.0,217.0,496.62,401.26
2017,9,1,7,45,501.5,100.0,1.8,22.0,272.0,564.61,450.24
2017,9,1,8,0,554.0,110.0,1.7,23.0,327.0,641.67,502.89
2017,9,1,8,15,591.5,118.5,1.4,24.0,381.5,698.93,537.1
2017,9,1,8,30,629.0,127.0,1.1,25.0,436.0,755.54,568.46
2017,9,1,8,45,657.5,133.5,0.8,26.0,488.5,800.41,589.48
2017,9,1,9,0,686.0,140.0,0.5,27.0,541.0,843.47,607.39
2017,9,1,9,15,707.0,145.0,0.45,27.5,589.5,875.47,622.89
2017,9,1,9,30,728.0,150.0,0.4,28.0,638.0,904.86,636.63
2017,9,1,9,45,743.0,154.5,0.4,28.5,681.0,924.96,645.58
2017,9,1,10,0,758.0,159.0,0.4,29.0,724.0,941.92,652.78
2017,9,1,10,15,770.5,162.5,0.45,29.0,761.0,945.44,654.38
2017,9,1,10,30,783.0,166.0,0.5,29.0,798.0,952.42,658.43
2017,9,1,10,45,547.0,285.5,0.55,29.5,735.0,839.91,585.34
2017,9,1,11,0,311.0,405.0,0.6,30.0,672.0,711.95,498.65
2017,9,1,11,15,563.0,289.0,0.6,30.0,787.0,828.0,579.4
2017,9,1,11,30,815.0,173.0,0.6,30.0,902.0,920.7,637.32
2017,9,1,11,45,815.5,176.5,0.65,30.0,915.0,899.09,623.41
2017,9,1,12,0,816.0,180.0,0.7,30.0,928.0,874.41,609.17
2017,9,1,12,15,817.5,180.0,0.7,30.0,933.5,844.44,590.78
2017,9,1,12,30,819.0,180.0,0.7,30.0,939.0,811.79,570.7
2017,9,1,12,45,823.0,176.5,0.75,30.5,936.5,775.44,546.79
2017,9,1,13,0,827.0,173.0,0.8,31.0,934.0,736.65,520.82
2017,9,1,13,15,616.0,280.5,0.85,31.0,843.0,646.2,458.36
2017,9,1,13,30,405.0,388.0,0.9,31.0,752.0,568.91,404.24
2017,9,1,13,45,611.0,276.0,1.0,31.0,811.0,567.38,405.32
2017,9,1,14,0,817.0,164.0,1.1,31.0,870.0,550.49,392.94
2017,9,1,14,15,615.5,251.0,1.2,31.0,773.0,474.6,338.01
2017,9,1,14,30,414.0,338.0,1.3,31.0,676.0,419.62,298.73
2017,9,1,14,45,597.0,245.5,1.4,31.0,708.5,385.65,269.57
2017,9,1,15,0,780.0,153.0,1.5,31.0,741.0,337.78,226.59
2017,9,1,15,15,765.0,149.0,1.55,30.5,698.5,276.21,177.31
2017,9,1,15,30,750.0,145.0,1.6,30.0,656.0,222.07,134.59
2017,9,1,15,45,733.0,139.5,1.65,30.0,608.5,168.28,95.79
2017,9,1,16,0,716.0,134.0,1.7,30.0,561.0,116.55,67.23
2017,9,1,16,15,689.5,128.0,1.65,29.5,509.0,80.33,60.97
2017,9,1,16,30,663.0,122.0,1.6,29.0,457.0,79.38,60.6
2017,9,1,16,45,630.0,114.0,1.6,29.0,402.5,76.75,58.66
2017,9,1,17,0,597.0,106.0,1.6,29.0,348.0,73.9,56.52
2017,9,1,17,15,548.5,97.0,1.5,28.0,292.5,69.93,53.61
2017,9,1,17,30,500.0,88.0,1.4,27.0,237.0,65.74,50.39
2017,9,1,17,45,432.0,75.0,1.35,26.5,184.0,55.85,42.02
2017,9,1,18,0,364.0,62.0,1.3,26.0,131.0,47.06,34.32
2017,9,1,18,15,263.5,45.0,1.3,25.0,85.5,34.72,23.37
2017,9,1,18,30,163.0,28.0,1.3,24.0,40.0,21.93,10.23
2017,9,1,18,45,81.5,14.0,1.3,23.5,20.0,12.73,0.0
2017,9,1,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,6,15,55.5,11.0,1.55,19.5,14.5,41.99,0.0
2017,9,2,6,30,111.0,22.0,1.8,20.0,29.0,124.41,54.21
2017,9,2,6,45,215.0,40.5,2.1,20.5,71.5,232.32,182.03
2017,9,2,7,0,319.0,59.0,2.4,21.0,114.0,335.89,271.32
2017,9,2,7,15,393.0,72.5,2.35,21.5,166.0,417.88,339.21
2017,9,2,7,30,467.0,86.0,2.3,22.0,218.0,504.89,407.64
2017,9,2,7,45,519.5,95.5,2.25,23.0,273.0,579.28,461.41
2017,9,2,8,0,572.0,105.0,2.2,24.0,328.0,650.59,510.22
2017,9,2,8,15,609.0,112.5,2.2,24.5,382.5,706.54,547.21
2017,9,2,8,30,646.0,120.0,2.2,25.0,437.0,761.78,582.63
2017,9,2,8,45,672.0,126.5,2.2,26.0,488.5,804.56,607.32
2017,9,2,9,0,698.0,133.0,2.2,27.0,540.0,845.43,630.18
2017,9,2,9,15,718.0,138.0,2.15,27.5,588.0,876.56,646.91
2017,9,2,9,30,738.0,143.0,2.1,28.0,636.0,905.05,661.75
2017,9,2,9,45,751.0,148.0,2.05,28.5,678.5,923.84,670.16
2017,9,2,10,0,764.0,153.0,2.0,29.0,721.0,933.05,672.51
2017,9,2,10,15,775.5,156.0,2.0,29.0,757.5,941.96,676.75
2017,9,2,10,30,787.0,159.0,2.0,29.0,794.0,947.4,678.93
2017,9,2,10,45,793.5,163.0,2.0,29.5,822.5,945.56,675.32
2017,9,2,11,0,800.0,167.0,2.0,30.0,851.0,940.19,669.7
2017,9,2,11,15,805.5,168.5,2.0,30.0,872.5,927.88,661.23
2017,9,2,11,30,811.0,170.0,2.0,30.0,894.0,912.18,650.78
2017,9,2,11,45,597.0,289.0,2.0,30.5,826.5,816.8,584.59
2017,9,2,12,0,383.0,408.0,2.0,31.0,759.0,713.84,510.61
2017,9,2,12,15,590.5,297.5,2.0,31.0,841.5,766.86,550.91
2017,9,2,12,30,798.0,187.0,2.0,31.0,924.0,799.3,575.5
2017,9,2,12,45,796.5,187.0,2.05,31.0,920.0,762.51,550.26
2017,9,2,13,0,795.0,187.0,2.1,31.0,916.0,723.69,523.73
2017,9,2,13,15,791.5,186.0,2.1,31.0,903.5,680.89,493.63
2017,9,2,13,30,788.0,185.0,2.1,31.0,891.0,636.64,461.85
2017,9,2,13,45,782.5,183.0,2.15,31.0,870.5,589.21,427.27
2017,9,2,14,0,777.0,181.0,2.2,31.0,850.0,540.91,391.06
2017,9,2,14,15,768.0,178.5,2.2,31.0,821.0,489.96,351.75
2017,9,2,14,30,759.0,176.0,2.2,31.0,792.0,434.02,307.84
2017,9,2,14,45,729.5,182.0,2.25,31.0,753.0,381.39,265.64
2017,9,2,15,0,700.0,188.0,2.3,31.0,714.0,331.29,224.84
2017,9,2,15,15,683.5,183.0,2.25,30.5,672.0,279.02,182.62
2017,9,2,15,30,667.0,178.0,2.2,30.0,630.0,228.49,143.01
2017,9,2,15,45,426.5,222.5,2.15,30.0,504.0,190.21,125.06
2017,9,2,16,0,186.0,267.0,2.1,30.0,378.0,194.56,141.22
2017,9,2,16,15,377.5,207.5,2.0,29.5,406.0,140.71,110.07
2017,9,2,16,30,569.0,148.0,1.9,29.0,434.0,98.01,75.91
2017,9,2,16,45,533.0,138.0,1.8,29.0,380.5,93.57,72.6
2017,9,2,17,0,497.0,128.0,1.7,29.0,327.0,88.84,68.94
2017,9,2,17,15,447.0,115.0,1.55,28.0,273.5,81.61,63.4
2017,9,2,17,30,397.0,102.0,1.4,27.0,220.0,74.0,57.34
2017,9,2,17,45,332.0,85.0,1.3,26.5,169.0,62.96,48.01
2017,9,2,18,0,267.0,68.0,1.2,26.0,118.0,51.41,37.93
2017,9,2,18,15,182.0,46.5,1.2,25.5,75.0,35.77,24.1
2017,9,2,18,30,97.0,25.0,1.2,25.0,32.0,20.34,8.3
2017,9,2,18,45,48.5,12.5,1.2,24.5,16.0,11.37,0.0
2017,9,2,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,6,15,16.5,9.5,1.0,20.5,10.5,18.14,0.0
2017,9,3,6,30,33.0,19.0,1.2,21.0,21.0,48.47,15.23
2017,9,3,6,45,108.0,42.5,1.45,21.5,59.5,150.36,115.54
2017,9,3,7,0,183.0,66.0,1.7,22.0,98.0,236.24,189.18
2017,9,3,7,15,277.0,76.5,1.55,22.5,145.0,336.45,271.55
2017,9,3,7,30,371.0,87.0,1.4,23.0,192.0,430.41,345.54
2017,9,3,7,45,405.0,104.0,1.25,24.0,241.5,489.74,387.93
2017,9,3,8,0,439.0,121.0,1.1,25.0,291.0,549.63,428.44
2017,9,3,8,15,463.5,138.0,1.15,25.5,342.0,601.27,463.22
2017,9,3,8,30,488.0,155.0,1.2,26.0,393.0,652.11,496.44
2017,9,3,8,45,466.0,183.0,1.3,26.5,431.0,671.85,506.76
2017,9,3,9,0,444.0,211.0,1.4,27.0,469.0,687.82,514.66
2017,9,3,9,15,499.5,210.0,1.4,27.5,524.0,741.56,549.44
2017,9,3,9,30,555.0,209.0,1.4,28.0,579.0,794.39,582.42
2017,9,3,9,45,614.0,202.5,1.45,28.5,636.5,850.13,617.08
2017,9,3,10,0,673.0,196.0,1.5,29.0,694.0,897.36,644.81
2017,9,3,10,15,590.5,247.0,1.55,29.0,700.0,859.31,617.78
2017,9,3,10,30,508.0,298.0,1.6,29.0,706.0,824.4,592.4
2017,9,3,10,45,495.0,317.5,1.65,29.5,727.5,820.37,587.81
2017,9,3,11,0,482.0,337.0,1.7,30.0,749.0,813.69,581.31
2017,9,3,11,15,496.5,347.0,1.75,30.0,780.5,820.62,585.56
2017,9,3,11,30,511.0,357.0,1.8,30.0,812.0,824.43,587.7
2017,9,3,11,45,482.5,370.5,1.85,30.0,805.5,790.76,564.89
2017,9,3,12,0,454.0,384.0,1.9,30.0,799.0,756.1,541.6
2017,9,3,12,15,587.0,309.5,1.95,30.0,848.5,773.82,556.64
2017,9,3,12,30,720.0,235.0,2.0,30.0,898.0,782.18,564.59
2017,9,3,12,45,720.0,233.5,2.05,30.5,894.5,746.24,539.02
2017,9,3,13,0,720.0,232.0,2.1,31.0,891.0,708.41,512.15
2017,9,3,13,15,604.0,298.5,2.15,30.5,846.0,648.9,470.17
2017,9,3,13,30,488.0,365.0,2.2,30.0,801.0,598.19,433.87
2017,9,3,13,45,594.5,294.5,2.25,30.0,813.0,570.71,414.93
2017,9,3,14,0,701.0,224.0,2.3,30.0,825.0,530.52,385.35
2017,9,3,14,15,623.0,257.5,2.3,30.0,778.5,478.52,345.53
2017,9,3,14,30,545.0,291.0,2.3,30.0,732.0,434.24,311.25
2017,9,3,14,45,549.0,271.5,2.3,30.0,698.5,384.87,272.24
2017,9,3,15,0,553.0,252.0,2.3,30.0,665.0,335.07,232.17
2017,9,3,15,15,513.5,247.0,2.3,30.0,613.0,285.08,193.27
2017,9,3,15,30,474.0,242.0,2.3,30.0,561.0,239.54,159.13
2017,9,3,15,45,533.0,202.5,2.3,30.0,537.0,186.42,118.32
2017,9,3,16,0,592.0,163.0,2.3,30.0,513.0,125.33,79.4
2017,9,3,16,15,556.5,156.0,2.15,29.5,460.5,100.64,77.68
2017,9,3,16,30,521.0,149.0,2.0,29.0,408.0,98.43,76.35
2017,9,3,16,45,467.0,146.0,1.95,28.5,357.5,98.59,76.93
2017,9,3,17,0,413.0,143.0,1.9,28.0,307.0,98.79,77.54
2017,9,3,17,15,370.0,126.5,1.75,27.0,256.0,89.47,70.28
2017,9,3,17,30,327.0,110.0,1.6,26.0,205.0,82.57,64.83
2017,9,3,17,45,272.0,89.5,1.45,25.5,156.5,68.3,52.71
2017,9,3,18,0,217.0,69.0,1.3,25.0,108.0,53.52,39.83
2017,9,3,18,15,142.0,46.0,1.3,24.5,68.0,36.42,24.65
2017,9,3,18,30,67.0,23.0,1.3,24.0,28.0,18.75,6.35
2017,9,3,18,45,33.5,11.5,1.3,23.5,14.0,10.46,0.0
2017,9,3,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,6,15,30.0,9.0,1.05,19.5,10.5,25.42,0.0
2017,9,4,6,30,60.0,18.0,1.2,20.0,21.0,71.89,21.31
2017,9,4,6,45,137.5,41.5,1.4,20.5,61.0,168.43,130.3
2017,9,4,7,0,215.0,65.0,1.6,21.0,101.0,257.37,206.97
2017,9,4,7,15,281.0,84.5,1.5,21.5,151.0,335.65,271.8
2017,9,4,7,30,347.0,104.0,1.4,22.0,201.0,433.84,348.5
2017,9,4,7,45,399.5,118.5,1.3,23.0,254.0,503.56,399.38
2017,9,4,8,0,452.0,133.0,1.2,24.0,307.0,575.31,449.12
2017,9,4,8,15,490.5,144.5,1.15,24.5,360.0,632.41,487.15
2017,9,4,8,30,529.0,156.0,1.1,25.0,413.0,689.58,523.87
2017,9,4,8,45,564.5,163.0,1.05,25.5,465.0,738.12,553.25
2017,9,4,9,0,600.0,170.0,1.0,26.0,517.0,792.93,585.8
2017,9,4,9,15,622.5,177.0,1.1,26.5,564.5,827.33,606.11
2017,9,4,9,30,645.0,184.0,1.2,27.0,612.0,859.23,624.86
2017,9,4,9,45,663.0,189.0,1.3,27.5,654.5,881.89,637.59
2017,9,4,10,0,681.0,194.0,1.4,28.0,697.0,901.56,648.51
2017,9,4,10,15,694.5,198.5,1.45,28.0,733.5,913.18,655.02
2017,9,4,10,30,708.0,203.0,1.5,28.0,770.0,921.5,659.66
2017,9,4,10,45,719.5,204.5,1.55,28.5,799.5,921.39,657.82
2017,9,4,11,0,731.0,206.0,1.6,29.0,829.0,917.89,654.07
2017,9,4,11,15,738.0,208.5,1.65,29.0,850.5,907.83,647.62
2017,9,4,11,30,745.0,211.0,1.7,29.0,872.0,894.43,639.2
2017,9,4,11,45,610.5,296.0,1.8,29.5,843.5,831.38,594.84
2017,9,4,12,0,476.0,381.0,1.9,30.0,815.0,770.44,551.06
2017,9,4,12,15,376.0,417.5,1.95,30.0,761.5,693.65,498.48
2017,9,4,12,30,276.0,454.0,2.0,30.0,708.0,626.45,451.49
2017,9,4,12,45,555.5,306.5,2.1,30.0,814.5,687.09,499.05
2017,9,4,13,0,835.0,159.0,2.2,30.0,921.0,722.52,526.99
2017,9,4,13,15,832.0,158.5,2.25,30.0,908.5,679.03,495.74
2017,9,4,13,30,829.0,158.0,2.3,30.0,896.0,633.89,463.13
2017,9,4,13,45,827.0,154.5,2.35,30.0,876.0,585.4,427.28
2017,9,4,14,0,825.0,151.0,2.4,30.0,856.0,535.61,389.41
2017,9,4,14,15,817.0,148.5,2.4,30.0,827.0,482.8,348.05
2017,9,4,14,30,809.0,146.0,2.4,30.0,798.0,429.67,305.29
2017,9,4,14,45,793.0,146.0,2.4,30.0,761.0,375.67,260.96
2017,9,4,15,0,777.0,146.0,2.4,30.0,724.0,322.66,216.79
2017,9,4,15,15,762.0,142.5,2.35,30.0,682.0,268.49,171.97
2017,9,4,15,30,747.0,139.0,2.3,30.0,640.0,208.31,124.48
2017,9,4,15,45,732.0,132.5,2.3,30.0,593.0,154.32,86.49
2017,9,4,16,0,717.0,126.0,2.3,30.0,546.0,102.18,60.03
2017,9,4,16,15,691.0,120.5,2.15,29.5,494.5,76.05,57.55
2017,9,4,16,30,665.0,115.0,2.0,29.0,443.0,75.21,57.23
2017,9,4,16,45,634.5,106.5,1.95,28.5,389.0,72.0,54.91
2017,9,4,17,0,604.0,98.0,1.9,28.0,335.0,68.52,52.32
2017,9,4,17,15,554.5,89.0,1.75,27.0,280.0,64.26,49.1
2017,9,4,17,30,505.0,80.0,1.6,26.0,225.0,59.77,45.54
2017,9,4,17,45,437.5,67.5,1.45,25.5,172.5,51.91,38.81
2017,9,4,18,0,370.0,55.0,1.3,25.0,120.0,42.0,30.06
2017,9,4,18,15,261.0,38.5,1.3,24.5,76.0,29.84,19.12
2017,9,4,18,30,152.0,22.0,1.3,24.0,32.0,17.28,4.25
2017,9,4,18,45,76.0,11.0,1.3,23.5,16.0,10.01,0.0
2017,9,4,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,6,15,50.5,10.0,1.1,20.5,13.0,38.06,0.0
2017,9,5,6,30,101.0,20.0,1.3,21.0,26.0,112.67,28.66
2017,9,5,6,45,210.5,38.0,1.5,21.5,67.5,225.55,174.41
2017,9,5,7,0,320.0,56.0,1.7,22.0,109.0,331.68,265.59
2017,9,5,7,15,396.5,68.5,1.7,22.5,160.5,413.8,333.16
2017,9,5,7,30,473.0,81.0,1.7,23.0,212.0,506.41,405.14
2017,9,5,7,45,527.0,89.5,1.75,24.0,266.5,576.44,455.32
2017,9,5,8,0,581.0,98.0,1.8,25.0,321.0,647.6,504.01
2017,9,5,8,15,618.5,105.0,1.65,25.5,375.5,703.23,539.23
2017,9,5,8,30,656.0,112.0,1.5,26.0,430.0,758.2,572.51
2017,9,5,8,45,681.5,118.5,1.4,26.5,481.5,800.45,596.35
2017,9,5,9,0,707.0,125.0,1.3,27.0,533.0,840.77,618.26
2017,9,5,9,15,727.5,129.0,1.15,27.5,581.0,871.05,632.32
2017,9,5,9,30,748.0,133.0,1.0,28.0,629.0,898.7,644.25
2017,9,5,9,45,760.5,138.5,0.85,28.5,671.0,911.77,646.62
2017,9,5,10,0,773.0,144.0,0.7,29.0,713.0,927.5,650.62
2017,9,5,10,15,784.5,146.5,0.75,29.0,749.0,935.64,655.03
2017,9,5,10,30,796.0,149.0,0.8,29.0,785.0,940.33,657.57
2017,9,5,10,45,802.0,152.5,0.85,29.5,813.5,937.3,654.27
2017,9,5,11,0,808.0,156.0,0.9,30.0,842.0,930.75,649.05
2017,9,5,11,15,813.5,157.5,1.05,30.0,863.5,918.21,643.24
2017,9,5,11,30,819.0,159.0,1.2,30.0,885.0,902.27,635.22
2017,9,5,11,45,816.0,164.5,1.35,30.5,896.5,879.45,621.45
2017,9,5,12,0,813.0,170.0,1.5,31.0,908.0,853.64,605.65
2017,9,5,12,15,626.5,279.5,1.55,31.0,850.0,774.74,551.92
2017,9,5,12,30,440.0,389.0,1.6,31.0,792.0,697.11,497.14
2017,9,5,12,45,625.5,279.5,1.7,31.5,850.0,711.93,510.65
2017,9,5,13,0,811.0,170.0,1.8,32.0,908.0,712.76,513.08
2017,9,5,13,15,807.5,169.0,1.85,32.0,895.0,669.33,482.65
2017,9,5,13,30,804.0,168.0,1.9,32.0,882.0,624.39,450.73
2017,9,5,13,45,795.0,168.5,1.95,32.0,860.5,576.32,415.68
2017,9,5,14,0,786.0,169.0,2.0,32.0,839.0,527.64,379.15
2017,9,5,14,15,777.5,166.5,2.0,31.5,810.0,476.43,340.3
2017,9,5,14,30,769.0,164.0,2.0,31.0,781.0,425.07,300.06
2017,9,5,14,45,742.5,168.5,2.0,31.0,742.0,367.27,253.87
2017,9,5,15,0,716.0,173.0,2.0,31.0,703.0,316.42,212.29
2017,9,5,15,15,699.5,168.5,1.9,31.0,661.0,263.74,169.39
2017,9,5,15,30,683.0,164.0,1.8,31.0,619.0,212.76,129.66
2017,9,5,15,45,657.0,156.0,1.75,31.0,567.5,160.28,93.85
2017,9,5,16,0,631.0,148.0,1.7,31.0,516.0,111.06,69.68
2017,9,5,16,15,503.5,164.5,1.65,30.5,440.5,105.96,81.69
2017,9,5,16,30,376.0,181.0,1.6,30.0,365.0,126.36,98.8
2017,9,5,16,45,336.5,167.5,1.6,29.5,317.5,118.64,93.04
2017,9,5,17,0,297.0,154.0,1.6,29.0,270.0,110.53,86.9
2017,9,5,17,15,264.5,133.0,1.5,28.5,223.5,97.25,76.29
2017,9,5,17,30,232.0,112.0,1.4,28.0,177.0,83.39,64.93
2017,9,5,17,45,182.0,89.0,1.3,27.5,133.0,67.52,51.55
2017,9,5,18,0,132.0,66.0,1.2,27.0,89.0,51.07,37.31
2017,9,5,18,15,66.0,42.5,1.2,26.5,54.0,34.63,22.72
2017,9,5,18,30,0.0,19.0,1.2,26.0,19.0,16.64,2.25
2017,9,5,18,45,0.0,9.5,1.25,25.5,9.5,8.64,0.0
2017,9,5,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.75,19.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,4.5,18.5,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,6,6,15,14.5,6.0,3.7,18.0,7.0,13.76,0.0
2017,9,6,6,30,29.0,12.0,3.8,18.0,14.0,40.21,3.65
2017,9,6,6,45,85.5,38.0,3.95,18.5,51.0,127.77,98.05
2017,9,6,7,0,142.0,64.0,4.1,19.0,88.0,204.65,165.74
2017,9,6,7,15,196.5,90.0,4.3,19.5,136.5,281.59,231.43
2017,9,6,7,30,251.0,116.0,4.5,20.0,185.0,360.83,297.05
2017,9,6,7,45,160.0,134.0,4.7,20.5,182.0,296.82,243.09
2017,9,6,8,0,69.0,152.0,4.9,21.0,179.0,225.74,182.28
2017,9,6,8,15,45.5,164.5,5.0,21.5,183.0,216.01,172.78
2017,9,6,8,30,22.0,177.0,5.1,22.0,187.0,191.15,151.0
2017,9,6,8,45,110.0,217.0,5.25,22.5,279.0,347.52,276.81
2017,9,6,9,0,198.0,257.0,5.4,23.0,371.0,474.55,375.39
2017,9,6,9,15,377.0,242.0,5.4,23.0,482.5,641.13,503.99
2017,9,6,9,30,556.0,227.0,5.4,23.0,594.0,812.45,630.64
2017,9,6,9,45,586.0,229.0,5.4,23.5,639.0,841.96,648.51
2017,9,6,10,0,616.0,231.0,5.4,24.0,684.0,874.23,668.74
2017,9,6,10,15,631.0,236.5,5.35,24.5,720.5,888.1,675.38
2017,9,6,10,30,646.0,242.0,5.3,25.0,757.0,898.72,679.89
2017,9,6,10,45,665.0,241.0,5.25,25.5,788.5,903.36,680.56
2017,9,6,11,0,684.0,240.0,5.2,26.0,820.0,904.52,678.92
2017,9,6,11,15,692.0,242.5,5.15,26.0,842.0,895.49,671.49
2017,9,6,11,30,700.0,245.0,5.1,26.0,864.0,883.19,661.92
2017,9,6,11,45,756.5,213.5,5.05,26.5,891.5,877.3,656.68
2017,9,6,12,0,813.0,182.0,5.0,27.0,919.0,862.4,644.53
2017,9,6,12,15,815.0,182.5,4.9,27.0,924.0,832.96,623.54
2017,9,6,12,30,817.0,183.0,4.8,27.0,929.0,800.78,600.2
2017,9,6,12,45,825.0,177.0,4.75,27.5,927.5,764.77,572.77
2017,9,6,13,0,833.0,171.0,4.7,28.0,926.0,726.06,543.13
2017,9,6,13,15,830.5,170.0,4.6,28.0,913.5,682.21,510.11
2017,9,6,13,30,828.0,169.0,4.5,28.0,901.0,636.71,475.28
2017,9,6,13,45,831.5,162.5,4.4,28.0,882.5,588.54,437.97
2017,9,6,14,0,835.0,156.0,4.3,28.0,864.0,538.6,398.36
2017,9,6,14,15,827.0,153.5,4.2,28.0,835.0,485.11,355.08
2017,9,6,14,30,819.0,151.0,4.1,28.0,806.0,431.3,310.5
2017,9,6,14,45,818.0,143.5,4.05,28.0,771.5,375.85,263.68
2017,9,6,15,0,817.0,136.0,4.0,28.0,737.0,319.79,215.7
2017,9,6,15,15,802.5,132.5,3.85,27.5,694.0,263.43,168.6
2017,9,6,15,30,788.0,129.0,3.7,27.0,651.0,208.38,124.75
2017,9,6,15,45,779.5,120.5,3.6,27.0,604.0,151.7,84.98
2017,9,6,16,0,771.0,112.0,3.5,27.0,557.0,96.05,58.32
2017,9,6,16,15,745.0,107.0,3.2,26.5,504.0,67.99,51.64
2017,9,6,16,30,719.0,102.0,2.9,26.0,451.0,67.03,51.16
2017,9,6,16,45,695.5,93.0,2.65,25.5,396.5,63.08,48.13
2017,9,6,17,0,672.0,84.0,2.4,25.0,342.0,58.8,44.77
2017,9,6,17,15,622.0,76.5,2.15,24.0,285.0,55.19,42.0
2017,9,6,17,30,572.0,69.0,1.9,23.0,228.0,51.41,38.94
2017,9,6,17,45,507.5,58.0,1.65,22.0,174.5,44.43,32.92
2017,9,6,18,0,443.0,47.0,1.4,21.0,121.0,37.11,26.33
2017,9,6,18,15,318.0,33.0,1.35,20.5,75.0,26.54,16.51
2017,9,6,18,30,193.0,19.0,1.3,20.0,29.0,15.49,0.0
2017,9,6,18,45,96.5,9.5,1.3,19.5,14.5,8.64,0.0
2017,9,6,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,7,6,15,104.0,9.0,1.55,12.5,14.0,67.67,0.0
2017,9,7,6,30,208.0,18.0,1.8,13.0,28.0,176.39,19.89
2017,9,7,6,45,334.5,31.0,2.1,14.0,73.5,299.73,238.28
2017,9,7,7,0,461.0,44.0,2.4,15.0,119.0,417.33,343.05
2017,9,7,7,15,537.5,52.5,2.3,15.5,174.0,501.85,413.42
2017,9,7,7,30,614.0,61.0,2.2,16.0,229.0,590.63,482.5
2017,9,7,7,45,659.5,68.5,2.1,17.0,286.0,656.26,529.1
2017,9,7,8,0,705.0,76.0,2.0,18.0,343.0,722.58,573.56
2017,9,7,8,15,738.5,80.5,2.2,19.0,399.5,769.84,604.43
2017,9,7,8,30,772.0,85.0,2.4,20.0,456.0,821.16,637.41
2017,9,7,8,45,793.5,90.0,2.6,21.0,509.5,860.49,661.2
2017,9,7,9,0,815.0,95.0,2.8,22.0,563.0,897.41,683.01
2017,9,7,9,15,833.0,98.5,2.85,22.5,612.5,926.48,699.4
2017,9,7,9,30,851.0,102.0,2.9,23.0,662.0,952.51,713.72
2017,9,7,9,45,861.0,106.0,2.95,23.5,705.0,958.37,714.57
2017,9,7,10,0,871.0,110.0,3.0,24.0,748.0,970.54,719.99
2017,9,7,10,15,881.0,112.0,3.0,24.0,785.5,976.93,722.64
2017,9,7,10,30,891.0,114.0,3.0,24.0,823.0,979.68,723.12
2017,9,7,10,45,896.0,117.0,3.0,24.5,852.0,975.03,717.52
2017,9,7,11,0,901.0,120.0,3.0,25.0,881.0,966.67,709.73
2017,9,7,11,15,906.0,121.0,3.0,25.0,903.0,952.62,699.78
2017,9,7,11,30,911.0,122.0,3.0,25.0,925.0,935.0,687.65
2017,9,7,11,45,909.0,125.5,3.0,25.5,937.0,910.17,669.54
2017,9,7,12,0,907.0,129.0,3.0,26.0,949.0,882.16,649.48
2017,9,7,12,15,908.0,129.0,3.0,26.0,953.0,850.43,628.26
2017,9,7,12,30,909.0,129.0,3.0,26.0,957.0,815.82,605.06
2017,9,7,12,45,908.0,129.0,3.0,26.5,952.5,777.04,577.74
2017,9,7,13,0,907.0,129.0,3.0,27.0,948.0,735.84,546.86
2017,9,7,13,15,904.0,128.0,3.0,27.0,934.5,690.3,513.47
2017,9,7,13,30,901.0,127.0,3.0,27.0,921.0,642.9,477.95
2017,9,7,13,45,896.0,126.0,3.05,27.0,899.5,592.74,439.65
2017,9,7,14,0,891.0,125.0,3.1,27.0,878.0,541.28,399.23
2017,9,7,14,15,883.0,123.0,3.05,27.0,848.0,486.65,355.09
2017,9,7,14,30,875.0,121.0,3.0,27.0,818.0,431.47,309.34
2017,9,7,14,45,860.0,121.0,3.0,27.0,779.5,375.12,261.87
2017,9,7,15,0,845.0,121.0,3.0,27.0,741.0,312.69,209.35
2017,9,7,15,15,830.5,118.0,3.0,26.5,697.0,255.17,161.3
2017,9,7,15,30,816.0,115.0,3.0,26.0,653.0,198.91,116.6
2017,9,7,15,45,797.5,111.0,3.0,26.0,603.5,143.04,78.45
2017,9,7,16,0,779.0,107.0,3.0,26.0,554.0,89.36,55.0
2017,9,7,16,15,752.5,102.5,2.85,25.5,500.5,72.41,55.59
2017,9,7,16,30,726.0,98.0,2.7,25.0,447.0,64.53,49.28
2017,9,7,16,45,691.5,91.5,2.55,25.0,391.0,62.18,47.49
2017,9,7,17,0,657.0,85.0,2.4,25.0,335.0,59.65,45.51
2017,9,7,17,15,605.5,77.5,2.15,24.0,278.0,56.08,42.77
2017,9,7,17,30,554.0,70.0,1.9,23.0,221.0,52.35,39.75
2017,9,7,17,45,479.0,59.0,1.65,22.0,167.5,45.38,33.71
2017,9,7,18,0,404.0,48.0,1.4,21.0,114.0,38.1,27.12
2017,9,7,18,15,282.0,33.0,1.4,20.5,70.0,26.66,16.46
2017,9,7,18,30,160.0,18.0,1.4,20.0,26.0,14.67,0.0
2017,9,7,18,45,80.0,9.0,1.4,19.5,13.0,8.19,0.0
2017,9,7,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,8,6,15,80.0,9.0,1.35,13.5,12.5,53.86,0.0
2017,9,8,6,30,160.0,18.0,1.6,14.0,25.0,145.77,0.0
2017,9,8,6,45,282.5,33.0,1.9,14.5,69.0,267.3,211.16
2017,9,8,7,0,405.0,48.0,2.2,15.0,113.0,382.04,313.98
2017,9,8,7,15,483.0,58.5,2.2,16.0,167.0,468.37,386.18
2017,9,8,7,30,561.0,69.0,2.2,17.0,221.0,558.98,456.64
2017,9,8,7,45,615.0,76.0,2.2,18.0,278.0,629.16,507.63
2017,9,8,8,0,669.0,83.0,2.2,19.0,335.0,700.51,556.89
2017,9,8,8,15,704.0,88.5,2.4,20.0,391.5,753.96,592.37
2017,9,8,8,30,739.0,94.0,2.6,21.0,448.0,806.49,626.26
2017,9,8,8,45,764.0,98.5,2.8,22.0,501.0,842.41,647.71
2017,9,8,9,0,789.0,103.0,3.0,23.0,554.0,881.35,671.0
2017,9,8,9,15,808.0,106.5,2.95,23.0,603.5,910.88,688.43
2017,9,8,9,30,827.0,110.0,2.9,23.0,653.0,937.43,703.8
2017,9,8,9,45,840.5,113.0,2.85,23.5,696.5,954.93,711.7
2017,9,8,10,0,854.0,116.0,2.8,24.0,740.0,968.99,717.43
2017,9,8,10,15,864.5,118.0,2.75,24.5,777.0,965.68,711.83
2017,9,8,10,30,875.0,120.0,2.7,25.0,814.0,968.76,710.8
2017,9,8,10,45,882.5,121.5,2.65,25.5,843.5,964.84,705.29
2017,9,8,11,0,890.0,123.0,2.6,26.0,873.0,957.26,697.65
2017,9,8,11,15,895.0,124.0,2.55,26.0,894.5,943.24,687.39
2017,9,8,11,30,900.0,125.0,2.5,26.0,916.0,925.69,675.02
2017,9,8,11,45,907.5,122.5,2.45,26.5,930.5,903.49,658.46
2017,9,8,12,0,915.0,120.0,2.4,27.0,945.0,877.88,639.84
2017,9,8,12,15,916.0,120.5,2.35,27.0,949.5,846.45,618.76
2017,9,8,12,30,917.0,121.0,2.3,27.0,954.0,812.08,595.75
2017,9,8,12,45,915.5,121.0,2.3,27.0,949.0,772.7,569.68
2017,9,8,13,0,914.0,121.0,2.3,27.0,944.0,730.92,539.93
2017,9,8,13,15,911.0,120.5,2.25,27.0,930.5,685.55,506.7
2017,9,8,13,30,908.0,120.0,2.2,27.0,917.0,638.27,471.37
2017,9,8,13,45,902.0,119.0,2.2,27.0,895.0,587.27,432.7
2017,9,8,14,0,896.0,118.0,2.2,27.0,873.0,535.05,392.01
2017,9,8,14,15,888.5,116.5,2.15,27.0,843.0,480.8,348.45
2017,9,8,14,30,881.0,115.0,2.1,27.0,813.0,425.92,303.19
2017,9,8,14,45,869.5,113.5,2.1,27.0,775.5,369.35,255.79
2017,9,8,15,0,858.0,112.0,2.1,27.0,738.0,313.04,208.0
2017,9,8,15,15,617.5,190.0,2.05,26.5,626.5,253.99,167.69
2017,9,8,15,30,377.0,268.0,2.0,26.0,515.0,240.71,166.63
2017,9,8,15,45,428.0,231.0,2.0,26.0,491.5,184.16,124.25
2017,9,8,16,0,479.0,194.0,2.0,26.0,468.0,130.9,93.3
2017,9,8,16,15,563.0,150.0,1.9,25.5,441.0,98.0,76.88
2017,9,8,16,30,647.0,106.0,1.8,25.0,414.0,69.69,53.61
2017,9,8,16,45,595.0,106.0,1.75,25.0,362.0,72.39,56.14
2017,9,8,17,0,543.0,106.0,1.7,25.0,310.0,75.58,59.03
2017,9,8,17,15,504.5,92.5,1.55,24.0,257.0,67.94,52.9
2017,9,8,17,30,466.0,79.0,1.4,23.0,204.0,59.8,46.13
2017,9,8,17,45,401.0,64.5,1.3,22.5,154.0,48.57,36.35
2017,9,8,18,0,336.0,50.0,1.2,22.0,104.0,38.37,27.18
2017,9,8,18,15,168.0,36.0,1.2,21.5,63.0,27.95,17.25
2017,9,8,18,30,0.0,22.0,1.2,21.0,22.0,18.55,0.0
2017,9,8,18,45,0.0,11.0,1.3,20.5,11.0,10.01,0.0
2017,9,8,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,6,15,43.5,8.0,1.65,14.5,10.0,7.28,0.0
2017,9,9,6,30,87.0,16.0,1.9,15.0,20.0,94.13,0.0
2017,9,9,6,45,193.0,35.5,2.2,16.0,61.5,210.36,164.17
2017,9,9,7,0,299.0,55.0,2.5,17.0,103.0,314.84,257.3
2017,9,9,7,15,374.0,70.5,2.4,17.5,154.5,398.63,328.38
2017,9,9,7,30,449.0,86.0,2.3,18.0,206.0,487.43,399.85
2017,9,9,7,45,510.0,95.0,2.25,19.0,262.0,560.07,454.18
2017,9,9,8,0,571.0,104.0,2.2,20.0,318.0,642.56,512.7
2017,9,9,8,15,609.0,112.0,2.3,20.5,373.5,699.34,551.64
2017,9,9,8,30,647.0,120.0,2.4,21.0,429.0,755.39,589.12
2017,9,9,8,45,678.5,125.0,2.55,22.0,482.0,800.8,617.37
2017,9,9,9,0,710.0,130.0,2.7,23.0,535.0,844.41,643.86
2017,9,9,9,15,731.0,135.0,2.7,23.5,583.5,875.97,661.87
2017,9,9,9,30,752.0,140.0,2.7,24.0,632.0,904.82,677.95
2017,9,9,9,45,774.0,140.5,2.75,24.5,676.5,920.42,685.47
2017,9,9,10,0,796.0,141.0,2.8,25.0,721.0,939.44,695.48
2017,9,9,10,15,807.5,144.0,2.8,25.0,757.5,947.68,699.35
2017,9,9,10,30,819.0,147.0,2.8,25.0,794.0,952.36,701.11
2017,9,9,10,45,834.0,145.0,2.85,25.5,825.0,951.41,698.41
2017,9,9,11,0,849.0,143.0,2.9,26.0,856.0,946.76,693.48
2017,9,9,11,15,854.5,144.5,2.95,26.0,877.5,933.34,684.31
2017,9,9,11,30,860.0,146.0,3.0,26.0,899.0,907.88,667.34
2017,9,9,11,45,867.0,144.5,3.05,26.5,913.0,886.71,652.06
2017,9,9,12,0,874.0,143.0,3.1,27.0,927.0,862.25,634.63
2017,9,9,12,15,874.5,143.0,3.1,27.0,931.5,830.73,613.46
2017,9,9,12,30,875.0,143.0,3.1,27.0,936.0,796.48,590.43
2017,9,9,12,45,876.5,141.5,3.15,27.5,932.0,759.12,563.53
2017,9,9,13,0,878.0,140.0,3.2,28.0,928.0,719.3,533.8
2017,9,9,13,15,875.0,139.0,3.25,28.0,914.5,674.71,501.15
2017,9,9,13,30,872.0,138.0,3.3,28.0,901.0,628.35,466.41
2017,9,9,13,45,867.0,136.0,3.35,28.5,879.0,578.55,427.4
2017,9,9,14,0,862.0,134.0,3.4,29.0,857.0,527.55,386.54
2017,9,9,14,15,854.0,132.5,3.4,28.5,827.5,470.73,341.78
2017,9,9,14,30,846.0,131.0,3.4,28.0,798.0,416.33,297.35
2017,9,9,14,45,830.0,130.5,3.45,28.0,759.5,359.99,250.01
2017,9,9,15,0,814.0,130.0,3.5,28.0,721.0,304.6,203.0
2017,9,9,15,15,799.0,126.5,3.5,28.0,677.5,248.38,156.07
2017,9,9,15,30,784.0,123.0,3.5,28.0,634.0,193.53,113.09
2017,9,9,15,45,763.0,119.5,3.5,28.0,585.0,139.79,78.05
2017,9,9,16,0,742.0,116.0,3.5,28.0,536.0,80.55,52.35
2017,9,9,16,15,714.5,110.5,3.3,27.5,483.0,70.77,53.8
2017,9,9,16,30,687.0,105.0,3.1,27.0,430.0,69.57,53.13
2017,9,9,16,45,647.5,98.5,2.95,26.5,374.0,67.42,51.64
2017,9,9,17,0,608.0,92.0,2.8,26.0,318.0,65.15,50.0
2017,9,9,17,15,554.5,83.0,2.5,25.0,262.5,60.65,46.49
2017,9,9,17,30,501.0,74.0,2.2,24.0,207.0,55.94,42.63
2017,9,9,17,45,420.0,61.5,1.95,23.0,154.0,47.81,35.58
2017,9,9,18,0,339.0,49.0,1.7,22.0,101.0,37.68,26.53
2017,9,9,18,15,221.5,31.5,1.7,21.5,60.0,24.56,14.27
2017,9,9,18,30,104.0,14.0,1.7,21.0,19.0,11.02,0.0
2017,9,9,18,45,52.0,7.0,1.7,20.5,9.5,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,10,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,10,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,10,6,15,36.5,7.0,2.45,14.5,9.0,6.37,0.0
2017,9,10,6,30,73.0,14.0,2.7,15.0,18.0,80.95,0.0
