Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,6,45,171.0,35.0,3.0,16.0,58.0,195.24,151.64
2017,9,10,7,0,269.0,56.0,3.3,17.0,98.0,295.24,241.6
2017,9,10,7,15,343.5,72.0,3.25,17.5,149.0,377.88,312.52
2017,9,10,7,30,418.0,88.0,3.2,18.0,200.0,465.57,384.3
2017,9,10,7,45,476.0,99.0,3.15,19.0,254.5,537.22,439.45
2017,9,10,8,0,534.0,110.0,3.1,20.0,309.0,611.15,493.0
2017,9,10,8,15,573.0,119.0,3.2,20.5,363.5,675.02,538.26
2017,9,10,8,30,612.0,128.0,3.3,21.0,418.0,732.26,577.39
2017,9,10,8,45,644.0,133.5,3.4,22.0,470.5,778.04,606.21
2017,9,10,9,0,676.0,139.0,3.5,23.0,523.0,822.07,633.21
2017,9,10,9,15,697.5,144.5,3.5,23.5,571.0,854.13,652.1
2017,9,10,9,30,719.0,150.0,3.5,24.0,619.0,883.55,669.06
2017,9,10,9,45,736.5,153.5,3.55,24.5,662.0,903.96,680.05
2017,9,10,10,0,754.0,157.0,3.6,25.0,705.0,921.24,689.02
2017,9,10,10,15,766.5,160.5,3.6,25.5,741.5,930.44,692.33
2017,9,10,10,30,779.0,164.0,3.6,26.0,778.0,930.2,689.51
2017,9,10,10,45,788.0,166.0,3.6,26.5,807.0,927.94,685.59
2017,9,10,11,0,797.0,168.0,3.6,27.0,836.0,922.14,679.49
2017,9,10,11,15,803.0,170.0,3.6,27.0,857.5,910.09,670.75
2017,9,10,11,30,809.0,172.0,3.6,27.0,879.0,894.61,659.89
2017,9,10,11,45,816.5,170.5,3.65,27.5,893.0,873.71,644.51
2017,9,10,12,0,824.0,169.0,3.7,28.0,907.0,849.54,627.06
2017,9,10,12,15,825.5,169.5,3.7,28.0,911.5,819.28,606.54
2017,9,10,12,30,827.0,170.0,3.7,28.0,916.0,786.29,583.58
2017,9,10,12,45,829.5,167.5,3.75,28.0,912.5,748.82,556.91
2017,9,10,13,0,832.0,165.0,3.8,28.0,909.0,708.97,528.05
2017,9,10,13,15,829.0,164.0,3.8,28.0,896.0,664.7,495.22
2017,9,10,13,30,826.0,163.0,3.8,28.0,883.0,618.81,460.49
2017,9,10,13,45,824.5,159.0,3.8,28.5,863.0,569.86,421.87
2017,9,10,14,0,823.0,155.0,3.8,29.0,843.0,519.59,381.38
2017,9,10,14,15,814.5,153.0,3.85,29.0,813.5,466.78,338.84
2017,9,10,14,30,806.0,151.0,3.9,29.0,784.0,413.74,295.01
2017,9,10,14,45,794.0,148.0,3.95,29.0,747.0,358.82,248.95
2017,9,10,15,0,782.0,145.0,4.0,29.0,710.0,304.53,203.03
2017,9,10,15,15,766.0,141.5,3.95,28.5,666.5,242.96,152.81
2017,9,10,15,30,750.0,138.0,3.9,28.0,623.0,189.14,111.3
2017,9,10,15,45,732.5,131.5,3.9,28.0,575.0,134.91,76.11
2017,9,10,16,0,715.0,125.0,3.9,28.0,527.0,82.85,63.47
2017,9,10,16,15,686.0,119.5,3.65,27.5,474.0,76.99,59.01
2017,9,10,16,30,657.0,114.0,3.4,27.0,421.0,76.09,58.61
2017,9,10,16,45,621.5,105.0,3.2,26.5,366.5,72.39,55.84
2017,9,10,17,0,586.0,96.0,3.0,26.0,312.0,68.42,52.79
2017,9,10,17,15,530.5,86.5,2.7,25.0,256.5,63.66,49.06
2017,9,10,17,30,475.0,77.0,2.4,24.0,201.0,58.67,44.96
2017,9,10,17,45,397.5,63.5,2.15,23.5,149.0,47.99,35.63
2017,9,10,18,0,320.0,50.0,1.9,23.0,97.0,38.48,27.01
2017,9,10,18,15,201.0,32.0,1.9,22.5,57.0,24.97,14.26
2017,9,10,18,30,82.0,14.0,1.9,22.0,17.0,12.73,0.0
2017,9,10,18,45,41.0,7.0,1.9,21.5,8.5,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,11,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,11,6,15,47.5,7.5,1.65,15.5,9.5,6.82,0.0
2017,9,11,6,30,95.0,15.0,2.0,16.0,19.0,96.11,0.0
2017,9,11,6,45,207.0,33.5,2.4,17.0,60.0,216.32,166.94
2017,9,11,7,0,319.0,52.0,2.8,18.0,101.0,323.85,263.66
2017,9,11,7,15,398.5,65.0,2.85,18.5,153.0,407.97,335.48
2017,9,11,7,30,478.0,78.0,2.9,19.0,205.0,502.57,411.99
2017,9,11,7,45,530.5,88.0,3.0,20.0,260.0,572.62,464.52
2017,9,11,8,0,583.0,98.0,3.1,21.0,315.0,643.74,515.49
2017,9,11,8,15,621.5,105.5,3.2,21.5,370.0,700.34,554.76
2017,9,11,8,30,660.0,113.0,3.3,22.0,425.0,756.23,592.49
2017,9,11,8,45,684.5,120.0,3.45,23.0,477.0,797.67,618.05
2017,9,11,9,0,709.0,127.0,3.6,24.0,529.0,837.06,641.76
2017,9,11,9,15,730.5,132.0,3.65,24.0,577.5,868.89,661.89
2017,9,11,9,30,752.0,137.0,3.7,24.0,626.0,898.01,680.13
2017,9,11,9,45,766.5,141.5,3.8,24.5,668.5,916.9,690.32
2017,9,11,10,0,781.0,146.0,3.9,25.0,711.0,926.77,694.5
2017,9,11,10,15,793.0,149.0,3.9,25.5,748.0,935.27,697.41
2017,9,11,10,30,805.0,152.0,3.9,26.0,785.0,940.24,698.07
2017,9,11,10,45,415.5,238.0,3.9,26.5,565.5,654.08,493.97
2017,9,11,11,0,26.0,324.0,3.9,27.0,346.0,334.05,250.29
2017,9,11,11,15,99.0,382.0,3.85,27.0,468.0,452.84,340.2
2017,9,11,11,30,172.0,440.0,3.8,27.0,590.0,576.56,429.4
2017,9,11,11,45,501.5,303.5,3.8,27.5,749.5,732.2,545.3
2017,9,11,12,0,831.0,167.0,3.8,28.0,909.0,850.81,629.45
2017,9,11,12,15,545.5,307.0,3.75,28.0,795.0,723.38,535.36
2017,9,11,12,30,260.0,447.0,3.7,28.0,681.0,600.78,443.23
2017,9,11,12,45,349.5,410.5,3.65,28.0,723.0,613.86,454.23
2017,9,11,13,0,439.0,374.0,3.6,28.0,765.0,619.97,459.07
2017,9,11,13,15,634.5,267.5,3.55,28.0,823.5,625.71,464.75
2017,9,11,13,30,830.0,161.0,3.5,28.0,882.0,616.43,458.08
2017,9,11,13,45,825.5,158.5,3.5,28.5,860.5,566.89,418.87
2017,9,11,14,0,821.0,156.0,3.5,29.0,839.0,516.29,378.19
2017,9,11,14,15,812.5,154.0,3.45,29.0,809.5,463.54,335.6
2017,9,11,14,30,804.0,152.0,3.4,29.0,780.0,410.58,291.78
2017,9,11,14,45,775.0,157.5,3.4,29.0,739.0,357.07,247.25
2017,9,11,15,0,746.0,163.0,3.4,29.0,698.0,299.0,199.35
2017,9,11,15,15,729.0,158.5,3.35,28.5,655.0,244.68,155.15
2017,9,11,15,30,712.0,154.0,3.3,28.0,612.0,192.11,115.18
2017,9,11,15,45,696.5,145.5,3.25,28.0,564.5,138.8,81.15
2017,9,11,16,0,681.0,137.0,3.2,28.0,517.0,87.5,67.31
2017,9,11,16,15,651.5,130.0,3.0,27.5,464.5,84.46,65.22
2017,9,11,16,30,622.0,123.0,2.8,27.0,412.0,82.82,64.24
2017,9,11,16,45,588.0,113.0,2.6,27.0,358.0,78.64,60.98
2017,9,11,17,0,554.0,103.0,2.4,27.0,304.0,74.16,57.4
2017,9,11,17,15,498.0,92.0,2.1,26.0,249.0,66.86,51.56
2017,9,11,17,30,442.0,81.0,1.8,25.0,194.0,60.05,45.92
2017,9,11,17,45,367.0,65.5,1.5,24.0,143.0,49.48,36.79
2017,9,11,18,0,292.0,50.0,1.2,23.0,92.0,38.48,26.96
2017,9,11,18,15,178.5,31.0,1.2,22.0,53.0,24.2,13.35
2017,9,11,18,30,65.0,12.0,1.2,21.0,14.0,10.91,0.0
2017,9,11,18,45,32.5,6.0,1.2,20.5,7.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,12,6,15,61.5,7.5,1.55,15.0,10.0,0.0,0.0
2017,9,12,6,30,123.0,15.0,1.8,16.0,20.0,112.73,0.0
2017,9,12,6,45,254.0,31.5,2.05,17.0,63.0,245.58,188.79
2017,9,12,7,0,385.0,48.0,2.3,18.0,106.0,365.51,296.47
2017,9,12,7,15,466.5,59.0,2.35,18.5,160.5,453.92,371.17
2017,9,12,7,30,548.0,70.0,2.4,19.0,215.0,546.75,444.52
2017,9,12,7,45,601.0,78.5,2.5,20.0,272.0,617.23,496.38
2017,9,12,8,0,654.0,87.0,2.6,21.0,329.0,688.76,546.57
2017,9,12,8,15,691.0,93.0,2.6,22.0,385.5,743.79,582.16
2017,9,12,8,30,728.0,99.0,2.6,23.0,442.0,797.96,615.89
2017,9,12,8,45,751.0,105.0,2.6,24.0,495.0,838.1,638.81
2017,9,12,9,0,774.0,111.0,2.6,25.0,548.0,870.59,656.04
2017,9,12,9,15,793.0,115.0,2.6,25.5,597.0,900.08,672.3
2017,9,12,9,30,812.0,119.0,2.6,26.0,646.0,926.57,686.45
2017,9,12,9,45,822.5,124.0,2.65,26.5,688.0,942.89,694.28
2017,9,12,10,0,833.0,129.0,2.7,27.0,730.0,955.72,699.99
2017,9,12,10,15,843.5,131.5,2.7,27.0,767.0,962.17,702.66
2017,9,12,10,30,854.0,134.0,2.7,27.0,804.0,964.97,703.17
2017,9,12,10,45,858.0,138.0,2.7,27.5,832.0,959.59,697.18
2017,9,12,11,0,862.0,142.0,2.7,28.0,860.0,950.52,689.06
2017,9,12,11,15,867.0,143.0,2.7,28.5,880.5,935.63,677.37
2017,9,12,11,30,872.0,144.0,2.7,29.0,901.0,909.01,658.26
2017,9,12,11,45,874.5,145.0,2.7,29.5,913.5,885.75,641.56
2017,9,12,12,0,877.0,146.0,2.7,30.0,926.0,859.32,622.86
2017,9,12,12,15,877.5,146.0,2.65,30.0,930.0,827.4,601.51
2017,9,12,12,30,878.0,146.0,2.6,30.0,934.0,792.74,578.37
2017,9,12,12,45,877.0,145.5,2.6,30.5,928.5,754.02,550.33
2017,9,12,13,0,876.0,145.0,2.6,31.0,923.0,713.0,520.07
2017,9,12,13,15,872.5,144.0,2.55,31.0,909.5,667.9,487.24
2017,9,12,13,30,869.0,143.0,2.5,31.0,896.0,621.08,452.45
2017,9,12,13,45,863.5,141.5,2.45,31.0,873.5,569.77,413.65
2017,9,12,14,0,858.0,140.0,2.4,31.0,851.0,517.72,373.24
2017,9,12,14,15,849.5,138.0,2.3,31.0,820.5,463.16,329.8
2017,9,12,14,30,841.0,136.0,2.2,31.0,790.0,408.28,285.03
2017,9,12,14,45,820.5,137.5,2.15,31.0,750.0,352.36,238.98
2017,9,12,15,0,800.0,139.0,2.1,31.0,710.0,297.93,193.88
2017,9,12,15,15,783.5,135.0,2.0,31.0,666.0,241.87,148.51
2017,9,12,15,30,767.0,131.0,1.9,31.0,622.0,180.0,102.12
2017,9,12,15,45,738.0,129.0,1.85,31.0,571.0,127.17,70.6
2017,9,12,16,0,709.0,127.0,1.8,31.0,520.0,79.69,60.05
2017,9,12,16,15,679.0,120.5,1.65,30.5,466.0,78.23,59.25
2017,9,12,16,30,649.0,114.0,1.5,30.0,412.0,76.62,58.28
2017,9,12,16,45,589.5,110.0,1.35,29.5,354.0,76.62,58.62
2017,9,12,17,0,530.0,106.0,1.2,29.0,296.0,75.46,57.97
2017,9,12,17,15,472.5,93.5,1.15,28.0,241.0,67.93,51.99
2017,9,12,17,30,415.0,81.0,1.1,27.0,186.0,60.05,45.5
2017,9,12,17,45,317.5,65.5,1.05,26.0,133.5,49.41,36.36
2017,9,12,18,0,220.0,50.0,1.0,25.0,81.0,38.38,26.55
2017,9,12,18,15,110.0,29.5,1.05,24.5,45.0,23.83,12.44
2017,9,12,18,30,0.0,9.0,1.1,24.0,9.0,8.19,0.0
2017,9,12,18,45,0.0,4.5,1.15,23.5,4.5,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,5.0,1.4,17.5,5.0,0.0,0.0
2017,9,13,6,30,0.0,10.0,1.6,18.0,10.0,9.1,0.0
2017,9,13,6,45,61.5,33.5,1.85,18.5,42.5,93.81,68.42
2017,9,13,7,0,123.0,57.0,2.1,19.0,75.0,181.08,145.03
2017,9,13,7,15,168.0,80.5,2.05,19.5,117.5,246.1,200.59
2017,9,13,7,30,213.0,104.0,2.0,20.0,160.0,313.08,255.78
2017,9,13,7,45,268.5,118.0,2.0,21.0,206.0,376.83,306.24
2017,9,13,8,0,324.0,132.0,2.0,22.0,252.0,443.92,357.14
2017,9,13,8,15,318.0,158.0,2.1,23.0,291.0,476.05,378.41
2017,9,13,8,30,312.0,184.0,2.2,24.0,330.0,505.88,397.47
2017,9,13,8,45,373.0,194.5,2.3,25.0,389.5,574.95,446.59
2017,9,13,9,0,434.0,205.0,2.4,26.0,449.0,663.25,507.17
2017,9,13,9,15,479.5,208.5,2.35,26.5,500.5,711.14,538.11
2017,9,13,9,30,525.0,212.0,2.3,27.0,552.0,757.84,567.8
2017,9,13,9,45,517.5,233.0,2.25,28.0,586.5,772.03,572.35
2017,9,13,10,0,510.0,254.0,2.2,29.0,621.0,783.19,575.12
2017,9,13,10,15,444.5,298.0,2.1,29.5,629.5,760.53,554.62
2017,9,13,10,30,379.0,342.0,2.0,30.0,638.0,721.91,524.27
2017,9,13,10,45,351.0,365.0,1.9,30.5,647.5,709.1,512.42
2017,9,13,11,0,323.0,388.0,1.8,31.0,657.0,694.62,499.43
2017,9,13,11,15,319.5,400.0,1.75,31.0,671.5,689.69,494.98
2017,9,13,11,30,316.0,412.0,1.7,31.0,686.0,683.08,489.41
2017,9,13,11,45,402.5,388.5,1.65,31.5,742.5,717.12,511.98
2017,9,13,12,0,489.0,365.0,1.6,32.0,799.0,751.82,533.88
2017,9,13,12,15,567.5,323.0,1.55,32.0,828.0,750.89,533.65
2017,9,13,12,30,646.0,281.0,1.5,32.0,857.0,743.26,529.06
2017,9,13,12,45,648.5,277.0,1.5,32.5,853.0,708.55,504.43
2017,9,13,13,0,651.0,273.0,1.5,33.0,849.0,672.03,478.5
2017,9,13,13,15,646.5,271.0,1.55,33.0,836.0,631.18,450.42
2017,9,13,13,30,642.0,269.0,1.6,33.0,823.0,589.44,421.03
2017,9,13,13,45,567.0,294.5,1.65,33.0,774.5,533.39,380.79
2017,9,13,14,0,492.0,320.0,1.7,33.0,726.0,481.27,342.98
2017,9,13,14,15,349.5,348.5,1.75,33.0,631.5,415.17,295.9
2017,9,13,14,30,207.0,377.0,1.8,33.0,537.0,365.35,261.28
2017,9,13,14,45,155.5,355.5,1.9,33.0,472.5,316.59,226.91
2017,9,13,15,0,104.0,334.0,2.0,33.0,408.0,283.3,204.08
2017,9,13,15,15,169.5,311.5,2.05,32.5,423.5,258.95,184.12
2017,9,13,15,30,235.0,289.0,2.1,32.0,439.0,236.35,165.65
2017,9,13,15,45,221.5,272.5,2.2,32.0,404.5,204.51,145.39
2017,9,13,16,0,208.0,256.0,2.3,32.0,370.0,176.35,137.36
2017,9,13,16,15,333.0,211.0,2.25,31.5,372.0,143.6,111.96
2017,9,13,16,30,458.0,166.0,2.2,31.0,374.0,111.52,86.61
2017,9,13,16,45,436.0,147.0,2.2,30.5,324.0,101.27,78.73
2017,9,13,17,0,414.0,128.0,2.2,30.0,274.0,90.38,70.14
2017,9,13,17,15,360.0,111.0,2.05,28.5,221.5,80.13,62.13
2017,9,13,17,30,306.0,94.0,1.9,27.0,169.0,69.37,53.34
2017,9,13,17,45,248.5,72.0,1.8,26.0,122.5,55.82,41.71
2017,9,13,18,0,191.0,50.0,1.7,25.0,76.0,39.53,27.4
2017,9,13,18,15,108.5,28.0,1.7,24.5,41.5,22.66,10.97
2017,9,13,18,30,26.0,6.0,1.7,24.0,7.0,5.46,0.0
2017,9,13,18,45,13.0,3.0,1.7,23.5,3.5,0.0,0.0
2017,9,13,19,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,6,15,13.5,6.0,2.25,20.5,6.5,0.0,0.0
2017,9,14,6,30,27.0,12.0,2.6,21.0,13.0,27.28,0.0
2017,9,14,6,45,115.5,35.0,3.0,21.5,51.0,145.64,107.15
2017,9,14,7,0,204.0,58.0,3.4,22.0,89.0,239.41,191.33
2017,9,14,7,15,279.5,76.5,3.55,22.5,138.0,335.85,272.28
2017,9,14,7,30,355.0,95.0,3.7,23.0,187.0,424.26,344.35
2017,9,14,7,45,429.5,104.0,3.85,23.5,242.5,503.69,406.99
2017,9,14,8,0,504.0,113.0,4.0,24.0,298.0,586.63,469.8
2017,9,14,8,15,545.0,122.0,4.0,24.5,351.5,643.33,509.57
2017,9,14,8,30,586.0,131.0,4.0,25.0,405.0,707.77,553.9
2017,9,14,8,45,625.5,134.5,4.0,26.0,458.0,757.19,585.01
2017,9,14,9,0,665.0,138.0,4.0,27.0,511.0,805.05,614.26
2017,9,14,9,15,687.0,143.5,4.05,27.5,558.5,837.02,633.29
2017,9,14,9,30,709.0,149.0,4.1,28.0,606.0,866.36,650.44
2017,9,14,9,45,729.0,151.5,4.15,28.5,648.5,887.51,661.92
2017,9,14,10,0,749.0,154.0,4.2,29.0,691.0,905.57,671.39
2017,9,14,10,15,761.0,157.0,4.2,29.5,727.0,913.36,673.79
2017,9,14,10,30,773.0,160.0,4.2,30.0,763.0,912.11,670.34
2017,9,14,10,45,782.5,162.0,4.25,30.5,791.5,910.03,666.83
2017,9,14,11,0,792.0,164.0,4.3,31.0,820.0,904.42,661.14
2017,9,14,11,15,797.5,165.5,4.3,31.5,840.0,891.23,650.34
2017,9,14,11,30,803.0,167.0,4.3,32.0,860.0,874.67,637.52
2017,9,14,11,45,808.5,166.5,4.3,32.5,873.0,852.9,621.39
2017,9,14,12,0,814.0,166.0,4.3,33.0,886.0,827.98,603.31
2017,9,14,12,15,815.0,166.0,4.25,33.0,889.5,796.97,582.23
2017,9,14,12,30,816.0,166.0,4.2,33.0,893.0,763.32,558.41
2017,9,14,12,45,814.0,166.0,4.2,33.0,887.5,725.08,531.09
2017,9,14,13,0,812.0,166.0,4.2,33.0,882.0,684.79,501.88
2017,9,14,13,15,808.0,165.0,4.2,33.0,868.0,640.57,469.33
2017,9,14,13,30,804.0,164.0,4.2,33.0,854.0,594.88,435.01
2017,9,14,13,45,796.5,162.5,4.2,33.5,831.5,545.71,396.56
2017,9,14,14,0,789.0,161.0,4.2,34.0,809.0,495.85,356.79
2017,9,14,14,15,779.5,158.5,4.15,33.5,779.5,443.9,315.92
2017,9,14,14,30,770.0,156.0,4.1,33.0,750.0,391.92,273.92
2017,9,14,14,45,752.5,155.5,4.1,33.0,712.0,333.34,226.0
2017,9,14,15,0,735.0,155.0,4.1,33.0,674.0,281.09,182.7
2017,9,14,15,15,717.5,150.5,4.05,32.5,631.0,227.5,139.98
2017,9,14,15,30,700.0,146.0,4.0,32.0,588.0,175.74,102.11
2017,9,14,15,45,677.5,140.5,4.0,32.0,540.0,125.0,72.68
2017,9,14,16,0,655.0,135.0,4.0,32.0,492.0,85.35,64.53
2017,9,14,16,15,624.0,128.0,3.85,31.5,440.0,83.78,63.66
2017,9,14,16,30,593.0,121.0,3.7,31.0,388.0,82.08,62.64
2017,9,14,16,45,550.5,112.0,3.55,31.0,334.5,78.57,59.97
2017,9,14,17,0,508.0,103.0,3.4,31.0,281.0,73.51,55.95
2017,9,14,17,15,449.5,91.5,3.1,30.0,227.5,66.63,50.5
2017,9,14,17,30,391.0,80.0,2.8,29.0,174.0,59.44,44.58
2017,9,14,17,45,307.5,63.5,2.55,28.0,125.5,48.06,34.82
2017,9,14,18,0,224.0,47.0,2.3,27.0,77.0,36.23,24.33
2017,9,14,18,15,124.5,27.0,2.45,26.5,42.0,21.12,8.99
2017,9,14,18,30,25.0,7.0,2.6,26.0,7.0,6.37,0.0
2017,9,14,18,45,12.5,3.5,2.8,26.0,3.5,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,15,6,15,11.5,5.5,2.4,21.0,6.0,0.0,0.0
2017,9,15,6,30,23.0,11.0,2.6,21.0,12.0,23.91,0.0
2017,9,15,6,45,102.5,35.0,2.8,21.5,49.0,137.87,100.25
2017,9,15,7,0,182.0,59.0,3.0,22.0,86.0,226.33,180.22
2017,9,15,7,15,256.5,78.5,3.1,22.5,134.5,307.78,249.43
2017,9,15,7,30,331.0,98.0,3.2,23.0,183.0,409.24,331.53
2017,9,15,7,45,397.0,110.5,3.35,23.5,237.0,485.39,391.33
2017,9,15,8,0,463.0,123.0,3.5,24.0,291.0,564.46,451.15
2017,9,15,8,15,505.0,133.0,3.45,24.5,344.0,621.89,491.99
2017,9,15,8,30,547.0,143.0,3.4,25.0,397.0,679.51,531.44
2017,9,15,8,45,588.0,147.0,3.4,25.5,449.5,735.93,568.83
2017,9,15,9,0,629.0,151.0,3.4,26.0,502.0,785.25,600.33
2017,9,15,9,15,652.5,157.0,3.35,26.5,549.5,818.67,619.94
2017,9,15,9,30,676.0,163.0,3.3,27.0,597.0,849.53,637.62
2017,9,15,9,45,703.5,162.5,3.3,27.5,641.0,874.1,651.16
2017,9,15,10,0,731.0,162.0,3.3,28.0,685.0,895.65,662.67
2017,9,15,10,15,744.0,165.5,3.25,28.5,720.5,904.78,665.6
2017,9,15,10,30,757.0,169.0,3.2,29.0,756.0,910.5,666.49
2017,9,15,10,45,771.0,168.5,3.2,29.5,785.5,903.73,659.61
2017,9,15,11,0,785.0,168.0,3.2,30.0,815.0,899.7,654.83
2017,9,15,11,15,791.0,169.5,3.2,30.0,835.5,886.93,645.73
2017,9,15,11,30,797.0,171.0,3.2,30.0,856.0,870.79,634.6
2017,9,15,11,45,814.5,162.5,3.2,30.5,871.5,851.46,620.23
2017,9,15,12,0,832.0,154.0,3.2,31.0,887.0,828.49,603.59
2017,9,15,12,15,832.5,154.5,3.15,31.0,890.5,797.12,582.37
2017,9,15,12,30,833.0,155.0,3.1,31.0,894.0,763.07,558.66
2017,9,15,12,45,832.0,154.5,3.1,31.5,889.0,724.58,530.25
2017,9,15,13,0,831.0,154.0,3.1,32.0,884.0,683.91,499.95
2017,9,15,13,15,827.0,153.0,3.05,32.0,870.0,638.98,466.96
2017,9,15,13,30,823.0,152.0,3.0,32.0,856.0,592.53,432.15
2017,9,15,13,45,817.0,150.0,2.95,32.5,833.5,542.92,393.45
2017,9,15,14,0,811.0,148.0,2.9,33.0,811.0,492.41,353.26
2017,9,15,14,15,802.0,146.0,2.85,33.0,781.0,440.0,311.46
2017,9,15,14,30,793.0,144.0,2.8,33.0,751.0,387.45,268.55
2017,9,15,14,45,781.0,140.5,2.8,33.0,714.5,332.94,223.61
2017,9,15,15,0,769.0,137.0,2.8,33.0,678.0,279.09,179.1
2017,9,15,15,15,752.0,133.5,2.8,32.5,634.5,218.44,131.29
2017,9,15,15,30,735.0,130.0,2.8,32.0,591.0,165.58,93.06
2017,9,15,15,45,713.0,125.0,2.85,32.0,542.5,113.31,63.71
2017,9,15,16,0,691.0,120.0,2.9,32.0,494.0,75.66,56.63
2017,9,15,16,15,661.0,114.0,2.85,31.5,442.0,74.34,55.91
2017,9,15,16,30,631.0,108.0,2.8,31.0,390.0,72.9,55.07
2017,9,15,16,45,589.5,100.0,2.75,30.5,335.5,69.72,52.76
2017,9,15,17,0,548.0,92.0,2.7,30.0,281.0,66.37,50.23
2017,9,15,17,15,488.5,82.0,2.5,29.0,227.5,61.06,46.04
2017,9,15,17,30,429.0,72.0,2.3,28.0,174.0,53.78,39.98
2017,9,15,17,45,342.5,57.5,2.1,27.5,124.5,43.71,31.2
2017,9,15,18,0,256.0,43.0,1.9,27.0,75.0,33.26,21.8
2017,9,15,18,15,128.0,21.5,2.0,26.5,37.5,16.81,5.22
2017,9,15,18,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,16,6,15,19.5,6.0,1.8,21.5,6.5,0.0,0.0
2017,9,16,6,30,39.0,12.0,2.1,22.0,13.0,34.44,0.0
2017,9,16,6,45,141.0,32.5,2.45,22.5,50.5,172.9,125.19
2017,9,16,7,0,243.0,53.0,2.8,23.0,88.0,271.95,215.91
2017,9,16,7,15,324.0,68.5,2.9,23.5,138.0,356.51,287.39
2017,9,16,7,30,405.0,84.0,3.0,24.0,188.0,446.8,360.37
2017,9,16,7,45,469.0,94.0,3.15,24.5,242.0,520.62,417.74
2017,9,16,8,0,533.0,104.0,3.3,25.0,296.0,603.56,478.93
2017,9,16,8,15,376.5,148.5,3.25,25.5,295.5,529.93,418.33
2017,9,16,8,30,220.0,193.0,3.2,26.0,295.0,417.95,328.56
2017,9,16,8,45,454.0,159.5,3.2,26.5,402.0,621.93,483.94
2017,9,16,9,0,688.0,126.0,3.2,27.0,509.0,808.94,614.46
2017,9,16,9,15,710.0,131.0,3.15,27.5,556.5,840.41,631.29
2017,9,16,9,30,732.0,136.0,3.1,28.0,604.0,869.23,647.24
2017,9,16,9,45,753.5,137.0,3.05,28.5,647.0,889.97,657.64
2017,9,16,10,0,775.0,138.0,3.0,29.0,690.0,902.52,662.64
2017,9,16,10,15,787.0,140.5,2.95,29.0,725.5,910.06,665.82
2017,9,16,10,30,799.0,143.0,2.9,29.0,761.0,914.11,666.87
2017,9,16,10,45,811.0,143.0,2.85,29.5,790.5,911.95,662.7
2017,9,16,11,0,823.0,143.0,2.8,30.0,820.0,906.2,656.41
2017,9,16,11,15,828.5,144.5,2.75,30.5,840.5,892.6,645.2
2017,9,16,11,30,834.0,146.0,2.7,31.0,861.0,875.56,631.99
2017,9,16,11,45,816.0,160.5,2.7,31.5,868.0,848.09,612.49
2017,9,16,12,0,798.0,175.0,2.7,32.0,875.0,817.98,591.42
2017,9,16,12,15,799.0,175.0,2.65,32.0,878.5,787.2,570.44
2017,9,16,12,30,800.0,175.0,2.6,32.0,882.0,753.83,546.96
2017,9,16,12,45,800.5,173.5,2.6,32.5,877.0,716.39,519.64
2017,9,16,13,0,801.0,172.0,2.6,33.0,872.0,676.78,490.45
2017,9,16,13,15,797.0,170.5,2.6,33.0,858.5,632.44,458.43
2017,9,16,13,30,793.0,169.0,2.6,33.0,845.0,586.7,424.66
2017,9,16,13,45,787.5,166.5,2.6,33.0,823.0,538.16,388.05
2017,9,16,14,0,782.0,164.0,2.6,33.0,801.0,488.79,349.8
2017,9,16,14,15,772.5,161.5,2.6,33.0,771.0,437.16,308.91
2017,9,16,14,30,763.0,159.0,2.6,33.0,741.0,385.54,267.02
2017,9,16,14,45,755.0,153.0,2.6,33.0,705.0,325.84,218.55
2017,9,16,15,0,747.0,147.0,2.6,33.0,669.0,271.77,174.01
2017,9,16,15,15,730.0,142.5,2.6,32.5,625.5,217.73,131.46
2017,9,16,15,30,713.0,138.0,2.6,32.0,582.0,165.44,94.12
2017,9,16,15,45,691.0,132.5,2.6,32.0,534.0,114.15,66.13
2017,9,16,16,0,669.0,127.0,2.6,32.0,486.0,80.57,60.64
2017,9,16,16,15,637.5,120.5,2.55,31.5,434.0,79.1,59.83
2017,9,16,16,30,606.0,114.0,2.5,31.0,382.0,77.5,58.88
2017,9,16,16,45,564.0,105.5,2.45,31.0,328.0,74.15,56.32
2017,9,16,17,0,522.0,97.0,2.4,31.0,274.0,70.61,53.53
2017,9,16,17,15,462.0,85.5,2.15,30.0,221.0,62.61,47.13
2017,9,16,17,30,402.0,74.0,1.9,29.0,168.0,55.26,41.02
2017,9,16,17,45,315.5,58.5,1.65,28.0,119.5,44.47,31.72
2017,9,16,18,0,229.0,43.0,1.4,27.0,71.0,33.27,21.71
2017,9,16,18,15,114.5,21.5,1.4,26.5,35.5,16.83,4.13
2017,9,16,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,6,15,30.5,6.0,1.05,20.5,7.0,0.0,0.0
2017,9,17,6,30,61.0,12.0,1.3,21.0,14.0,47.62,0.0
2017,9,17,6,45,182.0,30.5,1.55,21.5,53.0,195.92,141.49
2017,9,17,7,0,303.0,49.0,1.8,22.0,92.0,306.89,243.73
2017,9,17,7,15,242.5,73.5,1.9,22.5,118.5,289.3,233.04
2017,9,17,7,30,182.0,98.0,2.0,23.0,145.0,280.1,225.9
2017,9,17,7,45,214.5,118.0,2.15,23.5,186.0,332.79,268.15
2017,9,17,8,0,247.0,138.0,2.3,24.0,227.0,386.66,309.64
2017,9,17,8,15,461.0,121.0,2.35,24.5,321.0,567.19,448.82
2017,9,17,8,30,675.0,104.0,2.4,25.0,415.0,750.42,578.36
2017,9,17,8,45,703.5,109.0,2.45,26.0,467.0,792.62,602.3
2017,9,17,9,0,732.0,114.0,2.5,27.0,519.0,832.89,625.47
2017,9,17,9,15,752.5,118.5,2.45,27.5,567.0,862.87,641.77
2017,9,17,9,30,773.0,123.0,2.4,28.0,615.0,884.96,652.7
2017,9,17,9,45,785.0,128.0,2.4,28.5,657.0,901.96,660.71
2017,9,17,10,0,797.0,133.0,2.4,29.0,699.0,915.58,666.62
2017,9,17,10,15,808.0,135.5,2.35,29.0,734.5,922.05,668.89
2017,9,17,10,30,819.0,138.0,2.3,29.0,770.0,924.97,669.06
2017,9,17,10,45,826.5,140.5,2.3,29.5,798.0,921.06,664.14
2017,9,17,11,0,834.0,143.0,2.3,30.0,826.0,913.54,657.15
2017,9,17,11,15,839.0,144.0,2.25,30.0,846.5,898.69,646.48
2017,9,17,11,30,844.0,145.0,2.2,30.0,867.0,880.4,633.8
2017,9,17,11,45,849.0,144.5,2.2,30.5,879.0,857.26,617.29
2017,9,17,12,0,854.0,144.0,2.2,31.0,891.0,824.83,594.85
2017,9,17,12,15,854.5,144.0,2.15,31.0,894.0,793.35,573.94
2017,9,17,12,30,855.0,144.0,2.1,31.0,897.0,759.2,550.77
2017,9,17,12,45,853.0,143.5,2.1,31.5,891.0,720.38,522.54
2017,9,17,13,0,851.0,143.0,2.1,32.0,885.0,679.43,492.43
2017,9,17,13,15,847.0,142.0,2.1,32.0,870.5,635.37,460.57
2017,9,17,13,30,843.0,141.0,2.1,32.0,856.0,588.07,425.66
2017,9,17,13,45,837.0,139.5,2.1,32.5,833.5,537.96,387.05
2017,9,17,14,0,831.0,138.0,2.1,33.0,811.0,486.9,346.78
2017,9,17,14,15,822.0,136.0,2.1,33.0,781.0,433.51,304.5
2017,9,17,14,30,813.0,134.0,2.1,33.0,751.0,379.93,260.99
2017,9,17,14,45,802.0,130.5,2.1,33.0,713.5,324.67,215.54
2017,9,17,15,0,791.0,127.0,2.1,33.0,676.0,269.93,170.47
2017,9,17,15,15,774.5,123.5,2.15,32.5,632.5,215.01,127.36
2017,9,17,15,30,758.0,120.0,2.2,32.0,589.0,161.71,89.84
2017,9,17,15,45,737.5,115.0,2.25,32.0,540.5,101.4,56.45
2017,9,17,16,0,717.0,110.0,2.3,32.0,492.0,69.73,51.81
2017,9,17,16,15,687.0,104.5,2.3,31.5,439.5,68.42,51.08
2017,9,17,16,30,657.0,99.0,2.3,31.0,387.0,67.01,50.23
2017,9,17,16,45,617.5,91.5,2.3,30.5,332.5,63.92,47.96
2017,9,17,17,0,578.0,84.0,2.3,30.0,278.0,60.65,45.46
2017,9,17,17,15,517.5,74.5,2.05,29.0,224.0,55.45,41.32
2017,9,17,17,30,457.0,65.0,1.8,28.0,170.0,50.02,36.77
2017,9,17,17,45,366.0,52.0,1.6,27.5,120.5,41.11,28.93
2017,9,17,18,0,275.0,39.0,1.4,27.0,71.0,30.31,19.17
2017,9,17,18,15,137.5,19.5,1.45,26.5,35.5,15.31,1.83
2017,9,17,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,18,6,15,0.0,6.5,0.65,21.5,6.5,0.0,0.0
2017,9,18,6,30,0.0,13.0,0.7,22.0,13.0,11.82,0.0
2017,9,18,6,45,149.0,30.0,0.8,22.5,51.0,173.96,122.96
2017,9,18,7,0,298.0,47.0,0.9,23.0,89.0,300.05,235.86
2017,9,18,7,15,383.5,59.5,1.05,23.5,139.5,385.68,306.92
2017,9,18,7,30,469.0,72.0,1.2,24.0,190.0,482.92,383.36
2017,9,18,7,45,530.5,79.5,1.35,24.5,244.5,555.81,437.45
2017,9,18,8,0,592.0,87.0,1.5,25.0,299.0,630.21,490.37
2017,9,18,8,15,338.5,139.5,1.55,25.5,265.0,466.83,365.84
2017,9,18,8,30,85.0,192.0,1.6,26.0,231.0,281.75,218.97
2017,9,18,8,45,75.5,213.5,1.65,27.0,251.0,294.93,227.73
2017,9,18,9,0,66.0,235.0,1.7,28.0,271.0,307.33,234.9
2017,9,18,9,15,153.5,261.5,1.7,28.0,356.0,431.42,328.11
2017,9,18,9,30,241.0,288.0,1.7,28.0,441.0,539.06,405.59
2017,9,18,9,45,311.0,293.5,1.7,28.5,505.0,622.79,462.7
2017,9,18,10,0,381.0,299.0,1.7,29.0,569.0,688.39,506.2
2017,9,18,10,15,358.5,323.5,1.7,29.5,587.5,686.71,501.44
2017,9,18,10,30,336.0,348.0,1.7,30.0,606.0,682.86,495.96
2017,9,18,10,45,585.5,241.0,1.7,30.5,711.0,807.49,582.96
2017,9,18,11,0,835.0,134.0,1.7,31.0,816.0,902.46,642.72
2017,9,18,11,15,684.0,230.5,1.7,31.0,799.0,851.07,607.44
2017,9,18,11,30,533.0,327.0,1.7,31.0,782.0,789.52,563.17
2017,9,18,11,45,499.5,342.0,1.7,31.5,773.0,753.62,537.75
2017,9,18,12,0,466.0,357.0,1.7,32.0,764.0,717.03,511.59
2017,9,18,12,15,474.0,358.0,1.7,32.0,773.0,699.67,499.85
2017,9,18,12,30,482.0,359.0,1.7,32.0,782.0,680.12,486.35
2017,9,18,12,45,451.0,364.0,1.7,32.0,758.5,635.03,455.18
2017,9,18,13,0,420.0,369.0,1.7,32.0,735.0,591.06,424.6
2017,9,18,13,15,610.5,264.5,1.7,32.0,785.5,591.78,426.69
2017,9,18,13,30,801.0,160.0,1.7,32.0,836.0,577.47,416.39
2017,9,18,13,45,795.0,157.5,1.75,32.0,814.0,528.34,379.56
2017,9,18,14,0,789.0,155.0,1.8,32.0,792.0,478.4,341.22
2017,9,18,14,15,779.0,152.5,1.85,31.5,761.5,426.27,300.77
2017,9,18,14,30,769.0,150.0,1.9,31.0,731.0,374.19,259.08
2017,9,18,14,45,734.0,158.0,1.95,31.0,689.5,317.18,213.14
2017,9,18,15,0,699.0,166.0,2.0,31.0,648.0,268.45,173.65
2017,9,18,15,15,680.0,161.0,2.05,31.0,605.5,216.46,132.95
2017,9,18,15,30,661.0,156.0,2.1,31.0,563.0,166.57,98.08
2017,9,18,15,45,642.5,147.5,2.15,31.0,516.0,116.49,71.91
2017,9,18,16,0,624.0,139.0,2.2,31.0,469.0,89.37,68.12
2017,9,18,16,15,402.0,160.5,2.1,30.5,364.5,105.77,81.98
2017,9,18,16,30,180.0,182.0,2.0,30.0,260.0,132.81,104.57
2017,9,18,16,45,164.5,159.0,1.9,29.5,222.5,117.88,92.81
2017,9,18,17,0,149.0,136.0,1.8,29.0,185.0,102.41,80.45
2017,9,18,17,15,127.5,111.5,1.7,28.5,148.0,85.47,66.53
2017,9,18,17,30,106.0,87.0,1.6,28.0,111.0,67.98,51.8
2017,9,18,17,45,76.5,63.0,1.55,27.5,77.5,50.26,36.51
2017,9,18,18,0,47.0,39.0,1.5,27.0,44.0,32.02,20.42
2017,9,18,18,15,23.5,19.5,1.55,26.5,22.0,16.51,0.24
2017,9,18,18,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,6,15,11.0,5.0,2.75,23.0,5.0,0.0,0.0
2017,9,19,6,30,22.0,10.0,2.9,23.0,10.0,22.27,0.0
2017,9,19,6,45,116.0,31.0,3.05,23.5,45.5,139.09,96.18
2017,9,19,7,0,210.0,52.0,3.2,24.0,81.0,247.48,195.0
2017,9,19,7,15,292.5,68.0,3.35,24.0,129.5,331.84,267.11
2017,9,19,7,30,375.0,84.0,3.5,24.0,178.0,422.16,341.42
2017,9,19,7,45,441.0,94.0,3.65,24.5,231.5,496.01,399.57
2017,9,19,8,0,507.0,104.0,3.8,25.0,285.0,572.79,457.31
2017,9,19,8,15,549.0,112.5,3.85,25.5,337.5,636.78,502.74
2017,9,19,8,30,591.0,121.0,3.9,26.0,390.0,694.34,542.1
2017,9,19,8,45,437.5,176.5,3.95,26.5,389.0,624.31,485.57
2017,9,19,9,0,284.0,232.0,4.0,27.0,388.0,535.9,414.6
2017,9,19,9,15,239.0,262.0,4.0,27.0,401.5,510.41,393.56
2017,9,19,9,30,194.0,292.0,4.0,27.0,415.0,499.6,382.88
2017,9,19,9,45,203.0,309.0,4.0,27.5,445.5,522.03,397.57
2017,9,19,10,0,212.0,326.0,4.0,28.0,476.0,543.41,411.22
2017,9,19,10,15,287.5,332.5,3.95,28.0,546.5,629.52,473.32
2017,9,19,10,30,363.0,339.0,3.9,28.0,617.0,697.07,520.95
2017,9,19,10,45,342.5,359.5,3.85,28.5,629.5,688.86,511.92
2017,9,19,11,0,322.0,380.0,3.8,29.0,642.0,678.96,502.3
2017,9,19,11,15,369.0,370.5,3.75,29.0,678.0,696.79,514.99
2017,9,19,11,30,416.0,361.0,3.7,29.0,714.0,719.87,530.83
2017,9,19,11,45,368.0,388.0,3.7,29.5,703.5,679.27,499.8
2017,9,19,12,0,320.0,415.0,3.7,30.0,693.0,647.0,474.79
2017,9,19,12,15,391.5,387.5,3.65,30.0,729.0,657.29,482.95
2017,9,19,12,30,463.0,360.0,3.6,30.0,765.0,665.28,488.86
2017,9,19,12,45,652.0,248.0,3.55,30.0,814.0,671.6,495.84
2017,9,19,13,0,841.0,136.0,3.5,30.0,863.0,660.95,489.86
2017,9,19,13,15,837.0,135.0,3.45,30.0,849.0,616.9,456.5
2017,9,19,13,30,833.0,134.0,3.4,30.0,835.0,571.26,421.39
2017,9,19,13,45,550.0,260.0,3.4,30.0,718.0,483.88,355.18
2017,9,19,14,0,267.0,386.0,3.4,30.0,601.0,422.24,309.29
2017,9,19,14,15,197.0,374.5,3.35,30.0,530.0,371.16,271.87
2017,9,19,14,30,127.0,363.0,3.3,30.0,459.0,321.92,236.27
2017,9,19,14,45,435.0,250.5,3.3,30.0,553.5,300.52,211.23
2017,9,19,15,0,743.0,138.0,3.3,30.0,648.0,254.73,163.07
2017,9,19,15,15,596.5,182.0,3.15,29.5,574.5,215.66,137.02
2017,9,19,15,30,450.0,226.0,3.0,29.0,501.0,191.64,126.91
2017,9,19,15,45,333.0,227.0,2.9,29.0,421.0,164.05,116.94
2017,9,19,16,0,216.0,228.0,2.8,29.0,341.0,161.0,127.19
2017,9,19,16,15,126.0,196.5,2.55,28.5,261.0,141.69,112.12
2017,9,19,16,30,36.0,165.0,2.3,28.0,181.0,127.66,101.21
2017,9,19,16,45,30.0,142.5,2.05,28.0,154.5,111.7,88.33
2017,9,19,17,0,24.0,120.0,1.8,28.0,128.0,95.35,74.92
2017,9,19,17,15,14.5,97.5,1.75,27.5,102.0,81.09,63.15
2017,9,19,17,30,5.0,75.0,1.7,27.0,76.0,62.98,47.79
2017,9,19,17,45,2.5,52.0,1.65,26.5,52.5,44.35,31.66
2017,9,19,18,0,0.0,29.0,1.6,26.0,29.0,25.41,14.99
2017,9,19,18,15,0.0,14.5,1.65,26.0,14.5,12.77,0.0
2017,9,19,18,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,20,6,15,13.0,5.0,2.75,23.0,5.0,0.0,0.0
