Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,6,30,26.0,10.0,2.9,23.0,10.0,24.63,0.0
2017,9,20,6,45,129.5,29.5,3.05,23.5,45.5,158.69,108.46
2017,9,20,7,0,233.0,49.0,3.2,24.0,81.0,258.46,203.69
2017,9,20,7,15,319.0,64.0,3.4,24.5,130.0,344.84,277.13
2017,9,20,7,30,405.0,79.0,3.6,25.0,179.0,437.42,352.51
2017,9,20,7,45,469.5,88.0,3.8,25.5,232.5,509.64,409.18
2017,9,20,8,0,534.0,97.0,4.0,26.0,286.0,591.95,470.4
2017,9,20,8,15,575.5,104.5,4.1,26.5,339.0,648.79,510.3
2017,9,20,8,30,617.0,112.0,4.2,27.0,392.0,705.09,548.74
2017,9,20,8,45,654.0,115.0,4.35,27.5,444.0,751.02,578.96
2017,9,20,9,0,691.0,118.0,4.5,28.0,496.0,795.38,607.58
2017,9,20,9,15,713.0,122.5,4.5,28.5,543.0,825.85,625.53
2017,9,20,9,30,735.0,127.0,4.5,29.0,590.0,853.68,641.56
2017,9,20,9,45,756.5,127.5,4.55,29.5,632.5,868.54,648.82
2017,9,20,10,0,778.0,128.0,4.6,30.0,675.0,885.72,657.83
2017,9,20,10,15,789.5,131.0,4.55,30.0,710.0,893.02,661.1
2017,9,20,10,30,801.0,134.0,4.5,30.0,745.0,896.82,662.21
2017,9,20,10,45,812.0,134.0,4.5,30.5,773.5,893.41,657.55
2017,9,20,11,0,823.0,134.0,4.5,31.0,802.0,886.45,650.72
2017,9,20,11,15,828.5,135.5,4.45,31.0,822.0,872.66,640.58
2017,9,20,11,30,834.0,137.0,4.4,31.0,842.0,855.45,628.32
2017,9,20,11,45,839.0,136.5,4.4,31.5,854.0,826.14,606.97
2017,9,20,12,0,844.0,136.0,4.4,32.0,866.0,800.95,588.59
2017,9,20,12,15,844.5,136.0,4.4,32.0,869.0,769.76,567.33
2017,9,20,12,30,845.0,136.0,4.4,32.0,872.0,735.94,543.53
2017,9,20,12,45,843.0,136.0,4.4,32.5,866.5,697.92,514.72
2017,9,20,13,0,841.0,136.0,4.4,33.0,861.0,657.77,484.01
2017,9,20,13,15,837.5,135.0,4.35,33.0,846.5,613.96,451.03
2017,9,20,13,30,834.0,134.0,4.3,33.0,832.0,567.35,415.32
2017,9,20,13,45,827.0,133.0,4.3,33.0,809.5,517.64,376.58
2017,9,20,14,0,820.0,132.0,4.3,33.0,787.0,467.09,336.19
2017,9,20,14,15,561.5,238.0,4.2,32.5,679.0,398.68,285.31
2017,9,20,14,30,303.0,344.0,4.1,32.0,571.0,358.47,257.85
2017,9,20,14,45,535.0,235.5,4.1,32.0,611.0,315.09,217.51
2017,9,20,15,0,767.0,127.0,4.1,32.0,651.0,254.67,160.82
2017,9,20,15,15,749.5,123.5,4.05,31.5,607.5,201.15,118.87
2017,9,20,15,30,732.0,120.0,4.0,31.0,564.0,142.23,77.98
2017,9,20,15,45,708.0,116.0,3.95,31.0,515.5,91.21,54.1
2017,9,20,16,0,684.0,112.0,3.9,31.0,467.0,71.58,53.66
2017,9,20,16,15,652.0,106.0,3.7,30.5,415.0,69.97,52.67
2017,9,20,16,30,620.0,100.0,3.5,30.0,363.0,68.25,51.55
2017,9,20,16,45,576.0,92.5,3.3,30.0,309.5,65.18,49.17
2017,9,20,17,0,532.0,85.0,3.1,30.0,256.0,61.97,46.59
2017,9,20,17,15,466.0,75.0,2.9,29.5,203.5,56.4,42.01
2017,9,20,17,30,400.0,65.0,2.7,29.0,151.0,48.95,35.62
2017,9,20,17,45,303.0,50.5,2.5,28.5,104.0,38.66,26.59
2017,9,20,18,0,206.0,36.0,2.3,28.0,57.0,28.02,16.73
2017,9,20,18,15,103.0,18.0,2.4,27.5,28.5,14.19,0.0
2017,9,20,18,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,21,6,15,0.0,4.5,2.4,23.0,4.5,0.0,0.0
2017,9,21,6,30,0.0,9.0,2.5,23.0,9.0,8.19,0.0
2017,9,21,6,45,110.0,29.5,2.6,23.5,44.0,131.24,87.37
2017,9,21,7,0,220.0,50.0,2.7,24.0,79.0,251.06,197.25
2017,9,21,7,15,309.0,64.5,2.8,24.0,128.0,337.97,271.42
2017,9,21,7,30,398.0,79.0,2.9,24.0,177.0,431.47,348.04
2017,9,21,7,45,477.0,85.5,3.05,24.5,232.0,511.27,410.55
2017,9,21,8,0,556.0,92.0,3.2,25.0,287.0,602.99,478.49
2017,9,21,8,15,597.5,99.0,3.3,25.5,340.5,659.52,517.8
2017,9,21,8,30,639.0,106.0,3.4,26.0,394.0,715.51,555.72
2017,9,21,8,45,679.5,107.5,3.5,26.5,447.0,762.87,586.54
2017,9,21,9,0,720.0,109.0,3.6,27.0,500.0,808.72,615.77
2017,9,21,9,15,741.0,112.5,3.6,27.0,547.5,832.44,629.98
2017,9,21,9,30,762.0,116.0,3.6,27.0,595.0,858.74,646.1
2017,9,21,9,45,783.0,116.5,3.6,27.5,637.5,878.6,656.49
2017,9,21,10,0,804.0,117.0,3.6,28.0,680.0,895.24,664.76
2017,9,21,10,15,815.0,119.5,3.6,28.0,715.5,901.46,667.45
2017,9,21,10,30,826.0,122.0,3.6,28.0,751.0,904.15,668.01
2017,9,21,10,45,837.0,122.0,3.6,28.5,779.5,892.11,657.57
2017,9,21,11,0,848.0,122.0,3.6,29.0,808.0,885.47,651.05
2017,9,21,11,15,853.5,123.0,3.6,29.5,828.0,871.48,639.75
2017,9,21,11,30,859.0,124.0,3.6,30.0,848.0,854.09,626.39
2017,9,21,11,45,859.5,126.0,3.65,30.5,859.0,830.2,609.08
2017,9,21,12,0,860.0,128.0,3.7,31.0,870.0,803.27,589.84
2017,9,21,12,15,860.5,128.0,3.7,31.0,873.0,771.65,568.41
2017,9,21,12,30,861.0,128.0,3.7,31.0,876.0,737.33,544.53
2017,9,21,12,45,586.5,269.0,3.75,31.0,777.0,640.1,471.27
2017,9,21,13,0,312.0,410.0,3.8,31.0,678.0,551.59,404.24
2017,9,21,13,15,278.5,410.5,3.8,31.0,647.0,509.69,373.9
2017,9,21,13,30,245.0,411.0,3.8,31.0,616.0,473.56,347.27
2017,9,21,13,45,539.5,268.5,3.85,31.5,702.5,480.67,351.48
2017,9,21,14,0,834.0,126.0,3.9,32.0,789.0,464.98,335.24
2017,9,21,14,15,591.5,227.5,3.95,32.0,689.0,398.49,284.89
2017,9,21,14,30,349.0,329.0,4.0,32.0,589.0,361.47,258.87
2017,9,21,14,45,547.5,234.0,4.05,32.0,616.5,314.96,216.75
2017,9,21,15,0,746.0,139.0,4.1,32.0,644.0,249.6,157.5
2017,9,21,15,15,727.5,135.0,4.1,31.5,600.5,196.07,115.91
2017,9,21,15,30,709.0,131.0,4.1,31.0,557.0,144.47,81.17
2017,9,21,15,45,680.0,127.5,4.15,31.0,508.0,95.03,59.24
2017,9,21,16,0,651.0,124.0,4.2,31.0,459.0,79.94,60.56
2017,9,21,16,15,617.0,117.5,4.1,30.5,407.0,78.34,59.61
2017,9,21,16,30,583.0,111.0,4.0,30.0,355.0,76.64,58.55
2017,9,21,16,45,530.0,103.5,3.95,29.5,301.0,73.93,56.61
2017,9,21,17,0,477.0,96.0,3.9,29.0,247.0,69.38,53.04
2017,9,21,17,15,407.5,84.0,3.55,28.5,195.0,61.88,46.8
2017,9,21,17,30,338.0,72.0,3.2,28.0,143.0,54.08,40.07
2017,9,21,17,45,236.0,55.0,2.85,27.5,97.0,42.03,29.46
2017,9,21,18,0,134.0,38.0,2.5,27.0,51.0,30.28,18.37
2017,9,21,18,15,67.0,19.0,2.45,26.5,25.5,15.46,0.0
2017,9,21,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,22,6,15,9.0,4.5,2.0,22.0,4.5,0.0,0.0
2017,9,22,6,30,18.0,9.0,2.2,22.0,9.0,18.88,0.0
2017,9,22,6,45,130.0,28.0,2.4,22.5,44.0,154.39,101.6
2017,9,22,7,0,242.0,47.0,2.6,23.0,79.0,261.19,205.9
2017,9,22,7,15,333.5,60.5,2.75,23.5,128.0,349.26,280.99
2017,9,22,7,30,425.0,74.0,2.9,24.0,177.0,444.13,358.22
2017,9,22,7,45,493.5,82.0,3.05,24.5,231.5,525.14,421.09
2017,9,22,8,0,562.0,90.0,3.2,25.0,286.0,604.26,479.4
2017,9,22,8,15,603.0,96.5,3.25,25.5,339.0,659.73,517.85
2017,9,22,8,30,644.0,103.0,3.3,26.0,392.0,714.64,554.78
2017,9,22,8,45,459.0,166.5,3.4,27.0,385.5,628.36,486.7
2017,9,22,9,0,274.0,230.0,3.5,28.0,379.0,522.57,402.1
2017,9,22,9,15,234.5,259.0,3.5,28.0,394.5,501.23,384.52
2017,9,22,9,30,195.0,288.0,3.5,28.0,410.0,494.57,377.11
2017,9,22,9,45,122.5,294.0,3.55,28.5,373.0,429.11,325.45
2017,9,22,10,0,50.0,300.0,3.6,29.0,336.0,347.32,261.69
2017,9,22,10,15,58.5,323.0,3.6,29.5,366.5,375.19,281.53
2017,9,22,10,30,67.0,346.0,3.6,30.0,397.0,402.17,300.16
2017,9,22,10,45,52.5,343.0,3.65,30.5,384.0,380.5,282.81
2017,9,22,11,0,38.0,340.0,3.7,31.0,371.0,359.57,266.26
2017,9,22,11,15,438.0,236.5,3.75,31.0,604.5,630.91,471.0
2017,9,22,11,30,838.0,133.0,3.8,31.0,838.0,842.15,618.57
2017,9,22,11,45,819.5,147.5,3.85,31.5,844.0,821.44,601.83
2017,9,22,12,0,801.0,162.0,3.9,32.0,850.0,791.24,580.33
2017,9,22,12,15,801.5,162.0,3.9,32.0,852.5,759.85,558.35
2017,9,22,12,30,802.0,162.0,3.9,32.0,855.0,725.92,533.99
2017,9,22,12,45,518.5,294.0,3.95,32.0,741.0,613.8,450.63
2017,9,22,13,0,235.0,426.0,4.0,32.0,627.0,515.38,376.68
2017,9,22,13,15,270.0,410.5,4.0,32.0,638.0,503.42,368.36
2017,9,22,13,30,305.0,395.0,4.0,32.0,649.0,488.68,357.24
2017,9,22,13,45,549.0,270.0,4.05,32.0,711.0,484.09,353.23
2017,9,22,14,0,793.0,145.0,4.1,32.0,773.0,459.15,331.18
2017,9,22,14,15,419.5,231.0,4.1,31.5,562.0,335.02,241.64
2017,9,22,14,30,46.0,317.0,4.1,31.0,351.0,268.98,198.65
2017,9,22,14,45,54.5,307.0,4.15,31.0,345.5,256.73,189.43
2017,9,22,15,0,63.0,297.0,4.2,31.0,340.0,243.3,179.14
2017,9,22,15,15,391.5,209.5,4.2,30.5,446.5,197.87,131.74
2017,9,22,15,30,720.0,122.0,4.2,30.0,553.0,136.08,75.25
2017,9,22,15,45,699.0,116.5,4.25,30.0,505.0,85.01,53.28
2017,9,22,16,0,678.0,111.0,4.3,30.0,457.0,71.39,53.79
2017,9,22,16,15,644.5,105.0,4.25,29.5,405.0,69.74,52.75
2017,9,22,16,30,611.0,99.0,4.2,29.0,353.0,67.98,51.59
2017,9,22,16,45,565.5,91.5,4.2,29.0,299.5,64.87,49.16
2017,9,22,17,0,520.0,84.0,4.2,29.0,246.0,61.63,46.53
2017,9,22,17,15,451.0,73.5,3.9,28.5,193.5,55.59,41.5
2017,9,22,17,30,382.0,63.0,3.6,28.0,141.0,47.57,34.56
2017,9,22,17,45,278.5,48.5,3.35,27.5,95.5,37.21,25.38
2017,9,22,18,0,175.0,34.0,3.1,27.0,50.0,26.51,15.1
2017,9,22,18,15,87.5,17.0,2.95,26.5,25.0,15.46,0.0
2017,9,22,18,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,15,24.5,4.5,1.25,20.5,5.0,0.0,0.0
2017,9,23,6,30,49.0,9.0,1.5,21.0,10.0,37.23,0.0
2017,9,23,6,45,186.5,25.0,1.75,21.5,47.0,183.56,119.22
2017,9,23,7,0,324.0,41.0,2.0,22.0,84.0,309.01,244.06
2017,9,23,7,15,415.0,52.0,2.15,22.5,134.5,399.53,321.1
2017,9,23,7,30,506.0,63.0,2.3,23.0,185.0,495.44,398.09
2017,9,23,7,45,569.0,69.5,2.5,24.0,240.0,568.11,452.57
2017,9,23,8,0,632.0,76.0,2.7,25.0,295.0,642.46,505.73
2017,9,23,8,15,411.0,132.5,2.8,25.5,284.5,533.79,421.1
2017,9,23,8,30,190.0,189.0,2.9,26.0,274.0,384.85,302.45
2017,9,23,8,45,95.0,145.0,3.0,26.5,187.5,244.6,191.8
2017,9,23,9,0,0.0,101.0,3.1,27.0,101.0,90.27,66.71
2017,9,23,9,15,0.0,125.0,3.15,27.5,125.0,112.97,84.4
2017,9,23,9,30,0.0,149.0,3.2,28.0,149.0,135.65,101.65
2017,9,23,9,45,422.0,125.0,3.3,28.5,418.5,556.0,429.86
2017,9,23,10,0,844.0,101.0,3.4,29.0,688.0,900.19,666.99
2017,9,23,10,15,854.5,103.0,3.45,29.5,723.0,905.6,665.55
2017,9,23,10,30,865.0,105.0,3.5,30.0,758.0,907.45,664.51
2017,9,23,10,45,587.5,241.0,3.6,30.5,692.0,799.2,588.04
2017,9,23,11,0,310.0,377.0,3.7,31.0,626.0,660.63,484.75
2017,9,23,11,15,600.0,243.0,3.75,31.0,739.5,778.76,573.49
2017,9,23,11,30,890.0,109.0,3.8,31.0,853.0,859.53,629.35
2017,9,23,11,45,558.0,269.0,3.85,31.5,738.0,723.22,530.91
2017,9,23,12,0,226.0,429.0,3.9,32.0,623.0,575.12,419.81
2017,9,23,12,15,541.5,281.5,3.9,32.0,747.5,672.51,494.54
2017,9,23,12,30,857.0,134.0,3.9,32.0,872.0,733.31,540.6
2017,9,23,12,45,854.0,134.5,3.95,32.0,865.5,694.46,511.88
2017,9,23,13,0,851.0,135.0,4.0,32.0,859.0,653.5,481.65
2017,9,23,13,15,550.0,270.5,4.0,32.0,735.5,550.05,403.84
2017,9,23,13,30,249.0,406.0,4.0,32.0,612.0,466.05,340.69
2017,9,23,13,45,539.0,268.0,4.0,32.0,697.0,475.36,346.89
2017,9,23,14,0,829.0,130.0,4.0,32.0,782.0,459.15,330.52
2017,9,23,14,15,819.5,128.0,4.0,32.0,751.5,405.76,286.58
2017,9,23,14,30,810.0,126.0,4.0,32.0,721.0,352.25,241.77
2017,9,23,14,45,467.0,220.5,4.05,32.0,559.5,279.57,192.65
2017,9,23,15,0,124.0,315.0,4.1,32.0,398.0,257.55,186.63
2017,9,23,15,15,414.5,223.5,4.1,31.5,474.0,208.7,138.48
2017,9,23,15,30,705.0,132.0,4.1,31.0,550.0,138.57,78.09
2017,9,23,15,45,680.5,126.5,4.2,31.0,501.5,88.32,57.88
2017,9,23,16,0,656.0,121.0,4.3,31.0,453.0,78.51,59.43
2017,9,23,16,15,622.0,114.0,4.2,30.5,401.0,76.43,58.08
2017,9,23,16,30,588.0,107.0,4.1,30.0,349.0,74.22,56.58
2017,9,23,16,45,540.0,98.5,4.1,29.5,295.5,70.59,53.85
2017,9,23,17,0,492.0,90.0,4.1,29.0,242.0,65.45,49.74
2017,9,23,17,15,424.5,78.0,3.8,28.5,190.0,57.79,43.34
2017,9,23,17,30,357.0,66.0,3.5,28.0,138.0,49.84,36.43
2017,9,23,17,45,258.5,49.0,3.2,27.5,92.5,37.62,25.66
2017,9,23,18,0,160.0,32.0,2.9,27.0,47.0,24.97,13.54
2017,9,23,18,15,80.0,16.0,2.95,26.5,23.5,14.55,0.0
2017,9,23,18,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,6,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,24,6,45,134.5,22.0,2.4,21.5,39.5,143.52,89.53
2017,9,24,7,0,269.0,44.0,2.7,22.0,79.0,274.31,216.78
2017,9,24,7,15,361.5,57.0,2.9,22.5,128.5,363.08,293.12
2017,9,24,7,30,454.0,70.0,3.1,23.0,178.0,463.37,374.96
2017,9,24,7,45,227.0,92.5,3.3,23.5,146.5,304.63,247.27
2017,9,24,8,0,0.0,115.0,3.5,24.0,115.0,111.71,85.88
2017,9,24,8,15,4.5,134.0,3.6,24.5,136.0,133.16,103.16
2017,9,24,8,30,9.0,153.0,3.7,25.0,157.0,154.72,119.97
2017,9,24,8,45,48.0,193.5,3.8,26.0,219.0,246.04,192.19
2017,9,24,9,0,87.0,234.0,3.9,27.0,281.0,325.16,252.56
2017,9,24,9,15,112.5,260.5,3.9,27.5,327.0,374.76,289.17
2017,9,24,9,30,138.0,287.0,3.9,28.0,373.0,440.4,336.82
2017,9,24,9,45,189.5,305.5,3.9,28.5,432.0,503.11,382.24
2017,9,24,10,0,241.0,324.0,3.9,29.0,491.0,564.85,425.93
2017,9,24,10,15,554.5,212.0,3.85,29.0,622.5,754.54,566.75
2017,9,24,10,30,868.0,100.0,3.8,29.0,754.0,902.04,666.44
2017,9,24,10,45,472.5,238.5,3.8,29.5,596.5,687.69,513.01
2017,9,24,11,0,77.0,377.0,3.8,30.0,439.0,430.85,319.27
2017,9,24,11,15,151.0,396.0,3.75,30.0,521.0,517.58,383.68
2017,9,24,11,30,225.0,415.0,3.7,30.0,603.0,587.4,433.55
2017,9,24,11,45,527.5,281.0,3.7,30.5,729.0,707.82,522.86
2017,9,24,12,0,830.0,147.0,3.7,31.0,855.0,793.66,584.43
2017,9,24,12,15,830.5,147.0,3.7,31.0,857.5,761.47,561.46
2017,9,24,12,30,831.0,147.0,3.7,31.0,860.0,726.64,536.36
2017,9,24,12,45,542.0,283.0,3.75,31.5,747.0,615.65,452.63
2017,9,24,13,0,253.0,419.0,3.8,32.0,634.0,518.07,378.48
2017,9,24,13,15,161.0,401.5,3.8,32.0,537.5,433.0,317.21
2017,9,24,13,30,69.0,384.0,3.8,32.0,441.0,359.48,263.73
2017,9,24,13,45,444.0,258.0,3.8,32.0,607.5,420.07,307.65
2017,9,24,14,0,819.0,132.0,3.8,32.0,774.0,453.09,325.84
2017,9,24,14,15,809.0,130.0,3.85,31.5,743.0,400.03,282.62
2017,9,24,14,30,799.0,128.0,3.9,31.0,712.0,346.94,238.62
2017,9,24,14,45,789.0,123.5,3.95,31.0,675.0,292.12,192.39
2017,9,24,15,0,779.0,119.0,4.0,31.0,638.0,237.77,147.24
2017,9,24,15,15,761.0,115.5,4.0,30.5,594.0,183.74,105.79
2017,9,24,15,30,743.0,112.0,4.0,30.0,550.0,131.54,72.46
2017,9,24,15,45,718.5,108.0,4.05,30.0,501.0,73.47,55.31
2017,9,24,16,0,694.0,104.0,4.1,30.0,452.0,67.26,50.42
2017,9,24,16,15,660.5,98.5,4.05,29.5,399.5,65.73,49.45
2017,9,24,16,30,627.0,93.0,4.0,29.0,347.0,64.11,48.39
2017,9,24,16,45,578.5,86.0,3.95,29.0,293.0,61.16,46.07
2017,9,24,17,0,530.0,79.0,3.9,29.0,239.0,58.1,43.57
2017,9,24,17,15,459.5,69.0,3.65,28.5,187.0,52.3,38.69
2017,9,24,17,30,389.0,59.0,3.4,28.0,135.0,44.76,32.13
2017,9,24,17,45,279.0,44.5,3.15,27.5,89.5,34.27,22.81
2017,9,24,18,0,169.0,30.0,2.9,27.0,44.0,23.46,11.93
2017,9,24,18,15,84.5,15.0,2.9,26.5,22.0,13.64,0.0
2017,9,24,18,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,6,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,25,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,25,6,45,125.0,22.0,2.25,21.5,37.5,136.79,81.87
2017,9,25,7,0,250.0,44.0,2.5,22.0,75.0,261.35,205.95
2017,9,25,7,15,344.5,56.5,2.6,22.5,123.5,349.69,281.93
2017,9,25,7,30,439.0,69.0,2.7,23.0,172.0,449.99,363.65
2017,9,25,7,45,511.5,75.0,2.85,23.5,226.5,527.59,424.04
2017,9,25,8,0,584.0,81.0,3.0,24.0,281.0,607.14,482.91
2017,9,25,8,15,318.5,129.5,3.1,24.0,241.5,432.54,346.45
2017,9,25,8,30,53.0,178.0,3.2,24.0,202.0,236.6,186.3
2017,9,25,8,45,145.5,205.0,3.3,24.5,280.5,362.23,286.17
2017,9,25,9,0,238.0,232.0,3.4,25.0,359.0,473.97,371.16
2017,9,25,9,15,170.5,257.0,3.4,25.5,352.0,439.43,340.77
2017,9,25,9,30,103.0,282.0,3.4,26.0,345.0,385.87,297.02
2017,9,25,9,45,191.0,298.5,3.45,26.5,426.5,496.0,379.75
2017,9,25,10,0,279.0,315.0,3.5,27.0,508.0,604.86,458.11
2017,9,25,10,15,299.0,329.0,3.5,27.0,545.0,630.57,475.07
2017,9,25,10,30,319.0,343.0,3.5,27.0,582.0,654.35,491.0
2017,9,25,10,45,341.5,339.5,3.5,27.5,604.0,660.01,493.6
2017,9,25,11,0,364.0,336.0,3.5,28.0,626.0,663.9,495.05
2017,9,25,11,15,355.5,360.0,3.55,28.0,649.0,666.54,495.64
2017,9,25,11,30,347.0,384.0,3.6,28.0,672.0,667.05,494.82
2017,9,25,11,45,376.0,376.0,3.65,28.5,692.5,665.52,492.93
2017,9,25,12,0,405.0,368.0,3.7,29.0,713.0,661.3,489.09
2017,9,25,12,15,351.5,390.5,3.7,29.0,690.5,620.72,458.88
2017,9,25,12,30,298.0,413.0,3.7,29.0,668.0,581.68,429.88
2017,9,25,12,45,305.5,407.5,3.75,29.0,667.0,561.4,415.33
2017,9,25,13,0,313.0,402.0,3.8,29.0,666.0,539.89,399.58
2017,9,25,13,15,290.5,400.0,3.8,29.0,642.0,502.84,372.15
2017,9,25,13,30,268.0,398.0,3.8,29.0,618.0,467.3,345.65
2017,9,25,13,45,267.0,385.5,3.8,29.0,599.5,435.71,321.86
2017,9,25,14,0,266.0,373.0,3.8,29.0,581.0,404.18,297.72
2017,9,25,14,15,303.0,348.0,3.75,29.0,576.0,377.72,276.29
2017,9,25,14,30,340.0,323.0,3.7,29.0,571.0,347.6,251.26
2017,9,25,14,45,281.5,315.5,3.7,29.0,513.0,301.47,216.72
2017,9,25,15,0,223.0,308.0,3.7,29.0,455.0,270.31,194.44
2017,9,25,15,15,247.5,281.5,3.6,28.5,434.5,228.07,161.92
2017,9,25,15,30,272.0,255.0,3.5,28.0,414.0,192.0,136.43
2017,9,25,15,45,147.0,220.0,3.45,28.0,305.0,156.91,124.28
2017,9,25,16,0,22.0,185.0,3.4,28.0,196.0,150.66,119.65
2017,9,25,16,15,18.0,164.5,3.2,27.5,173.0,134.74,107.21
2017,9,25,16,30,14.0,144.0,3.0,27.0,150.0,118.64,94.43
2017,9,25,16,45,7.5,122.5,2.8,27.0,125.5,101.63,80.49
2017,9,25,17,0,1.0,101.0,2.6,27.0,101.0,84.45,66.17
2017,9,25,17,15,0.5,78.5,2.4,26.5,78.5,66.39,50.94
2017,9,25,17,30,0.0,56.0,2.2,26.0,56.0,48.09,35.19
2017,9,25,17,45,0.0,36.0,2.0,25.5,36.0,31.44,20.61
2017,9,25,18,0,0.0,16.0,1.8,25.0,16.0,14.08,4.63
2017,9,25,18,15,0.0,8.0,1.9,25.0,8.0,7.28,0.0
2017,9,25,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,26,6,45,0.0,5.5,2.1,21.5,5.5,4.82,0.0
2017,9,26,7,0,0.0,11.0,2.3,22.0,11.0,9.66,2.13
2017,9,26,7,15,0.0,19.0,2.4,22.0,19.0,16.7,8.16
2017,9,26,7,30,0.0,27.0,2.5,22.0,27.0,23.76,14.18
2017,9,26,7,45,0.0,35.5,2.6,22.5,35.5,31.28,20.45
2017,9,26,8,0,0.0,44.0,2.7,23.0,44.0,38.8,26.62
2017,9,26,8,15,0.0,57.5,2.75,23.5,57.5,50.78,36.34
2017,9,26,8,30,0.0,71.0,2.8,24.0,71.0,62.78,45.92
2017,9,26,8,45,3.0,121.0,2.9,24.5,123.0,113.41,86.6
2017,9,26,9,0,6.0,171.0,3.0,25.0,175.0,166.13,127.96
2017,9,26,9,15,16.0,203.0,3.0,25.0,213.0,206.4,159.32
2017,9,26,9,30,26.0,235.0,3.0,25.0,251.0,246.45,190.06
2017,9,26,9,45,18.0,224.0,3.0,25.5,235.5,225.48,172.66
2017,9,26,10,0,10.0,213.0,3.0,26.0,220.0,205.55,156.34
2017,9,26,10,15,5.0,123.0,2.95,26.0,126.5,114.59,85.4
2017,9,26,10,30,0.0,33.0,2.9,26.0,33.0,29.23,17.72
2017,9,26,10,45,0.0,43.0,2.85,26.0,43.0,38.12,24.79
2017,9,26,11,0,0.0,53.0,2.8,26.0,53.0,47.02,31.82
2017,9,26,11,15,3.0,115.0,2.75,26.0,117.5,105.07,77.53
2017,9,26,11,30,6.0,177.0,2.7,26.0,182.0,163.49,122.72
2017,9,26,11,45,8.5,204.0,2.65,26.5,211.5,189.36,142.1
2017,9,26,12,0,11.0,231.0,2.6,27.0,241.0,214.74,160.95
2017,9,26,12,15,11.5,235.5,2.6,27.0,246.0,217.99,163.28
2017,9,26,12,30,12.0,240.0,2.6,27.0,251.0,221.09,165.57
2017,9,26,12,45,11.0,231.0,2.65,27.0,241.0,211.24,158.13
2017,9,26,13,0,10.0,222.0,2.7,27.0,231.0,201.57,150.85
2017,9,26,13,15,11.5,235.5,2.65,27.0,245.5,212.76,159.38
2017,9,26,13,30,13.0,249.0,2.6,27.0,260.0,223.42,167.45
2017,9,26,13,45,9.5,217.5,2.6,27.0,225.5,193.69,145.01
2017,9,26,14,0,6.0,186.0,2.6,27.0,191.0,164.6,123.0
2017,9,26,14,15,3.5,171.0,2.6,26.5,174.0,150.24,112.42
2017,9,26,14,30,1.0,156.0,2.6,26.0,157.0,136.27,102.07
2017,9,26,14,45,0.5,147.5,2.6,26.0,148.0,128.56,96.3
2017,9,26,15,0,0.0,139.0,2.6,26.0,139.0,120.95,90.61
2017,9,26,15,15,0.0,121.0,2.5,25.5,121.0,105.75,79.05
2017,9,26,15,30,0.0,103.0,2.4,25.0,103.0,90.61,67.42
2017,9,26,15,45,0.0,98.0,2.35,25.0,98.0,86.18,67.19
2017,9,26,16,0,0.0,93.0,2.3,25.0,93.0,81.79,63.75
2017,9,26,16,15,0.0,82.0,2.15,24.5,82.0,72.45,56.23
2017,9,26,16,30,0.0,71.0,2.0,24.0,71.0,62.78,48.31
2017,9,26,16,45,0.0,59.5,1.9,24.0,59.5,52.55,39.71
2017,9,26,17,0,0.0,48.0,1.8,24.0,48.0,42.35,30.99
2017,9,26,17,15,0.0,37.0,1.65,23.5,37.0,32.61,22.59
2017,9,26,17,30,0.0,26.0,1.5,23.0,26.0,22.88,14.06
2017,9,26,17,45,0.0,17.0,1.35,23.0,17.0,14.94,6.94
2017,9,26,18,0,0.0,8.0,1.2,23.0,8.0,7.02,0.0
2017,9,26,18,15,0.0,4.0,1.2,23.0,4.0,3.64,0.0
2017,9,26,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,14.0,2.25,21.0,14.0,12.32,1.41
2017,9,27,7,0,0.0,28.0,2.4,21.0,28.0,24.69,14.26
2017,9,27,7,15,0.0,47.0,2.4,21.0,47.0,43.72,30.52
2017,9,27,7,30,0.0,66.0,2.4,21.0,66.0,62.7,46.63
2017,9,27,7,45,0.0,87.5,2.45,21.5,87.5,84.18,64.43
2017,9,27,8,0,0.0,109.0,2.5,22.0,109.0,105.19,81.45
2017,9,27,8,15,25.0,142.0,2.5,22.0,153.5,172.72,136.89
2017,9,27,8,30,50.0,175.0,2.5,22.0,198.0,230.43,183.15
2017,9,27,8,45,25.0,154.5,2.5,22.5,166.0,179.28,140.67
2017,9,27,9,0,0.0,134.0,2.5,23.0,134.0,122.78,94.01
2017,9,27,9,15,36.5,202.0,2.45,23.5,224.5,237.57,185.37
2017,9,27,9,30,73.0,270.0,2.4,24.0,315.0,344.41,266.76
2017,9,27,9,45,91.5,295.5,2.4,24.5,356.0,385.06,295.97
2017,9,27,10,0,110.0,321.0,2.4,25.0,397.0,424.83,324.27
2017,9,27,10,15,85.0,327.5,2.35,25.0,388.0,403.43,306.67
2017,9,27,10,30,60.0,334.0,2.3,25.0,379.0,382.32,289.65
2017,9,27,10,45,60.0,346.5,2.3,25.5,393.0,389.92,294.19
2017,9,27,11,0,60.0,359.0,2.3,26.0,407.0,397.07,298.27
2017,9,27,11,15,38.0,316.0,2.3,26.0,347.0,330.49,248.56
2017,9,27,11,30,16.0,273.0,2.3,26.0,287.0,259.56,195.2
2017,9,27,11,45,20.5,299.0,2.3,26.5,317.0,285.24,214.11
2017,9,27,12,0,25.0,325.0,2.3,27.0,347.0,310.06,231.88
2017,9,27,12,15,40.5,355.5,2.3,27.0,390.5,350.3,261.51
2017,9,27,12,30,56.0,386.0,2.3,27.0,434.0,382.3,284.73
2017,9,27,12,45,33.0,302.0,2.3,27.0,330.5,288.1,215.3
2017,9,27,13,0,10.0,218.0,2.3,27.0,227.0,198.03,147.87
2017,9,27,13,15,11.0,232.5,2.3,27.0,242.0,209.82,157.04
2017,9,27,13,30,12.0,247.0,2.3,27.0,257.0,221.1,165.6
2017,9,27,13,45,11.0,235.0,2.3,27.0,244.0,208.9,156.46
2017,9,27,14,0,10.0,223.0,2.3,27.0,231.0,196.92,147.53
2017,9,27,14,15,8.5,211.0,2.25,27.0,217.5,184.95,138.6
2017,9,27,14,30,7.0,199.0,2.2,27.0,204.0,173.25,129.87
2017,9,27,14,45,67.5,252.0,2.2,27.0,296.5,219.09,163.03
2017,9,27,15,0,128.0,305.0,2.2,27.0,389.0,248.21,182.46
2017,9,27,15,15,64.0,230.5,2.1,26.5,272.5,188.26,139.97
2017,9,27,15,30,0.0,156.0,2.0,26.0,156.0,132.6,100.14
2017,9,27,15,45,38.0,181.5,1.9,26.0,200.0,141.21,112.3
2017,9,27,16,0,76.0,207.0,1.8,26.0,244.0,155.28,124.21
2017,9,27,16,15,72.5,183.0,1.65,25.5,215.0,139.2,111.56
2017,9,27,16,30,69.0,159.0,1.5,25.0,186.0,122.65,98.39
2017,9,27,16,45,60.5,135.0,1.4,25.0,156.0,105.62,84.4
2017,9,27,17,0,52.0,111.0,1.3,25.0,126.0,88.16,69.78
2017,9,27,17,15,38.0,87.5,1.2,24.5,97.0,70.59,54.87
2017,9,27,17,30,24.0,64.0,1.1,24.0,68.0,52.64,39.26
2017,9,27,17,45,12.0,42.0,1.0,23.5,44.0,35.33,23.89
2017,9,27,18,0,0.0,20.0,0.9,23.0,20.0,17.61,5.84
2017,9,27,18,15,0.0,10.0,1.0,23.0,10.0,9.1,0.0
2017,9,27,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,4.0,2.7,20.5,4.0,3.5,0.0
2017,9,28,7,0,0.0,8.0,2.9,21.0,8.0,7.02,0.0
2017,9,28,7,15,0.0,14.5,3.0,21.0,14.5,12.74,4.9
2017,9,28,7,30,0.0,21.0,3.1,21.0,21.0,18.46,9.81
2017,9,28,7,45,0.0,27.5,3.25,21.5,27.5,24.2,14.63
2017,9,28,8,0,0.0,34.0,3.4,22.0,34.0,29.95,19.38
2017,9,28,8,15,0.0,30.5,3.4,22.0,30.5,26.87,16.75
2017,9,28,8,30,0.0,27.0,3.4,22.0,27.0,23.79,14.13
2017,9,28,8,45,0.0,35.5,3.45,22.5,35.5,31.32,20.23
2017,9,28,9,0,0.0,44.0,3.5,23.0,44.0,38.86,26.27
2017,9,28,9,15,0.0,87.0,3.4,23.5,87.0,77.07,57.08
2017,9,28,9,30,0.0,130.0,3.3,24.0,130.0,117.39,88.97
2017,9,28,9,45,0.0,137.5,3.25,24.5,137.5,124.12,93.82
2017,9,28,10,0,0.0,145.0,3.2,25.0,145.0,130.85,98.67
2017,9,28,10,15,1.0,151.0,3.1,25.0,151.5,137.04,103.33
2017,9,28,10,30,2.0,157.0,3.0,25.0,158.0,143.2,107.96
2017,9,28,10,45,5.0,183.0,2.9,25.5,187.0,169.65,128.15
2017,9,28,11,0,8.0,209.0,2.8,26.0,216.0,195.81,147.81
2017,9,28,11,15,15.0,256.0,2.75,26.0,268.5,244.43,184.71
2017,9,28,11,30,22.0,303.0,2.7,26.0,321.0,292.14,220.32
2017,9,28,11,45,17.0,273.5,2.65,26.5,287.5,259.1,194.73
2017,9,28,12,0,12.0,244.0,2.6,27.0,254.0,227.06,170.14
2017,9,28,12,15,28.0,306.5,2.6,27.0,330.0,296.88,222.66
2017,9,28,12,30,44.0,369.0,2.6,27.0,406.0,358.77,268.08
2017,9,28,12,45,68.0,386.5,2.65,27.5,443.5,383.15,285.4
2017,9,28,13,0,92.0,404.0,2.7,28.0,481.0,404.41,300.29
2017,9,28,13,15,72.5,382.5,2.75,28.0,442.5,366.6,272.51
2017,9,28,13,30,53.0,361.0,2.8,28.0,404.0,331.2,246.62
2017,9,28,13,45,71.5,362.5,2.85,28.0,419.0,333.37,248.26
2017,9,28,14,0,90.0,364.0,2.9,28.0,434.0,333.04,247.68
2017,9,28,14,15,77.0,342.0,2.95,27.5,400.0,302.27,225.32
2017,9,28,14,30,64.0,320.0,3.0,27.0,366.0,273.37,204.36
2017,9,28,14,45,48.5,289.0,3.1,27.0,323.0,239.69,179.49
2017,9,28,15,0,33.0,258.0,3.2,27.0,280.0,208.49,156.57
2017,9,28,15,15,27.5,235.5,3.2,26.5,253.0,186.54,140.65
2017,9,28,15,30,22.0,213.0,3.2,26.0,226.0,175.35,133.2
2017,9,28,15,45,67.5,211.5,3.25,26.0,245.0,159.53,127.56
2017,9,28,16,0,113.0,210.0,3.3,26.0,264.0,149.31,119.62
2017,9,28,16,15,110.0,184.5,3.15,25.5,232.5,133.78,107.38
2017,9,28,16,30,107.0,159.0,3.0,25.0,201.0,117.6,94.42
2017,9,28,16,45,96.0,135.0,2.85,25.0,168.0,101.66,81.23
2017,9,28,17,0,85.0,111.0,2.7,25.0,135.0,85.16,67.32
2017,9,28,17,15,68.5,87.5,2.5,24.5,104.0,70.51,54.8
2017,9,28,17,30,52.0,64.0,2.3,24.0,73.0,52.53,39.11
2017,9,28,17,45,26.0,42.0,2.15,23.5,46.5,35.19,23.64
2017,9,28,18,0,0.0,20.0,2.0,23.0,20.0,17.52,4.59
2017,9,28,18,15,0.0,10.0,2.1,22.5,10.0,9.1,0.0
2017,9,28,18,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,1.0,3.6,19.5,1.0,0.87,0.0
2017,9,29,7,0,0.0,2.0,3.6,20.0,2.0,1.75,0.0
2017,9,29,7,15,0.0,4.0,3.65,20.0,4.0,3.51,0.0
2017,9,29,7,30,0.0,6.0,3.7,20.0,6.0,5.26,0.0
2017,9,29,7,45,0.0,8.0,3.75,20.5,8.0,7.02,0.26
2017,9,29,8,0,0.0,10.0,3.8,21.0,10.0,8.79,1.73
2017,9,29,8,15,0.0,17.0,3.95,21.0,17.0,14.96,6.88
2017,9,29,8,30,0.0,24.0,4.1,21.0,24.0,21.14,12.0
2017,9,29,8,45,0.0,46.0,4.25,21.5,46.0,40.61,28.01
2017,9,29,9,0,0.0,68.0,4.4,22.0,68.0,60.15,43.84
2017,9,29,9,15,0.0,71.0,4.35,22.0,71.0,62.84,45.86
2017,9,29,9,30,0.0,74.0,4.3,22.0,74.0,65.53,47.9
2017,9,29,9,45,0.0,46.5,4.25,22.5,46.5,41.14,27.89
2017,9,29,10,0,0.0,19.0,4.2,23.0,19.0,16.79,8.01
2017,9,29,10,15,0.0,29.5,4.15,23.0,29.5,26.1,15.54
2017,9,29,10,30,0.0,40.0,4.1,23.0,40.0,35.43,23.03
2017,9,29,10,45,0.0,62.0,4.1,23.5,62.0,55.0,38.63
2017,9,29,11,0,0.0,84.0,4.1,24.0,84.0,74.61,54.1
2017,9,29,11,15,0.5,113.0,4.05,24.0,113.5,101.11,75.02
2017,9,29,11,30,1.0,142.0,4.0,24.0,143.0,127.61,95.77
2017,9,29,11,45,0.5,96.5,4.0,24.5,97.0,86.24,62.99
2017,9,29,12,0,0.0,51.0,4.0,25.0,51.0,45.29,30.47
2017,9,29,12,15,1.0,100.0,4.0,25.0,101.0,89.65,65.58
2017,9,29,12,30,2.0,149.0,4.0,25.0,151.0,133.67,100.01
2017,9,29,12,45,1.0,126.0,4.0,25.0,127.0,112.47,83.4
2017,9,29,13,0,0.0,103.0,4.0,25.0,103.0,91.47,66.97
2017,9,29,13,15,0.0,97.5,3.95,25.0,97.5,86.59,63.19
2017,9,29,13,30,0.0,92.0,3.9,25.0,92.0,81.74,59.42
2017,9,29,13,45,5.0,158.5,3.9,25.0,162.5,141.48,106.38
2017,9,29,14,0,10.0,225.0,3.9,25.0,233.0,198.33,150.45
2017,9,29,14,15,8.5,214.5,3.85,24.5,221.5,187.57,142.5
2017,9,29,14,30,7.0,204.0,3.8,24.0,210.0,177.04,134.82
2017,9,29,14,45,27.5,238.0,3.8,24.0,256.5,198.74,151.22
2017,9,29,15,0,48.0,272.0,3.8,24.0,303.0,219.87,166.94
2017,9,29,15,15,24.0,183.0,3.75,23.5,198.5,150.28,114.11
2017,9,29,15,30,0.0,94.0,3.7,23.0,94.0,83.09,62.0
2017,9,29,15,45,0.0,70.0,3.65,23.0,70.0,61.92,47.31
2017,9,29,16,0,0.0,46.0,3.6,23.0,46.0,40.61,29.28
2017,9,29,16,15,0.0,40.0,3.45,22.5,40.0,35.28,24.89
2017,9,29,16,30,0.0,34.0,3.3,22.0,34.0,29.96,20.43
2017,9,29,16,45,0.0,28.0,3.2,22.0,28.0,24.65,15.87
2017,9,29,17,0,0.0,22.0,3.1,22.0,22.0,19.35,11.25
2017,9,29,17,15,0.0,16.5,3.0,21.5,16.5,14.5,7.0
2017,9,29,17,30,0.0,11.0,2.9,21.0,11.0,9.65,2.69
2017,9,29,17,45,0.0,6.5,2.85,21.0,6.5,5.7,0.0
2017,9,29,18,0,0.0,2.0,2.8,21.0,2.0,1.75,0.0
2017,9,29,18,15,0.0,1.0,2.85,21.0,1.0,0.91,0.0
2017,9,29,18,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,30,6,45,129.0,19.0,3.25,16.5,34.0,129.46,53.64
2017,9,30,7,0,258.0,38.0,3.4,17.0,68.0,255.81,203.93
2017,9,30,7,15,349.0,51.5,3.4,17.5,116.0,342.53,281.55
2017,9,30,7,30,440.0,65.0,3.4,18.0,164.0,440.88,364.13
2017,9,30,7,45,511.0,72.5,3.45,19.0,218.0,517.98,425.3
2017,9,30,8,0,582.0,80.0,3.5,20.0,272.0,597.09,484.49
2017,9,30,8,15,623.0,86.5,3.5,20.5,325.5,651.7,523.42
2017,9,30,8,30,664.0,93.0,3.5,21.0,379.0,705.73,560.69
2017,9,30,8,45,699.5,96.0,3.5,21.5,430.5,749.5,589.39
2017,9,30,9,0,735.0,99.0,3.5,22.0,482.0,787.07,613.07
2017,9,30,9,15,756.5,102.5,3.45,22.5,529.0,815.67,629.78
