Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,9,30,778.0,106.0,3.4,23.0,576.0,841.44,644.35
2017,9,30,9,45,796.5,107.5,3.35,24.0,617.5,859.11,651.94
2017,9,30,10,0,815.0,109.0,3.3,25.0,659.0,873.49,657.31
2017,9,30,10,15,826.0,111.0,3.25,25.0,694.0,878.26,658.79
2017,9,30,10,30,837.0,113.0,3.2,25.0,729.0,879.49,658.08
2017,9,30,10,45,846.5,114.0,3.2,25.5,756.5,867.19,647.42
2017,9,30,11,0,856.0,115.0,3.2,26.0,784.0,859.35,640.09
2017,9,30,11,15,861.0,116.0,3.2,26.0,803.0,844.17,629.16
2017,9,30,11,30,866.0,117.0,3.2,26.0,822.0,825.61,616.1
2017,9,30,11,45,859.0,123.5,3.2,26.5,830.5,799.5,596.81
2017,9,30,12,0,852.0,130.0,3.2,27.0,839.0,770.58,575.72
2017,9,30,12,15,852.5,130.0,3.2,27.0,841.0,738.66,553.18
2017,9,30,12,30,853.0,130.0,3.2,27.0,843.0,704.1,527.67
2017,9,30,12,45,851.0,129.5,3.2,27.5,836.0,665.01,497.51
2017,9,30,13,0,849.0,129.0,3.2,28.0,829.0,623.79,465.34
2017,9,30,13,15,845.0,128.0,3.15,28.0,814.0,579.11,430.78
2017,9,30,13,30,841.0,127.0,3.1,28.0,799.0,530.95,392.88
2017,9,30,13,45,833.5,126.0,3.1,28.0,775.0,480.69,352.55
2017,9,30,14,0,826.0,125.0,3.1,28.0,751.0,429.65,310.53
2017,9,30,14,15,816.0,123.0,3.05,28.0,720.0,376.41,265.84
2017,9,30,14,30,806.0,121.0,3.0,28.0,689.0,323.14,220.42
2017,9,30,14,45,781.0,123.0,3.0,28.0,648.5,269.72,175.47
2017,9,30,15,0,756.0,125.0,3.0,28.0,608.0,218.44,133.84
2017,9,30,15,15,737.0,121.0,2.9,27.5,564.5,158.69,89.87
2017,9,30,15,30,718.0,117.0,2.8,27.0,521.0,107.29,61.25
2017,9,30,15,45,694.5,111.5,2.75,27.0,472.5,71.36,54.38
2017,9,30,16,0,671.0,106.0,2.7,27.0,424.0,70.05,53.52
2017,9,30,16,15,635.5,99.5,2.45,26.5,372.0,67.82,51.95
2017,9,30,16,30,600.0,93.0,2.2,26.0,320.0,65.48,50.26
2017,9,30,16,45,553.0,84.0,2.0,25.5,267.0,60.96,46.64
2017,9,30,17,0,506.0,75.0,1.8,25.0,214.0,56.21,42.69
2017,9,30,17,15,431.5,63.5,1.6,24.0,163.0,48.95,36.48
2017,9,30,17,30,357.0,52.0,1.4,23.0,112.0,39.82,28.39
2017,9,30,17,45,249.0,35.5,1.25,22.5,69.5,27.59,17.21
2017,9,30,18,0,141.0,19.0,1.1,22.0,27.0,14.95,0.0
2017,9,30,18,15,70.5,9.5,1.1,21.5,13.5,8.64,0.0
2017,9,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,1,6,45,160.5,17.0,1.2,17.5,35.5,148.96,52.76
2017,10,1,7,0,321.0,34.0,1.3,18.0,71.0,293.88,231.24
2017,10,1,7,15,415.5,45.5,1.35,18.5,120.5,384.76,310.91
2017,10,1,7,30,510.0,57.0,1.4,19.0,170.0,481.75,389.76
2017,10,1,7,45,570.5,64.5,1.5,19.5,224.5,552.23,443.98
2017,10,1,8,0,631.0,72.0,1.6,20.0,279.0,624.28,496.79
2017,10,1,8,15,670.5,77.5,1.55,21.0,332.5,677.35,531.45
2017,10,1,8,30,710.0,83.0,1.5,22.0,386.0,729.71,564.1
2017,10,1,8,45,738.5,87.0,1.5,23.0,437.5,765.3,584.3
2017,10,1,9,0,767.0,91.0,1.5,24.0,489.0,803.43,605.81
2017,10,1,9,15,787.5,94.5,1.45,24.5,536.0,831.38,620.58
2017,10,1,9,30,808.0,98.0,1.4,25.0,583.0,856.4,633.28
2017,10,1,9,45,822.5,101.0,1.4,25.5,624.5,872.27,640.51
2017,10,1,10,0,837.0,104.0,1.4,26.0,666.0,884.73,645.68
2017,10,1,10,15,847.5,106.0,1.4,26.0,701.0,880.83,641.66
2017,10,1,10,30,858.0,108.0,1.4,26.0,736.0,881.81,641.17
2017,10,1,10,45,864.5,110.0,1.4,26.5,763.0,875.69,634.96
2017,10,1,11,0,871.0,112.0,1.4,27.0,790.0,866.01,626.7
2017,10,1,11,15,876.0,113.0,1.45,27.0,809.0,850.52,616.71
2017,10,1,11,30,881.0,114.0,1.5,27.0,828.0,831.59,604.59
2017,10,1,11,45,883.5,114.5,1.55,27.5,838.5,806.84,587.55
2017,10,1,12,0,886.0,115.0,1.6,28.0,849.0,778.95,568.49
2017,10,1,12,15,886.0,115.0,1.65,28.0,850.5,745.77,546.84
2017,10,1,12,30,886.0,115.0,1.7,28.0,852.0,709.88,521.69
2017,10,1,12,45,883.0,115.5,1.75,28.5,845.0,669.94,492.16
2017,10,1,13,0,880.0,116.0,1.8,29.0,838.0,627.83,460.49
2017,10,1,13,15,875.5,115.5,1.85,29.0,822.5,582.07,426.37
2017,10,1,13,30,871.0,115.0,1.9,29.0,807.0,534.68,390.04
2017,10,1,13,45,863.5,114.0,1.95,29.0,782.5,484.13,350.28
2017,10,1,14,0,856.0,113.0,2.0,29.0,758.0,432.66,308.61
2017,10,1,14,15,846.5,111.0,2.0,29.0,726.5,379.06,264.17
2017,10,1,14,30,837.0,109.0,2.0,29.0,695.0,319.16,214.31
2017,10,1,14,45,822.5,107.0,2.05,29.0,656.5,263.47,167.67
2017,10,1,15,0,808.0,105.0,2.1,29.0,618.0,208.68,123.31
2017,10,1,15,15,790.0,102.0,2.05,28.5,573.5,153.91,83.93
2017,10,1,15,30,772.0,99.0,2.0,28.0,529.0,100.94,55.94
2017,10,1,15,45,747.0,95.0,2.0,28.0,479.5,67.52,50.96
2017,10,1,16,0,722.0,91.0,2.0,28.0,430.0,60.24,45.1
2017,10,1,16,15,687.5,85.5,1.85,27.5,377.0,58.25,43.71
2017,10,1,16,30,653.0,80.0,1.7,27.0,324.0,56.17,42.19
2017,10,1,16,45,602.5,73.5,1.6,26.5,270.0,53.13,39.81
2017,10,1,17,0,552.0,67.0,1.5,26.0,216.0,50.01,37.23
2017,10,1,17,15,476.0,57.0,1.35,25.0,164.0,43.73,31.85
2017,10,1,17,30,400.0,47.0,1.2,24.0,112.0,37.22,26.0
2017,10,1,17,45,278.0,32.5,1.1,23.5,69.0,26.19,15.83
2017,10,1,18,0,156.0,18.0,1.0,23.0,26.0,14.66,0.0
2017,10,1,18,15,78.0,9.0,1.0,22.5,13.0,8.19,0.0
2017,10,1,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,6,45,125.5,19.0,0.85,19.5,33.0,125.83,33.85
2017,10,2,7,0,251.0,38.0,0.9,20.0,66.0,250.93,194.69
2017,10,2,7,15,346.5,51.5,1.15,20.5,114.0,339.69,272.36
2017,10,2,7,30,442.0,65.0,1.4,21.0,162.0,439.98,354.45
2017,10,2,7,45,510.0,73.5,1.7,21.5,216.0,515.74,414.35
2017,10,2,8,0,578.0,82.0,2.0,22.0,270.0,593.31,472.65
2017,10,2,8,15,620.0,88.5,2.2,22.5,323.0,648.38,511.82
2017,10,2,8,30,662.0,95.0,2.4,23.0,376.0,702.86,549.5
2017,10,2,8,45,364.5,157.0,2.6,24.0,315.0,523.35,411.43
2017,10,2,9,0,67.0,219.0,2.8,25.0,254.0,289.13,224.9
2017,10,2,9,15,132.0,246.5,2.85,25.0,323.0,390.25,303.75
2017,10,2,9,30,197.0,274.0,2.9,25.0,392.0,475.22,367.44
2017,10,2,9,45,122.0,279.5,2.95,25.5,354.5,409.06,314.23
2017,10,2,10,0,47.0,285.0,3.0,26.0,317.0,327.47,249.85
2017,10,2,10,15,61.0,310.5,3.05,26.5,354.0,362.71,275.76
2017,10,2,10,30,75.0,336.0,3.1,27.0,391.0,396.84,300.1
2017,10,2,10,45,136.0,359.0,3.15,27.5,463.0,480.55,361.41
2017,10,2,11,0,197.0,382.0,3.2,28.0,535.0,547.17,408.84
2017,10,2,11,15,539.5,245.5,3.2,28.0,678.0,706.86,528.86
2017,10,2,11,30,882.0,109.0,3.2,28.0,821.0,824.22,611.56
2017,10,2,11,45,875.5,115.0,3.25,28.5,829.0,797.78,591.43
2017,10,2,12,0,869.0,121.0,3.3,29.0,837.0,768.46,570.44
2017,10,2,12,15,503.0,268.0,3.3,29.0,683.0,612.88,455.74
2017,10,2,12,30,137.0,415.0,3.3,29.0,529.0,462.89,342.41
2017,10,2,12,45,337.0,361.0,3.35,29.0,637.0,532.17,395.18
2017,10,2,13,0,537.0,307.0,3.4,29.0,745.0,583.43,432.07
2017,10,2,13,15,698.5,211.5,3.35,29.0,770.0,560.54,414.99
2017,10,2,13,30,860.0,116.0,3.3,29.0,795.0,526.5,388.18
2017,10,2,13,45,854.5,113.5,3.3,29.0,771.5,476.18,347.54
2017,10,2,14,0,849.0,111.0,3.3,29.0,748.0,424.82,305.06
2017,10,2,14,15,839.5,109.5,3.25,29.0,716.5,372.03,260.5
2017,10,2,14,30,830.0,108.0,3.2,29.0,685.0,312.9,210.59
2017,10,2,14,45,571.0,191.5,3.2,29.0,578.5,262.06,176.03
2017,10,2,15,0,312.0,275.0,3.2,29.0,472.0,246.23,172.52
2017,10,2,15,15,232.5,262.5,3.1,28.5,403.5,213.79,152.49
2017,10,2,15,30,153.0,250.0,3.0,28.0,335.0,182.01,134.55
2017,10,2,15,45,410.0,177.0,2.9,28.0,374.5,114.84,90.08
2017,10,2,16,0,667.0,104.0,2.8,28.0,414.0,69.14,52.53
2017,10,2,16,15,629.0,98.0,2.5,27.5,362.0,67.19,51.24
2017,10,2,16,30,591.0,92.0,2.2,27.0,310.0,65.18,49.82
2017,10,2,16,45,537.5,83.5,1.95,26.5,257.0,60.99,46.47
2017,10,2,17,0,484.0,75.0,1.7,26.0,204.0,56.63,42.85
2017,10,2,17,15,400.5,64.0,1.6,25.5,153.5,48.23,35.57
2017,10,2,17,30,317.0,53.0,1.5,25.0,103.0,40.64,28.7
2017,10,2,17,45,193.5,35.5,1.45,24.5,62.5,27.6,16.7
2017,10,2,18,0,70.0,18.0,1.4,24.0,22.0,14.75,0.0
2017,10,2,18,15,35.0,9.0,1.5,23.5,11.0,8.19,0.0
2017,10,2,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,3,6,45,137.5,17.5,1.15,21.5,32.0,129.43,23.12
2017,10,3,7,0,275.0,35.0,1.3,22.0,64.0,263.09,202.5
2017,10,3,7,15,375.5,46.0,1.45,22.5,112.0,355.58,283.24
2017,10,3,7,30,476.0,57.0,1.6,23.0,160.0,454.4,363.72
2017,10,3,7,45,314.0,93.0,1.75,23.5,169.0,385.15,308.89
2017,10,3,8,0,152.0,129.0,1.9,24.0,178.0,278.51,222.73
2017,10,3,8,15,112.0,151.5,1.95,24.0,191.5,272.45,216.78
2017,10,3,8,30,72.0,174.0,2.0,24.0,205.0,248.46,196.17
2017,10,3,8,45,48.5,184.5,2.15,24.5,206.5,236.12,184.87
2017,10,3,9,0,25.0,195.0,2.3,25.0,208.0,209.2,162.17
2017,10,3,9,15,26.5,212.5,2.4,25.5,227.0,226.25,174.67
2017,10,3,9,30,28.0,230.0,2.5,26.0,246.0,258.06,198.19
2017,10,3,9,45,14.0,157.0,2.65,26.5,165.0,155.41,117.9
2017,10,3,10,0,0.0,84.0,2.8,27.0,84.0,74.48,53.67
2017,10,3,10,15,78.0,218.0,2.9,27.0,274.5,293.15,225.09
2017,10,3,10,30,156.0,352.0,3.0,27.0,465.0,498.21,376.45
2017,10,3,10,45,107.0,350.0,3.1,27.5,429.0,432.91,325.73
2017,10,3,11,0,58.0,348.0,3.2,28.0,393.0,382.96,287.08
2017,10,3,11,15,43.5,334.0,3.25,28.0,368.5,351.66,263.59
2017,10,3,11,30,29.0,320.0,3.3,28.0,344.0,321.73,240.98
2017,10,3,11,45,29.0,324.0,3.35,28.5,348.0,321.22,240.03
2017,10,3,12,0,29.0,328.0,3.4,29.0,352.0,320.5,238.89
2017,10,3,12,15,14.5,230.0,3.4,29.0,242.0,214.71,159.88
2017,10,3,12,30,0.0,132.0,3.4,29.0,132.0,117.22,85.61
2017,10,3,12,45,92.0,269.5,3.45,29.0,344.5,297.8,223.73
2017,10,3,13,0,184.0,407.0,3.5,29.0,557.0,457.2,339.73
2017,10,3,13,15,92.0,240.5,3.55,29.0,315.5,257.81,192.59
2017,10,3,13,30,0.0,74.0,3.6,29.0,74.0,65.7,45.88
2017,10,3,13,45,63.0,218.0,3.65,29.0,265.5,213.75,159.63
2017,10,3,14,0,126.0,362.0,3.7,29.0,457.0,336.52,249.87
2017,10,3,14,15,464.0,236.0,3.75,29.0,561.0,332.64,239.27
2017,10,3,14,30,802.0,110.0,3.8,29.0,665.0,303.28,204.27
2017,10,3,14,45,768.0,116.5,3.85,29.0,623.5,251.99,161.32
2017,10,3,15,0,734.0,123.0,3.9,29.0,582.0,197.46,118.16
2017,10,3,15,15,367.0,138.5,3.9,28.5,368.0,127.79,81.17
2017,10,3,15,30,0.0,154.0,3.9,28.0,154.0,130.3,98.06
2017,10,3,15,45,0.0,108.5,3.95,28.0,108.5,94.34,73.31
2017,10,3,16,0,0.0,63.0,4.0,28.0,63.0,55.68,41.32
2017,10,3,16,15,0.0,55.0,3.85,27.5,55.0,48.57,35.58
2017,10,3,16,30,0.0,47.0,3.7,27.0,47.0,41.46,29.75
2017,10,3,16,45,0.0,38.5,3.55,26.5,38.5,33.93,23.45
2017,10,3,17,0,0.0,30.0,3.4,26.0,30.0,26.41,17.04
2017,10,3,17,15,0.0,22.0,3.2,25.5,22.0,19.35,10.92
2017,10,3,17,30,0.0,14.0,3.0,25.0,14.0,12.3,4.74
2017,10,3,17,45,0.0,8.0,2.8,25.0,8.0,7.02,0.0
2017,10,3,18,0,0.0,2.0,2.6,25.0,2.0,1.75,0.0
2017,10,3,18,15,0.0,1.0,2.6,24.5,1.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,4,6,45,70.5,20.5,3.05,22.5,28.0,83.29,3.9
2017,10,4,7,0,141.0,41.0,3.1,23.0,56.0,170.27,129.45
2017,10,4,7,15,239.5,57.5,3.25,23.0,101.5,273.69,218.96
2017,10,4,7,30,338.0,74.0,3.4,23.0,147.0,371.04,300.69
2017,10,4,7,45,428.5,80.5,3.55,23.0,200.0,454.43,369.13
2017,10,4,8,0,519.0,87.0,3.7,23.0,253.0,549.53,443.59
2017,10,4,8,15,565.0,94.0,3.75,23.5,305.0,606.85,485.06
2017,10,4,8,30,611.0,101.0,3.8,24.0,357.0,663.81,525.03
2017,10,4,8,45,366.0,163.0,3.85,24.5,322.0,529.51,418.53
2017,10,4,9,0,121.0,225.0,3.9,25.0,287.0,359.26,281.36
2017,10,4,9,15,125.0,246.0,3.8,25.5,315.5,382.98,298.34
2017,10,4,9,30,129.0,267.0,3.7,26.0,344.0,405.88,313.85
2017,10,4,9,45,92.0,277.0,3.65,26.5,334.0,363.41,279.31
2017,10,4,10,0,55.0,287.0,3.6,27.0,324.0,336.65,256.78
2017,10,4,10,15,122.5,318.0,3.55,27.0,405.5,439.2,334.25
2017,10,4,10,30,190.0,349.0,3.5,27.0,487.0,524.06,396.45
2017,10,4,10,45,247.5,353.5,3.45,27.5,540.0,569.4,428.34
2017,10,4,11,0,305.0,358.0,3.4,28.0,593.0,623.76,465.9
2017,10,4,11,15,274.5,374.5,3.35,28.0,590.0,601.49,448.16
2017,10,4,11,30,244.0,391.0,3.3,28.0,587.0,569.88,424.44
2017,10,4,11,45,186.5,399.0,3.25,28.0,550.0,519.91,387.11
2017,10,4,12,0,129.0,407.0,3.2,28.0,513.0,472.33,351.46
2017,10,4,12,15,132.0,408.5,3.2,28.0,517.0,464.42,345.69
2017,10,4,12,30,135.0,410.0,3.2,28.0,521.0,455.78,339.19
2017,10,4,12,45,161.5,407.0,3.2,28.5,538.5,457.26,339.63
2017,10,4,13,0,188.0,404.0,3.2,29.0,556.0,456.11,337.91
2017,10,4,13,15,488.0,275.0,3.2,29.0,659.0,494.54,366.94
2017,10,4,13,30,788.0,146.0,3.2,29.0,762.0,507.28,373.92
2017,10,4,13,45,784.0,142.5,3.2,29.0,739.5,458.93,334.7
2017,10,4,14,0,780.0,139.0,3.2,29.0,717.0,409.65,294.0
2017,10,4,14,15,533.0,226.5,3.15,29.0,614.0,346.09,246.81
2017,10,4,14,30,286.0,314.0,3.1,29.0,511.0,311.54,224.59
2017,10,4,14,45,503.5,222.5,3.1,29.0,544.5,265.44,180.6
2017,10,4,15,0,721.0,131.0,3.1,29.0,578.0,198.05,118.93
2017,10,4,15,15,700.0,126.5,3.1,28.5,534.5,146.44,83.22
2017,10,4,15,30,679.0,122.0,3.1,28.0,491.0,97.12,59.41
2017,10,4,15,45,651.0,116.5,3.1,28.0,443.0,75.63,57.8
2017,10,4,16,0,623.0,111.0,3.1,28.0,395.0,74.45,57.04
2017,10,4,16,15,583.0,104.5,2.9,27.5,344.0,72.37,55.62
2017,10,4,16,30,543.0,98.0,2.7,27.0,293.0,70.22,54.1
2017,10,4,16,45,489.0,88.0,2.5,27.0,241.5,65.02,49.79
2017,10,4,17,0,435.0,78.0,2.3,27.0,190.0,57.79,43.62
2017,10,4,17,15,349.0,65.5,2.1,26.0,141.0,49.36,36.38
2017,10,4,17,30,263.0,53.0,1.9,25.0,92.0,40.66,28.58
2017,10,4,17,45,151.0,34.0,1.75,24.5,54.0,26.47,15.28
2017,10,4,18,0,39.0,15.0,1.6,24.0,16.0,13.64,0.0
2017,10,4,18,15,19.5,7.5,1.65,23.5,8.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,6,45,143.0,16.5,0.8,20.5,31.5,132.68,0.0
2017,10,5,7,0,286.0,33.0,0.9,21.0,63.0,266.86,204.0
2017,10,5,7,15,389.5,44.0,1.1,21.5,111.5,360.96,287.15
2017,10,5,7,30,493.0,55.0,1.3,22.0,160.0,461.78,369.38
2017,10,5,7,45,557.5,62.0,1.5,22.5,213.5,533.25,424.74
2017,10,5,8,0,622.0,69.0,1.7,23.0,267.0,606.53,478.99
2017,10,5,8,15,663.5,74.5,1.75,23.5,320.0,660.31,515.99
2017,10,5,8,30,705.0,80.0,1.8,24.0,373.0,713.5,551.34
2017,10,5,8,45,735.0,83.5,1.9,24.5,424.0,749.31,573.89
2017,10,5,9,0,765.0,87.0,2.0,25.0,475.0,787.48,597.8
2017,10,5,9,15,785.5,90.0,1.9,25.0,521.5,814.31,613.09
2017,10,5,9,30,806.0,93.0,1.8,25.0,568.0,838.24,626.28
2017,10,5,9,45,819.5,96.0,1.75,25.5,608.5,852.84,632.41
2017,10,5,10,0,833.0,99.0,1.7,26.0,649.0,864.05,636.42
2017,10,5,10,15,844.0,101.0,1.65,26.0,683.0,860.71,632.22
2017,10,5,10,30,855.0,103.0,1.6,26.0,717.0,861.87,631.32
2017,10,5,10,45,553.5,235.5,1.6,26.5,639.0,734.16,541.42
2017,10,5,11,0,252.0,368.0,1.6,27.0,561.0,588.22,433.26
2017,10,5,11,15,567.0,237.0,1.6,27.0,685.0,718.05,530.23
2017,10,5,11,30,882.0,106.0,1.6,27.0,809.0,811.31,594.18
2017,10,5,11,45,883.5,107.5,1.65,27.5,819.0,786.69,575.89
2017,10,5,12,0,885.0,109.0,1.7,28.0,829.0,758.94,556.74
2017,10,5,12,15,885.5,109.0,1.7,28.0,830.5,726.1,534.18
2017,10,5,12,30,886.0,109.0,1.7,28.0,832.0,690.53,508.56
2017,10,5,12,45,884.5,108.0,1.75,28.5,824.5,650.23,478.53
2017,10,5,13,0,883.0,107.0,1.8,29.0,817.0,607.7,446.27
2017,10,5,13,15,563.0,243.0,1.8,29.0,692.5,506.05,370.82
2017,10,5,13,30,243.0,379.0,1.8,29.0,568.0,430.33,314.96
2017,10,5,13,45,551.0,241.5,1.85,29.0,653.0,431.62,313.65
2017,10,5,14,0,859.0,104.0,1.9,29.0,738.0,412.58,292.61
2017,10,5,14,15,587.0,205.0,1.95,29.0,629.5,344.45,242.74
2017,10,5,14,30,315.0,306.0,2.0,29.0,521.0,312.34,223.16
2017,10,5,14,45,554.5,205.0,2.05,29.0,557.5,261.55,174.95
2017,10,5,15,0,794.0,104.0,2.1,29.0,594.0,192.27,111.19
2017,10,5,15,15,775.0,101.0,2.1,28.5,549.5,138.57,74.72
2017,10,5,15,30,756.0,98.0,2.1,28.0,505.0,86.82,51.56
2017,10,5,15,45,727.0,94.5,2.1,28.0,455.5,61.39,45.95
2017,10,5,16,0,698.0,91.0,2.1,28.0,406.0,60.9,45.73
2017,10,5,16,15,660.5,85.5,1.95,27.5,354.0,58.89,44.31
2017,10,5,16,30,623.0,80.0,1.8,27.0,302.0,56.81,42.78
2017,10,5,16,45,565.5,73.5,1.7,26.5,248.5,53.77,40.36
2017,10,5,17,0,508.0,67.0,1.6,26.0,195.0,50.69,37.77
2017,10,5,17,15,422.5,56.0,1.5,25.5,144.5,43.54,31.5
2017,10,5,17,30,337.0,45.0,1.4,25.0,94.0,36.13,24.73
2017,10,5,17,45,205.5,29.5,1.3,24.5,55.0,23.06,12.27
2017,10,5,18,0,74.0,14.0,1.2,24.0,16.0,12.73,0.0
2017,10,5,18,15,37.0,7.0,1.2,23.5,8.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,6,6,45,132.0,17.0,1.0,19.5,30.5,122.84,0.0
2017,10,6,7,0,264.0,34.0,1.1,20.0,61.0,252.64,193.16
2017,10,6,7,15,368.0,46.0,1.15,20.5,109.0,347.45,277.49
2017,10,6,7,30,472.0,58.0,1.2,21.0,157.0,448.94,360.22
2017,10,6,7,45,538.0,66.0,1.3,22.0,210.5,522.21,416.28
2017,10,6,8,0,604.0,74.0,1.4,23.0,264.0,597.28,470.46
2017,10,6,8,15,646.5,79.5,1.45,23.5,317.5,651.31,507.54
2017,10,6,8,30,689.0,85.0,1.5,24.0,371.0,704.76,542.97
2017,10,6,8,45,705.5,94.5,1.55,24.5,419.5,740.24,564.86
2017,10,6,9,0,722.0,104.0,1.6,25.0,468.0,773.21,584.72
2017,10,6,9,15,744.0,107.5,1.55,25.0,514.5,800.82,600.85
2017,10,6,9,30,766.0,111.0,1.5,25.0,561.0,821.46,612.17
2017,10,6,9,45,777.5,116.5,1.5,25.5,600.5,836.69,619.28
2017,10,6,10,0,789.0,122.0,1.5,26.0,640.0,848.56,624.28
2017,10,6,10,15,801.0,124.5,1.5,26.5,674.5,854.12,625.27
2017,10,6,10,30,813.0,127.0,1.5,27.0,709.0,856.15,624.17
2017,10,6,10,45,432.0,232.0,1.55,27.5,542.5,625.1,463.27
2017,10,6,11,0,51.0,337.0,1.6,28.0,376.0,365.41,270.71
2017,10,6,11,15,70.0,359.0,1.6,28.0,414.0,397.26,295.06
2017,10,6,11,30,89.0,381.0,1.6,28.0,452.0,427.24,316.31
2017,10,6,11,45,481.0,250.0,1.65,28.0,639.0,617.45,458.26
2017,10,6,12,0,873.0,119.0,1.7,28.0,826.0,756.08,556.54
2017,10,6,12,15,597.0,251.0,1.75,28.0,735.0,655.68,481.51
2017,10,6,12,30,321.0,383.0,1.8,28.0,644.0,555.77,407.84
2017,10,6,12,45,316.0,381.0,1.85,28.5,635.5,529.99,389.1
2017,10,6,13,0,311.0,379.0,1.9,29.0,627.0,503.83,369.39
2017,10,6,13,15,591.0,245.0,1.9,29.0,706.0,520.09,381.53
2017,10,6,13,30,871.0,111.0,1.9,29.0,785.0,513.62,374.22
2017,10,6,13,45,866.5,108.5,1.95,29.0,761.0,463.25,333.83
2017,10,6,14,0,862.0,106.0,2.0,29.0,737.0,411.72,291.59
2017,10,6,14,15,852.5,104.0,2.05,29.0,705.5,358.02,246.73
2017,10,6,14,30,843.0,102.0,2.1,29.0,674.0,304.1,201.07
2017,10,6,14,45,828.0,100.5,2.15,29.0,635.0,242.43,150.2
2017,10,6,15,0,813.0,99.0,2.2,29.0,596.0,188.01,107.24
2017,10,6,15,15,794.5,95.5,2.2,28.5,551.5,132.99,70.32
2017,10,6,15,30,776.0,92.0,2.2,28.0,507.0,79.84,47.59
2017,10,6,15,45,752.0,87.5,2.2,28.0,458.0,63.05,47.35
2017,10,6,16,0,728.0,83.0,2.2,28.0,409.0,61.41,46.18
2017,10,6,16,15,692.0,78.5,2.1,27.5,356.0,54.24,40.4
2017,10,6,16,30,656.0,74.0,2.0,27.0,303.0,52.66,39.28
2017,10,6,16,45,602.5,67.0,1.9,26.5,249.5,49.01,36.31
2017,10,6,17,0,549.0,60.0,1.8,26.0,196.0,45.23,33.11
2017,10,6,17,15,463.5,50.5,1.65,25.0,145.0,39.1,27.76
2017,10,6,17,30,378.0,41.0,1.5,24.0,94.0,32.79,21.97
2017,10,6,17,45,237.0,26.5,1.4,23.5,54.5,21.5,10.73
2017,10,6,18,0,96.0,12.0,1.3,23.0,15.0,10.91,0.0
2017,10,6,18,15,48.0,6.0,1.35,22.5,7.5,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,6,45,102.0,17.5,2.35,18.5,28.0,104.84,0.0
2017,10,7,7,0,204.0,35.0,2.7,19.0,56.0,214.69,164.31
2017,10,7,7,15,305.0,49.0,2.65,19.5,102.0,304.46,246.26
2017,10,7,7,30,406.0,63.0,2.6,20.0,148.0,402.06,328.27
2017,10,7,7,45,468.0,73.5,2.55,21.0,199.0,477.03,387.8
2017,10,7,8,0,530.0,84.0,2.5,22.0,250.0,550.05,442.45
2017,10,7,8,15,575.0,91.5,2.45,22.5,302.0,606.87,482.91
2017,10,7,8,30,620.0,99.0,2.4,23.0,354.0,663.26,521.52
2017,10,7,8,45,644.0,107.0,2.35,24.0,402.5,701.63,544.81
2017,10,7,9,0,668.0,115.0,2.3,25.0,451.0,737.97,566.05
2017,10,7,9,15,691.5,119.5,2.35,25.5,496.5,767.36,583.72
2017,10,7,9,30,715.0,124.0,2.4,26.0,542.0,794.15,599.47
2017,10,7,9,45,723.5,132.0,2.45,26.5,580.0,808.97,606.97
2017,10,7,10,0,732.0,140.0,2.5,27.0,618.0,820.53,612.41
2017,10,7,10,15,745.0,143.0,2.5,27.0,652.0,827.05,615.45
2017,10,7,10,30,758.0,146.0,2.5,27.0,686.0,830.22,616.41
2017,10,7,10,45,458.0,260.0,2.5,27.5,590.0,673.94,502.51
2017,10,7,11,0,158.0,374.0,2.5,28.0,494.0,502.78,373.85
2017,10,7,11,15,111.0,369.0,2.4,28.0,454.5,440.03,328.05
2017,10,7,11,30,64.0,364.0,2.3,28.0,415.0,390.85,291.04
2017,10,7,11,45,38.5,306.5,2.25,28.5,337.5,311.36,232.02
2017,10,7,12,0,13.0,249.0,2.2,29.0,260.0,231.63,172.14
2017,10,7,12,15,20.5,285.5,2.1,29.0,302.5,267.79,199.2
2017,10,7,12,30,28.0,322.0,2.0,29.0,345.0,304.58,226.05
2017,10,7,12,45,55.0,351.5,1.95,29.0,396.0,341.61,253.11
2017,10,7,13,0,82.0,381.0,1.9,29.0,447.0,374.69,276.81
2017,10,7,13,15,108.5,380.5,1.85,29.0,465.5,379.21,279.72
2017,10,7,13,30,135.0,380.0,1.8,29.0,484.0,377.52,277.98
2017,10,7,13,45,108.0,360.0,1.8,29.0,441.5,341.87,251.89
2017,10,7,14,0,81.0,340.0,1.8,29.0,399.0,306.16,225.97
2017,10,7,14,15,54.0,301.5,1.8,29.0,340.5,260.56,192.84
2017,10,7,14,30,27.0,263.0,1.8,29.0,282.0,226.89,168.67
2017,10,7,14,45,32.0,255.0,1.85,29.0,276.0,208.64,155.03
2017,10,7,15,0,37.0,247.0,1.9,29.0,270.0,197.59,146.82
2017,10,7,15,15,30.5,223.5,1.9,28.5,241.0,174.97,130.71
2017,10,7,15,30,24.0,200.0,1.9,28.0,212.0,162.97,123.02
2017,10,7,15,45,12.0,159.0,1.95,28.0,165.0,132.12,104.32
2017,10,7,16,0,0.0,118.0,2.0,28.0,118.0,100.77,78.9
2017,10,7,16,15,0.0,102.0,1.85,27.5,102.0,87.67,68.43
2017,10,7,16,30,0.0,86.0,1.7,27.0,86.0,74.43,57.65
2017,10,7,16,45,190.5,84.5,1.6,27.0,131.0,64.47,49.31
2017,10,7,17,0,381.0,83.0,1.5,27.0,176.0,61.6,46.79
2017,10,7,17,15,295.5,67.5,1.35,26.0,128.0,51.01,37.64
2017,10,7,17,30,210.0,52.0,1.2,25.0,80.0,40.03,27.82
2017,10,7,17,45,105.0,31.0,1.05,24.5,45.0,24.88,12.64
2017,10,7,18,0,0.0,10.0,0.9,24.0,10.0,9.1,0.0
2017,10,7,18,15,0.0,5.0,0.9,23.5,5.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,8,6,45,159.0,15.5,1.5,17.5,31.0,137.43,0.0
2017,10,8,7,0,318.0,31.0,1.6,18.0,62.0,283.19,216.26
2017,10,8,7,15,428.0,42.0,1.7,18.5,112.5,381.77,307.37
2017,10,8,7,30,538.0,53.0,1.8,19.0,163.0,487.59,394.79
2017,10,8,7,45,604.0,60.0,1.9,19.5,219.0,560.9,452.15
2017,10,8,8,0,670.0,67.0,2.0,20.0,275.0,635.95,507.93
2017,10,8,8,15,712.0,72.0,1.7,21.0,330.5,685.31,538.73
2017,10,8,8,30,754.0,77.0,1.4,22.0,386.0,739.34,570.57
2017,10,8,8,45,784.0,81.0,1.1,23.0,438.5,780.61,591.11
2017,10,8,9,0,814.0,85.0,0.8,24.0,491.0,819.62,608.29
2017,10,8,9,15,834.5,88.0,0.95,25.0,539.0,846.57,623.54
2017,10,8,9,30,855.0,91.0,1.1,26.0,587.0,870.43,636.74
2017,10,8,9,45,870.5,93.5,1.25,27.0,629.5,877.99,639.29
2017,10,8,10,0,886.0,96.0,1.4,28.0,672.0,890.24,645.06
2017,10,8,10,15,896.5,97.5,1.4,28.0,707.0,893.4,645.6
2017,10,8,10,30,907.0,99.0,1.4,28.0,742.0,892.88,644.05
2017,10,8,10,45,914.0,100.5,1.4,28.5,769.5,885.65,637.15
2017,10,8,11,0,921.0,102.0,1.4,29.0,797.0,874.69,628.13
2017,10,8,11,15,925.5,103.0,1.4,29.0,815.5,857.49,616.54
2017,10,8,11,30,930.0,104.0,1.4,29.0,834.0,836.71,602.83
2017,10,8,11,45,682.0,219.0,1.45,29.5,758.0,738.47,534.71
2017,10,8,12,0,434.0,334.0,1.5,30.0,682.0,633.98,459.31
2017,10,8,12,15,684.5,219.0,1.55,30.0,769.0,682.36,496.59
2017,10,8,12,30,935.0,104.0,1.6,30.0,856.0,707.23,515.33
2017,10,8,12,45,931.5,104.0,1.7,30.5,847.5,664.64,483.74
2017,10,8,13,0,928.0,104.0,1.8,31.0,839.0,619.82,450.34
2017,10,8,13,15,923.0,103.5,1.9,31.0,822.0,571.75,414.55
2017,10,8,13,30,918.0,103.0,2.0,31.0,805.0,522.01,376.31
2017,10,8,13,45,908.5,102.5,2.1,31.0,779.0,468.92,334.39
2017,10,8,14,0,899.0,102.0,2.2,31.0,753.0,415.04,290.57
2017,10,8,14,15,888.5,100.0,2.25,31.0,720.0,359.14,244.11
2017,10,8,14,30,878.0,98.0,2.3,31.0,687.0,303.08,196.99
2017,10,8,14,45,861.5,96.5,2.4,31.0,646.0,246.26,150.2
2017,10,8,15,0,845.0,95.0,2.5,31.0,605.0,182.8,101.29
2017,10,8,15,15,825.0,92.0,2.55,30.5,559.0,126.36,65.06
2017,10,8,15,30,805.0,89.0,2.6,30.0,513.0,71.94,45.0
2017,10,8,15,45,775.5,86.0,2.65,30.0,461.5,62.53,46.56
2017,10,8,16,0,746.0,83.0,2.7,30.0,410.0,61.96,46.27
2017,10,8,16,15,708.0,78.0,2.5,29.5,356.0,54.36,40.17
2017,10,8,16,30,670.0,73.0,2.3,29.0,302.0,52.36,38.69
2017,10,8,16,45,610.5,66.5,2.1,28.5,246.5,49.03,36.0
2017,10,8,17,0,551.0,60.0,1.9,28.0,191.0,45.63,33.11
2017,10,8,17,15,459.5,50.0,1.8,27.0,139.5,39.04,27.38
2017,10,8,17,30,368.0,40.0,1.7,26.0,88.0,32.26,21.17
2017,10,8,17,45,217.5,25.0,1.6,25.0,49.5,20.42,8.68
2017,10,8,18,0,67.0,10.0,1.5,24.0,11.0,9.1,0.0
2017,10,8,18,15,33.5,5.0,1.5,23.5,5.5,0.0,0.0
2017,10,8,18,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,9,6,45,115.5,16.5,2.85,20.5,27.5,84.46,0.0
2017,10,9,7,0,231.0,33.0,3.1,21.0,55.0,228.44,171.57
2017,10,9,7,15,339.0,46.0,3.2,21.5,102.5,324.52,260.31
2017,10,9,7,30,447.0,59.0,3.3,22.0,150.0,428.16,347.15
2017,10,9,7,45,518.5,67.0,3.4,23.0,203.0,504.33,407.86
2017,10,9,8,0,590.0,75.0,3.5,24.0,256.0,582.48,466.33
2017,10,9,8,15,634.0,81.0,3.6,24.5,309.0,637.53,505.89
2017,10,9,8,30,678.0,87.0,3.7,25.0,362.0,692.04,543.76
2017,10,9,8,45,710.5,91.0,3.8,25.5,413.0,733.34,571.0
2017,10,9,9,0,743.0,95.0,3.9,26.0,464.0,768.45,593.32
2017,10,9,9,15,764.5,99.0,3.95,26.5,510.5,796.58,610.22
2017,10,9,9,30,786.0,103.0,4.0,27.0,557.0,821.83,624.97
2017,10,9,9,45,801.0,106.0,4.1,28.0,597.5,837.13,631.73
2017,10,9,10,0,816.0,109.0,4.2,29.0,638.0,849.08,636.28
2017,10,9,10,15,827.5,111.5,4.2,29.0,671.5,853.94,638.21
2017,10,9,10,30,839.0,114.0,4.2,29.0,705.0,855.23,637.9
2017,10,9,10,45,846.0,116.0,4.25,29.5,731.5,848.54,631.27
2017,10,9,11,0,853.0,118.0,4.3,30.0,758.0,838.28,622.43
2017,10,9,11,15,858.0,119.0,4.25,30.0,776.0,815.93,606.36
2017,10,9,11,30,863.0,120.0,4.2,30.0,794.0,796.78,592.65
2017,10,9,11,45,867.0,119.5,4.2,30.5,804.5,772.16,574.29
2017,10,9,12,0,871.0,119.0,4.2,31.0,815.0,744.43,553.74
2017,10,9,12,15,871.5,119.0,4.15,31.0,816.0,711.74,529.4
2017,10,9,12,30,872.0,119.0,4.1,31.0,817.0,676.36,502.81
2017,10,9,12,45,869.0,119.0,4.1,31.5,809.0,636.33,471.59
2017,10,9,13,0,866.0,119.0,4.1,32.0,801.0,594.2,438.35
2017,10,9,13,15,861.0,118.0,4.05,32.0,785.0,548.31,402.49
2017,10,9,13,30,856.0,117.0,4.0,32.0,769.0,500.91,364.62
2017,10,9,13,45,848.0,116.0,3.95,32.0,744.5,447.45,321.44
2017,10,9,14,0,840.0,115.0,3.9,32.0,720.0,395.82,278.54
2017,10,9,14,15,829.5,113.0,3.85,32.0,688.0,342.13,233.35
2017,10,9,14,30,819.0,111.0,3.8,32.0,656.0,288.46,187.92
2017,10,9,14,45,802.5,109.0,3.75,32.0,617.0,233.9,142.92
2017,10,9,15,0,786.0,107.0,3.7,32.0,578.0,180.54,101.95
2017,10,9,15,15,766.0,103.5,3.6,31.5,533.0,127.21,68.36
2017,10,9,15,30,746.0,100.0,3.5,31.0,488.0,76.0,57.25
2017,10,9,15,45,716.0,96.0,3.4,31.0,438.5,63.21,46.94
2017,10,9,16,0,686.0,92.0,3.3,31.0,389.0,62.41,46.46
2017,10,9,16,15,646.5,86.0,3.0,30.5,337.0,60.04,44.74
2017,10,9,16,30,607.0,80.0,2.7,30.0,285.0,57.59,42.91
2017,10,9,16,45,545.5,72.5,2.4,29.5,231.5,53.75,39.8
2017,10,9,17,0,484.0,65.0,2.1,29.0,178.0,49.82,36.46
2017,10,9,17,15,391.5,53.5,1.95,28.0,129.0,42.14,29.8
2017,10,9,17,30,299.0,42.0,1.8,27.0,80.0,32.58,21.24
2017,10,9,17,45,149.5,21.0,1.65,26.0,40.0,16.43,5.15
2017,10,9,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,5.4,17.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,6.05,16.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,6.15,15.5,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,10,10,6,45,0.0,14.5,6.6,13.0,14.5,13.19,0.0
2017,10,10,7,0,0.0,29.0,6.7,13.0,29.0,29.18,17.23
2017,10,10,7,15,20.0,52.0,6.75,13.0,56.0,76.17,58.9
2017,10,10,7,30,40.0,75.0,6.8,13.0,83.0,116.64,94.94
2017,10,10,7,45,58.0,97.5,6.9,13.5,113.0,154.68,128.27
2017,10,10,8,0,76.0,120.0,7.0,14.0,143.0,192.95,161.07
2017,10,10,8,15,38.0,75.0,6.95,14.0,86.5,103.03,83.83
2017,10,10,8,30,0.0,30.0,6.9,14.0,30.0,26.43,16.99
2017,10,10,8,45,0.0,70.0,6.9,14.5,70.0,61.89,46.99
2017,10,10,9,0,0.0,110.0,6.9,15.0,110.0,99.45,78.23
2017,10,10,9,15,0.0,133.5,6.85,15.5,133.5,121.85,96.42
2017,10,10,9,30,0.0,157.0,6.8,16.0,157.0,144.15,114.29
2017,10,10,9,45,6.5,187.5,6.75,16.5,191.5,178.87,142.36
2017,10,10,10,0,13.0,218.0,6.7,17.0,226.0,213.33,169.81
2017,10,10,10,15,60.0,275.5,6.55,17.0,317.5,323.19,258.77
2017,10,10,10,30,107.0,333.0,6.4,17.0,409.0,419.27,334.72
2017,10,10,10,45,109.5,344.5,6.3,17.5,424.5,426.88,339.07
