Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,11,0,112.0,356.0,6.2,18.0,440.0,433.84,343.12
2017,10,10,11,15,133.5,371.0,6.05,18.5,473.0,468.6,368.87
2017,10,10,11,30,155.0,386.0,5.9,19.0,506.0,490.08,384.14
2017,10,10,11,45,245.0,377.0,5.8,19.5,570.0,537.81,420.87
2017,10,10,12,0,335.0,368.0,5.7,20.0,634.0,585.49,456.43
2017,10,10,12,15,591.5,249.0,5.55,20.0,719.5,640.24,500.85
2017,10,10,12,30,848.0,130.0,5.4,20.0,805.0,669.09,524.13
2017,10,10,12,45,846.5,129.0,5.25,20.5,797.5,628.82,490.19
2017,10,10,13,0,845.0,128.0,5.1,21.0,790.0,586.43,454.48
2017,10,10,13,15,840.5,127.0,5.0,21.0,774.0,540.58,416.51
2017,10,10,13,30,836.0,126.0,4.9,21.0,758.0,493.27,376.56
2017,10,10,13,45,828.5,124.0,4.8,21.5,734.0,442.65,332.52
2017,10,10,14,0,821.0,122.0,4.7,22.0,710.0,391.33,287.18
2017,10,10,14,15,810.0,120.0,4.6,22.0,678.0,338.48,240.66
2017,10,10,14,30,799.0,118.0,4.5,22.0,646.0,285.75,194.12
2017,10,10,14,45,786.0,114.0,4.4,22.0,607.5,231.46,147.51
2017,10,10,15,0,773.0,110.0,4.3,22.0,569.0,178.02,104.99
2017,10,10,15,15,752.5,106.5,4.2,22.0,525.0,125.52,71.12
2017,10,10,15,30,732.0,103.0,4.1,22.0,481.0,68.04,52.73
2017,10,10,15,45,706.0,97.5,4.0,22.0,432.0,64.39,49.83
2017,10,10,16,0,680.0,92.0,3.9,22.0,383.0,62.58,48.46
2017,10,10,16,15,640.0,86.0,3.65,21.5,331.0,60.22,46.68
2017,10,10,16,30,600.0,80.0,3.4,21.0,279.0,57.77,44.78
2017,10,10,16,45,541.5,71.5,3.2,21.0,226.5,53.12,40.76
2017,10,10,17,0,483.0,63.0,3.0,21.0,174.0,48.31,36.45
2017,10,10,17,15,390.0,51.5,2.75,20.0,125.0,40.56,29.49
2017,10,10,17,30,297.0,40.0,2.5,19.0,76.0,31.08,20.69
2017,10,10,17,45,148.5,20.0,2.25,18.5,38.0,15.67,4.04
2017,10,10,18,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,11,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,11,6,45,120.0,15.0,3.4,12.5,26.0,85.25,0.0
2017,10,11,7,0,240.0,30.0,3.6,13.0,52.0,229.89,174.94
2017,10,11,7,15,346.0,42.5,3.75,13.5,98.5,323.52,267.32
2017,10,11,7,30,452.0,55.0,3.9,14.0,145.0,424.53,355.35
2017,10,11,7,45,518.0,63.5,4.1,14.5,197.0,496.63,416.14
2017,10,11,8,0,584.0,72.0,4.3,15.0,249.0,570.57,475.25
2017,10,11,8,15,628.0,78.0,4.25,15.5,301.0,625.06,515.94
2017,10,11,8,30,672.0,84.0,4.2,16.0,353.0,679.07,554.73
2017,10,11,8,45,704.0,88.5,4.2,16.5,403.5,720.17,582.87
2017,10,11,9,0,736.0,93.0,4.2,17.0,454.0,755.25,605.9
2017,10,11,9,15,757.5,96.5,4.05,17.5,499.5,782.49,622.19
2017,10,11,9,30,779.0,100.0,3.9,18.0,545.0,806.88,636.18
2017,10,11,9,45,796.0,102.5,3.8,18.5,585.5,823.13,644.39
2017,10,11,10,0,813.0,105.0,3.7,19.0,626.0,836.08,650.3
2017,10,11,10,15,824.5,107.0,3.55,19.5,659.5,840.28,649.82
2017,10,11,10,30,836.0,109.0,3.4,20.0,693.0,840.95,647.03
2017,10,11,10,45,844.5,110.5,3.3,20.5,719.0,828.23,635.31
2017,10,11,11,0,853.0,112.0,3.2,21.0,745.0,819.25,626.52
2017,10,11,11,15,858.0,113.0,3.05,21.5,763.5,803.46,612.85
2017,10,11,11,30,863.0,114.0,2.9,22.0,782.0,784.34,597.09
2017,10,11,11,45,855.5,120.0,2.8,22.5,789.5,757.4,576.34
2017,10,11,12,0,848.0,126.0,2.7,23.0,797.0,731.35,555.5
2017,10,11,12,15,848.5,126.0,2.6,23.0,798.0,695.68,528.47
2017,10,11,12,30,849.0,126.0,2.5,23.0,799.0,660.99,501.7
2017,10,11,12,45,847.0,125.5,2.4,23.5,791.0,622.57,470.83
2017,10,11,13,0,845.0,125.0,2.3,24.0,783.0,580.39,436.8
2017,10,11,13,15,840.0,124.0,2.15,24.0,767.0,534.36,399.97
2017,10,11,13,30,835.0,123.0,2.0,24.0,751.0,486.92,361.24
2017,10,11,13,45,547.5,229.0,1.95,24.5,635.5,406.38,299.62
2017,10,11,14,0,260.0,335.0,1.9,25.0,520.0,353.07,261.16
2017,10,11,14,15,260.5,318.5,1.85,25.0,497.0,320.18,235.21
2017,10,11,14,30,261.0,302.0,1.8,25.0,474.0,287.35,209.06
2017,10,11,14,45,495.0,213.5,1.8,25.0,514.5,242.34,164.56
2017,10,11,15,0,729.0,125.0,1.8,25.0,555.0,174.05,102.1
2017,10,11,15,15,707.0,120.5,1.8,25.0,511.0,122.67,70.13
2017,10,11,15,30,685.0,116.0,1.8,25.0,467.0,74.84,57.75
2017,10,11,15,45,658.5,109.5,1.8,25.0,419.0,72.77,56.27
2017,10,11,16,0,632.0,103.0,1.8,25.0,371.0,70.6,54.63
2017,10,11,16,15,590.0,95.5,1.65,24.5,319.5,67.43,52.24
2017,10,11,16,30,548.0,88.0,1.5,24.0,268.0,64.15,49.66
2017,10,11,16,45,492.0,78.0,1.35,23.5,217.0,58.56,44.99
2017,10,11,17,0,436.0,68.0,1.2,23.0,166.0,52.75,39.92
2017,10,11,17,15,345.0,54.5,1.1,22.0,118.0,41.62,30.1
2017,10,11,17,30,254.0,41.0,1.0,21.0,70.0,31.83,21.04
2017,10,11,17,45,127.0,20.5,0.95,20.5,35.0,16.08,2.96
2017,10,11,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,12,6,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,12,6,45,102.0,15.5,1.1,16.5,24.0,74.72,0.0
2017,10,12,7,0,204.0,31.0,1.2,17.0,48.0,207.62,152.43
2017,10,12,7,15,307.5,45.0,1.2,17.5,93.5,297.22,239.09
2017,10,12,7,30,411.0,59.0,1.2,18.0,139.0,398.58,323.77
2017,10,12,7,45,481.5,68.0,1.3,19.0,190.5,473.56,383.65
2017,10,12,8,0,552.0,77.0,1.4,20.0,242.0,550.48,441.47
2017,10,12,8,15,596.5,84.0,1.2,21.0,294.0,605.81,478.18
2017,10,12,8,30,641.0,91.0,1.0,22.0,346.0,660.66,512.25
2017,10,12,8,45,676.5,95.0,0.8,23.0,396.0,703.36,535.68
2017,10,12,9,0,712.0,99.0,0.6,24.0,446.0,744.36,556.51
2017,10,12,9,15,734.5,103.0,0.8,24.5,491.0,772.18,574.72
2017,10,12,9,30,757.0,107.0,1.0,25.0,536.0,793.32,588.44
2017,10,12,9,45,775.0,109.0,1.2,25.5,576.5,809.67,598.92
2017,10,12,10,0,793.0,111.0,1.4,26.0,617.0,822.77,607.21
2017,10,12,10,15,805.0,113.5,1.5,26.5,650.0,827.89,609.11
2017,10,12,10,30,817.0,116.0,1.6,27.0,683.0,829.52,608.89
2017,10,12,10,45,825.5,117.0,1.75,27.5,709.0,823.05,603.94
2017,10,12,11,0,834.0,118.0,1.9,28.0,735.0,813.09,596.79
2017,10,12,11,15,839.5,119.5,1.95,28.0,753.0,797.77,586.47
2017,10,12,11,30,845.0,121.0,2.0,28.0,771.0,779.06,574.0
2017,10,12,11,45,857.5,116.0,2.15,28.5,783.0,751.77,555.39
2017,10,12,12,0,870.0,111.0,2.3,29.0,795.0,726.08,537.37
2017,10,12,12,15,870.0,111.0,2.4,29.0,795.5,693.19,513.88
2017,10,12,12,30,870.0,111.0,2.5,29.0,796.0,657.66,488.04
2017,10,12,12,45,865.5,112.0,2.6,29.5,788.0,617.85,457.56
2017,10,12,13,0,861.0,113.0,2.7,30.0,780.0,576.05,424.98
2017,10,12,13,15,856.0,112.0,2.75,30.0,764.0,530.53,389.62
2017,10,12,13,30,851.0,111.0,2.8,30.0,748.0,483.53,352.15
2017,10,12,13,45,839.5,111.5,2.9,30.0,722.5,433.81,311.75
2017,10,12,14,0,828.0,112.0,3.0,30.0,697.0,379.09,266.66
2017,10,12,14,15,817.5,110.0,3.0,30.0,665.5,326.26,221.98
2017,10,12,14,30,807.0,108.0,3.0,30.0,634.0,273.47,177.18
2017,10,12,14,45,784.0,108.5,3.0,30.0,594.0,220.64,133.99
2017,10,12,15,0,761.0,109.0,3.0,30.0,554.0,169.74,95.96
2017,10,12,15,15,740.0,105.5,2.95,29.5,510.0,111.56,60.14
2017,10,12,15,30,719.0,102.0,2.9,29.0,466.0,65.8,49.36
2017,10,12,15,45,686.0,98.0,2.9,29.0,417.0,65.04,48.94
2017,10,12,16,0,653.0,94.0,2.9,29.0,368.0,64.31,48.5
2017,10,12,16,15,611.5,87.5,2.65,28.5,317.0,61.62,46.5
2017,10,12,16,30,570.0,81.0,2.4,28.0,266.0,58.85,44.37
2017,10,12,16,45,509.5,72.5,2.15,27.5,214.5,54.25,40.57
2017,10,12,17,0,449.0,64.0,1.9,27.0,163.0,49.52,36.47
2017,10,12,17,15,357.0,51.0,1.65,26.0,115.5,40.46,28.53
2017,10,12,17,30,265.0,38.0,1.4,25.0,68.0,29.56,18.64
2017,10,12,17,45,132.5,19.0,1.2,24.5,34.0,14.93,0.63
2017,10,12,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,13,6,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,6,45,115.0,14.5,1.3,19.5,24.5,81.25,0.0
2017,10,13,7,0,230.0,29.0,1.4,20.0,49.0,220.88,158.35
2017,10,13,7,15,337.5,42.5,1.55,20.5,95.5,315.69,251.14
2017,10,13,7,30,445.0,56.0,1.7,21.0,142.0,417.96,336.55
2017,10,13,7,45,527.0,62.0,1.85,22.0,195.5,498.26,400.38
2017,10,13,8,0,609.0,68.0,2.0,23.0,249.0,580.92,461.92
2017,10,13,8,15,652.5,74.0,2.15,23.5,302.0,635.21,500.75
2017,10,13,8,30,696.0,80.0,2.3,24.0,355.0,688.95,537.97
2017,10,13,8,45,735.5,81.5,2.45,25.0,406.5,728.52,562.93
2017,10,13,9,0,775.0,83.0,2.6,26.0,458.0,771.02,589.42
2017,10,13,9,15,796.0,86.0,2.7,26.5,504.0,797.4,605.05
2017,10,13,9,30,817.0,89.0,2.8,27.0,550.0,820.83,618.65
2017,10,13,9,45,834.5,90.5,2.9,27.5,591.0,836.3,626.8
2017,10,13,10,0,852.0,92.0,3.0,28.0,632.0,841.03,627.77
2017,10,13,10,15,863.0,93.5,3.0,28.0,665.5,844.44,628.73
2017,10,13,10,30,874.0,95.0,3.0,28.0,699.0,844.31,627.46
2017,10,13,10,45,882.0,96.0,3.05,28.5,725.5,837.54,620.96
2017,10,13,11,0,890.0,97.0,3.1,29.0,752.0,827.18,612.26
2017,10,13,11,15,894.5,98.0,3.1,29.0,770.0,810.46,600.36
2017,10,13,11,30,899.0,99.0,3.1,29.0,788.0,790.3,586.28
2017,10,13,11,45,898.0,101.0,3.1,29.5,796.5,763.7,566.77
2017,10,13,12,0,897.0,103.0,3.1,30.0,805.0,734.08,545.02
2017,10,13,12,15,897.0,103.0,3.1,30.0,806.0,700.4,520.2
2017,10,13,12,30,897.0,103.0,3.1,30.0,807.0,664.0,493.03
2017,10,13,12,45,895.5,102.0,3.1,30.5,799.0,623.26,461.31
2017,10,13,13,0,894.0,101.0,3.1,31.0,791.0,580.28,427.38
2017,10,13,13,15,889.5,100.5,3.1,31.0,774.5,534.15,391.24
2017,10,13,13,30,885.0,100.0,3.1,31.0,758.0,486.39,352.91
2017,10,13,13,45,878.5,98.5,3.1,31.0,733.5,435.59,311.32
2017,10,13,14,0,872.0,97.0,3.1,31.0,709.0,383.81,267.94
2017,10,13,14,15,861.5,95.0,3.05,31.0,676.5,329.7,222.1
2017,10,13,14,30,851.0,93.0,3.0,31.0,644.0,275.48,176.12
2017,10,13,14,45,821.5,96.5,3.0,31.0,602.0,215.02,127.53
2017,10,13,15,0,792.0,100.0,3.0,31.0,560.0,163.63,89.86
2017,10,13,15,15,771.5,96.5,2.95,30.5,515.5,110.38,59.06
2017,10,13,15,30,751.0,93.0,2.9,30.0,471.0,66.63,49.85
2017,10,13,15,45,721.0,89.0,2.85,30.0,421.5,59.28,43.95
2017,10,13,16,0,691.0,85.0,2.8,30.0,372.0,58.25,43.25
2017,10,13,16,15,650.5,79.5,2.55,29.5,320.0,56.02,41.62
2017,10,13,16,30,610.0,74.0,2.3,29.0,268.0,53.73,39.88
2017,10,13,16,45,550.0,66.0,2.05,28.5,216.0,49.27,36.19
2017,10,13,17,0,490.0,58.0,1.8,28.0,164.0,44.68,32.21
2017,10,13,17,15,394.0,46.5,1.6,27.0,115.5,36.73,25.23
2017,10,13,17,30,298.0,35.0,1.4,26.0,67.0,28.49,17.53
2017,10,13,17,45,149.0,17.5,1.25,25.5,33.5,14.12,0.0
2017,10,13,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,14,6,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,6,45,105.0,14.5,1.05,20.5,23.5,75.07,0.0
2017,10,14,7,0,210.0,29.0,1.1,21.0,47.0,205.98,144.19
2017,10,14,7,15,320.0,43.0,1.35,21.5,92.5,303.42,239.83
2017,10,14,7,30,430.0,57.0,1.6,22.0,138.0,407.09,326.27
2017,10,14,7,45,503.0,65.5,1.85,23.0,190.5,483.33,387.29
2017,10,14,8,0,576.0,74.0,2.1,24.0,243.0,561.58,446.25
2017,10,14,8,15,621.5,80.5,2.2,24.5,295.5,617.23,486.06
2017,10,14,8,30,667.0,87.0,2.3,25.0,348.0,672.39,524.16
2017,10,14,8,45,484.5,141.5,2.45,25.5,344.5,589.45,460.25
2017,10,14,9,0,302.0,196.0,2.6,26.0,341.0,488.25,380.4
2017,10,14,9,15,187.0,220.5,2.65,26.5,313.5,402.15,312.23
2017,10,14,9,30,72.0,245.0,2.7,27.0,286.0,313.56,241.06
2017,10,14,9,45,174.5,264.5,2.8,27.5,372.5,432.74,332.04
2017,10,14,10,0,277.0,284.0,2.9,28.0,459.0,550.34,417.73
2017,10,14,10,15,187.5,304.0,2.9,28.0,425.5,474.79,359.41
2017,10,14,10,30,98.0,324.0,2.9,28.0,392.0,400.99,302.66
2017,10,14,10,45,125.5,341.0,2.95,28.5,431.0,446.98,335.89
2017,10,14,11,0,153.0,358.0,3.0,29.0,470.0,478.12,357.52
2017,10,14,11,15,93.5,336.0,3.0,29.0,405.5,390.81,292.49
2017,10,14,11,30,34.0,314.0,3.0,29.0,341.0,318.22,237.74
2017,10,14,11,45,445.5,217.5,3.05,29.5,564.5,544.67,410.54
2017,10,14,12,0,857.0,121.0,3.1,30.0,788.0,719.54,535.76
2017,10,14,12,15,590.5,242.5,3.1,30.0,702.5,624.11,462.33
2017,10,14,12,30,324.0,364.0,3.1,30.0,617.0,529.75,391.19
2017,10,14,12,45,255.5,372.5,3.15,30.5,570.5,476.13,351.34
2017,10,14,13,0,187.0,381.0,3.2,31.0,524.0,427.29,314.74
2017,10,14,13,15,509.5,251.5,3.2,31.0,630.5,465.22,342.22
2017,10,14,13,30,832.0,122.0,3.2,31.0,737.0,474.8,345.01
2017,10,14,13,45,818.5,123.0,3.25,31.0,711.5,424.72,304.01
2017,10,14,14,0,805.0,124.0,3.3,31.0,686.0,374.51,262.22
2017,10,14,14,15,547.0,207.0,3.3,31.0,581.0,313.1,218.03
2017,10,14,14,30,289.0,290.0,3.3,31.0,476.0,281.88,200.14
2017,10,14,14,45,508.0,205.5,3.3,31.0,508.5,232.88,153.61
2017,10,14,15,0,727.0,121.0,3.3,31.0,541.0,162.44,91.85
2017,10,14,15,15,704.5,117.0,3.25,30.5,497.0,111.88,63.15
2017,10,14,15,30,682.0,113.0,3.2,30.0,453.0,73.58,55.62
2017,10,14,15,45,646.5,108.5,3.15,30.0,404.0,72.79,55.19
2017,10,14,16,0,611.0,104.0,3.1,30.0,355.0,72.05,54.76
2017,10,14,16,15,566.5,96.5,2.85,29.5,304.0,68.9,52.41
2017,10,14,16,30,522.0,89.0,2.6,29.0,253.0,65.66,49.9
2017,10,14,16,45,453.0,79.0,2.35,28.5,202.0,58.42,43.89
2017,10,14,17,0,384.0,69.0,2.1,28.0,151.0,51.93,38.28
2017,10,14,17,15,288.5,54.0,1.9,27.5,105.0,41.31,28.93
2017,10,14,17,30,193.0,39.0,1.7,27.0,59.0,30.33,18.76
2017,10,14,17,45,96.5,19.5,1.5,26.5,29.5,15.36,0.0
2017,10,14,18,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,10,15,6,45,52.0,15.0,3.85,21.0,19.0,44.16,0.0
2017,10,15,7,0,104.0,30.0,4.5,21.0,38.0,126.37,85.27
2017,10,15,7,15,199.0,49.0,5.05,20.5,80.5,230.12,183.56
2017,10,15,7,30,294.0,68.0,5.6,20.0,123.0,323.62,265.51
2017,10,15,7,45,394.5,76.0,6.15,19.5,175.5,411.49,341.84
2017,10,15,8,0,495.0,84.0,6.7,19.0,228.0,510.05,424.93
2017,10,15,8,15,543.5,92.0,6.75,19.0,279.0,568.13,471.45
2017,10,15,8,30,592.0,100.0,6.8,19.0,330.0,625.87,516.06
2017,10,15,8,45,296.0,93.5,6.9,19.0,208.5,373.48,310.11
2017,10,15,9,0,0.0,87.0,7.0,19.0,87.0,77.25,58.63
2017,10,15,9,15,0.0,96.5,6.9,19.0,96.5,86.03,65.79
2017,10,15,9,30,0.0,106.0,6.8,19.0,106.0,94.78,72.77
2017,10,15,9,45,4.5,155.0,6.75,19.5,158.5,145.24,113.67
2017,10,15,10,0,9.0,204.0,6.7,20.0,211.0,196.12,154.18
2017,10,15,10,15,23.5,243.5,6.6,20.5,260.5,245.76,193.41
2017,10,15,10,30,38.0,283.0,6.5,21.0,310.0,307.61,241.52
2017,10,15,10,45,75.0,317.0,6.45,21.5,371.5,368.48,288.77
2017,10,15,11,0,112.0,351.0,6.4,22.0,433.0,426.84,333.19
2017,10,15,11,15,150.0,363.0,6.35,22.0,475.0,470.7,366.68
2017,10,15,11,30,188.0,375.0,6.3,22.0,517.0,500.96,389.63
2017,10,15,11,45,197.0,373.0,6.3,22.5,523.5,493.98,383.19
2017,10,15,12,0,206.0,371.0,6.3,23.0,530.0,485.95,376.03
2017,10,15,12,15,215.5,376.5,6.2,23.0,543.5,483.69,373.71
2017,10,15,12,30,225.0,382.0,6.1,23.0,557.0,479.76,370.03
2017,10,15,12,45,376.0,330.0,6.05,23.5,618.5,509.06,392.17
2017,10,15,13,0,527.0,278.0,6.0,24.0,680.0,524.36,402.14
2017,10,15,13,15,694.5,192.0,5.95,24.0,710.0,505.09,385.66
2017,10,15,13,30,862.0,106.0,5.9,24.0,740.0,474.29,358.07
2017,10,15,13,45,854.5,105.0,5.9,24.0,716.0,424.63,315.1
2017,10,15,14,0,847.0,104.0,5.9,24.0,692.0,374.11,270.6
2017,10,15,14,15,837.0,102.0,5.85,24.0,660.5,315.87,219.62
2017,10,15,14,30,827.0,100.0,5.8,24.0,629.0,262.41,172.48
2017,10,15,14,45,806.5,100.5,5.8,24.0,589.5,209.28,127.79
2017,10,15,15,0,786.0,101.0,5.8,24.0,550.0,157.75,89.04
2017,10,15,15,15,766.0,97.5,5.7,23.5,506.0,105.1,59.12
2017,10,15,15,30,746.0,94.0,5.6,23.0,462.0,67.78,52.42
2017,10,15,15,45,660.5,100.5,5.6,23.0,401.0,67.35,52.25
2017,10,15,16,0,575.0,107.0,5.6,23.0,340.0,74.4,58.47
2017,10,15,16,15,541.0,97.0,5.35,22.5,292.0,69.42,54.47
2017,10,15,16,30,507.0,87.0,5.1,22.0,244.0,64.18,50.15
2017,10,15,16,45,511.5,70.0,4.95,22.0,202.0,52.85,40.31
2017,10,15,17,0,516.0,53.0,4.8,22.0,160.0,40.87,29.73
2017,10,15,17,15,415.0,42.5,4.55,21.0,111.5,33.59,23.14
2017,10,15,17,30,314.0,32.0,4.3,20.0,63.0,26.09,15.72
2017,10,15,17,45,157.0,16.0,4.05,19.5,31.5,12.98,0.0
2017,10,15,18,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,10,16,6,45,187.5,12.0,4.3,9.5,26.0,120.52,0.0
2017,10,16,7,0,375.0,24.0,4.4,10.0,52.0,290.85,206.17
2017,10,16,7,15,495.5,33.0,4.55,10.5,104.0,398.22,330.88
2017,10,16,7,30,616.0,42.0,4.7,11.0,156.0,508.94,428.89
2017,10,16,7,45,684.5,48.0,4.85,12.0,213.0,584.06,491.8
2017,10,16,8,0,753.0,54.0,5.0,13.0,270.0,660.52,552.25
2017,10,16,8,15,794.0,58.0,5.1,13.5,327.0,713.75,592.59
2017,10,16,8,30,835.0,62.0,5.2,14.0,384.0,765.79,630.53
2017,10,16,8,45,864.0,65.0,5.35,15.0,438.0,797.51,650.91
2017,10,16,9,0,893.0,68.0,5.5,16.0,492.0,834.34,674.72
2017,10,16,9,15,912.5,70.5,5.4,16.5,541.0,859.85,689.63
2017,10,16,9,30,932.0,73.0,5.3,17.0,590.0,882.15,702.02
2017,10,16,9,45,946.0,74.5,5.2,17.5,632.5,895.09,707.51
2017,10,16,10,0,960.0,76.0,5.1,18.0,675.0,904.35,710.43
2017,10,16,10,15,970.5,77.5,5.0,18.5,711.0,906.83,708.62
2017,10,16,10,30,981.0,79.0,4.9,19.0,747.0,905.37,704.21
2017,10,16,10,45,988.0,80.5,4.85,19.5,774.5,897.04,695.49
2017,10,16,11,0,995.0,82.0,4.8,20.0,802.0,884.74,684.21
2017,10,16,11,15,999.5,82.5,4.7,20.5,821.0,865.5,667.92
2017,10,16,11,30,1004.0,83.0,4.6,21.0,840.0,842.47,649.21
2017,10,16,11,45,1005.5,83.5,4.55,21.5,850.0,813.56,626.85
2017,10,16,12,0,1007.0,84.0,4.5,22.0,860.0,781.2,602.21
2017,10,16,12,15,1007.0,84.0,4.45,22.0,861.0,744.05,573.39
2017,10,16,12,30,1007.0,84.0,4.4,22.0,862.0,703.86,541.81
2017,10,16,12,45,1005.0,84.0,4.35,22.5,853.5,659.62,505.67
2017,10,16,13,0,1003.0,84.0,4.3,23.0,845.0,612.84,467.0
2017,10,16,13,15,998.5,83.0,4.2,23.0,827.0,561.63,424.96
2017,10,16,13,30,994.0,82.0,4.1,23.0,809.0,508.57,380.4
2017,10,16,13,45,987.5,81.0,4.1,23.5,782.5,453.09,332.33
2017,10,16,14,0,981.0,80.0,4.1,24.0,756.0,396.4,282.35
2017,10,16,14,15,971.5,79.0,4.05,24.0,722.0,337.91,230.87
2017,10,16,14,30,962.0,78.0,4.0,24.0,688.0,279.02,179.23
2017,10,16,14,45,948.5,76.0,3.95,24.0,646.5,218.54,128.54
2017,10,16,15,0,935.0,74.0,3.9,24.0,605.0,158.64,83.84
2017,10,16,15,15,917.0,71.5,3.8,23.5,557.0,98.96,51.48
2017,10,16,15,30,899.0,69.0,3.7,23.0,509.0,59.28,45.18
2017,10,16,15,45,873.5,66.0,3.65,23.0,456.5,57.17,43.56
2017,10,16,16,0,848.0,63.0,3.6,23.0,404.0,48.47,36.24
2017,10,16,16,15,810.0,59.0,3.15,22.0,347.5,46.34,34.67
2017,10,16,16,30,772.0,55.0,2.7,21.0,291.0,44.19,33.01
2017,10,16,16,45,712.5,49.5,2.3,20.5,234.0,40.64,29.94
2017,10,16,17,0,653.0,44.0,1.9,20.0,177.0,37.06,26.69
2017,10,16,17,15,546.5,35.5,1.8,18.5,123.5,30.52,20.74
2017,10,16,17,30,440.0,27.0,1.7,17.0,70.0,23.87,13.95
2017,10,16,17,45,220.0,13.5,1.6,16.0,35.0,10.85,0.0
2017,10,16,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,17,6,45,171.5,12.0,1.5,8.5,24.5,110.74,0.0
2017,10,17,7,0,343.0,24.0,1.6,9.0,49.0,277.86,189.85
2017,10,17,7,15,464.5,33.5,1.75,9.5,99.5,384.51,315.94
2017,10,17,7,30,586.0,43.0,1.9,10.0,150.0,487.34,406.19
2017,10,17,7,45,653.5,49.5,2.05,11.0,206.0,561.37,466.82
2017,10,17,8,0,721.0,56.0,2.2,12.0,262.0,636.67,524.96
2017,10,17,8,15,763.0,60.5,2.15,13.0,317.5,690.44,562.64
2017,10,17,8,30,805.0,65.0,2.1,14.0,373.0,743.11,597.66
2017,10,17,8,45,834.0,68.5,2.1,15.5,426.0,782.4,620.68
2017,10,17,9,0,863.0,72.0,2.1,17.0,479.0,819.28,641.22
2017,10,17,9,15,883.0,74.5,2.05,17.5,527.0,837.1,649.78
2017,10,17,9,30,903.0,77.0,2.0,18.0,575.0,859.41,661.55
2017,10,17,9,45,917.5,79.0,1.95,18.5,617.0,873.11,667.26
2017,10,17,10,0,932.0,81.0,1.9,19.0,659.0,883.22,670.64
2017,10,17,10,15,942.0,82.5,1.8,19.5,694.0,885.24,668.14
2017,10,17,10,30,952.0,84.0,1.7,20.0,729.0,883.44,663.29
2017,10,17,10,45,960.0,85.0,1.6,20.5,756.5,875.59,654.58
2017,10,17,11,0,968.0,86.0,1.5,21.0,784.0,863.88,643.56
2017,10,17,11,15,972.5,87.0,1.4,21.5,802.5,845.59,628.38
2017,10,17,11,30,977.0,88.0,1.3,22.0,821.0,823.59,611.01
2017,10,17,11,45,980.0,88.0,1.25,22.5,831.0,795.89,590.64
2017,10,17,12,0,983.0,88.0,1.2,23.0,841.0,764.76,567.83
2017,10,17,12,15,983.0,88.0,1.15,23.0,841.5,728.36,540.99
2017,10,17,12,30,983.0,88.0,1.1,23.0,842.0,688.99,511.64
2017,10,17,12,45,982.0,87.0,1.05,23.5,834.0,645.33,477.78
2017,10,17,13,0,981.0,86.0,1.0,24.0,826.0,599.15,441.46
2017,10,17,13,15,977.0,85.5,1.0,24.0,809.0,549.62,403.07
2017,10,17,13,30,973.0,85.0,1.0,24.0,792.0,498.23,362.06
2017,10,17,13,45,967.0,83.5,1.0,24.5,766.0,443.57,316.76
2017,10,17,14,0,961.0,82.0,1.0,25.0,740.0,387.73,269.44
2017,10,17,14,15,951.5,80.5,1.0,25.0,706.5,329.95,220.43
2017,10,17,14,30,942.0,79.0,1.0,25.0,673.0,271.82,171.1
2017,10,17,14,45,929.5,77.0,1.05,25.0,632.5,212.71,122.98
2017,10,17,15,0,917.0,75.0,1.1,25.0,592.0,154.07,80.55
2017,10,17,15,15,899.0,72.5,1.15,24.5,545.0,95.52,50.26
2017,10,17,15,30,881.0,70.0,1.2,24.0,498.0,59.84,45.45
2017,10,17,15,45,856.0,66.5,1.25,24.0,446.0,57.4,43.58
2017,10,17,16,0,831.0,63.0,1.3,24.0,394.0,48.47,36.1
2017,10,17,16,15,793.0,59.0,1.2,23.0,338.5,46.35,34.55
2017,10,17,16,30,755.0,55.0,1.1,22.0,283.0,44.21,32.9
2017,10,17,16,45,695.5,49.5,1.0,21.5,226.5,40.68,29.86
2017,10,17,17,0,636.0,44.0,0.9,21.0,170.0,37.13,26.63
2017,10,17,17,15,529.0,35.5,0.95,20.0,117.5,30.61,20.64
2017,10,17,17,30,422.0,27.0,1.0,19.0,65.0,23.99,13.67
2017,10,17,17,45,211.0,13.5,1.1,18.0,32.5,12.28,0.0
2017,10,17,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,18,6,45,180.0,11.5,0.9,10.5,24.5,114.77,0.0
2017,10,18,7,0,360.0,23.0,0.9,11.0,49.0,284.92,185.05
2017,10,18,7,15,482.0,32.5,1.05,11.5,100.0,385.67,312.18
2017,10,18,7,30,604.0,42.0,1.2,12.0,151.0,496.77,407.28
2017,10,18,7,45,670.0,48.5,1.35,13.0,207.0,569.95,466.09
2017,10,18,8,0,736.0,55.0,1.5,14.0,263.0,644.31,522.43
2017,10,18,8,15,778.0,59.5,1.65,15.0,319.0,698.23,560.74
2017,10,18,8,30,820.0,64.0,1.8,16.0,375.0,751.02,596.67
2017,10,18,8,45,848.0,67.5,1.95,17.0,428.0,789.6,621.19
2017,10,18,9,0,876.0,71.0,2.1,18.0,481.0,818.17,638.1
2017,10,18,9,15,895.5,73.5,2.25,19.0,529.5,843.18,652.28
2017,10,18,9,30,915.0,76.0,2.4,20.0,578.0,865.04,664.12
2017,10,18,9,45,929.0,78.0,2.6,21.0,620.0,878.27,670.35
2017,10,18,10,0,943.0,80.0,2.8,22.0,662.0,887.86,674.16
2017,10,18,10,15,953.0,82.0,2.8,22.5,697.0,890.33,673.05
2017,10,18,10,30,963.0,84.0,2.8,23.0,732.0,888.92,669.53
2017,10,18,10,45,969.5,85.0,2.8,23.5,759.0,879.64,660.89
2017,10,18,11,0,976.0,86.0,2.8,24.0,786.0,866.52,649.91
2017,10,18,11,15,980.0,87.0,2.8,24.5,804.5,847.64,635.22
2017,10,18,11,30,984.0,88.0,2.8,25.0,823.0,825.06,618.22
2017,10,18,11,45,982.5,90.0,2.8,25.5,831.5,795.9,596.88
2017,10,18,12,0,981.0,92.0,2.8,26.0,840.0,763.5,572.75
2017,10,18,12,15,980.5,92.0,2.75,26.0,840.5,726.76,545.17
2017,10,18,12,30,980.0,92.0,2.7,26.0,841.0,687.09,515.02
2017,10,18,12,45,978.0,92.0,2.7,26.5,832.5,643.82,480.93
2017,10,18,13,0,976.0,92.0,2.7,27.0,824.0,598.09,444.33
2017,10,18,13,15,971.5,91.0,2.7,27.0,806.5,548.03,404.58
2017,10,18,13,30,967.0,90.0,2.7,27.0,789.0,496.19,362.34
2017,10,18,13,45,959.5,89.0,2.7,27.0,762.5,441.64,316.9
2017,10,18,14,0,952.0,88.0,2.7,27.0,736.0,386.04,269.55
2017,10,18,14,15,941.5,86.5,2.7,27.0,702.0,328.43,220.03
2017,10,18,14,30,931.0,85.0,2.7,27.0,668.0,270.58,170.55
2017,10,18,14,45,905.0,87.5,2.75,27.0,624.5,213.23,124.25
2017,10,18,15,0,879.0,90.0,2.8,27.0,581.0,150.19,79.19
2017,10,18,15,15,858.0,87.0,2.75,26.5,534.0,92.83,50.18
2017,10,18,15,30,837.0,84.0,2.7,26.0,487.0,61.62,46.6
2017,10,18,15,45,806.0,80.5,2.65,26.0,434.5,60.44,45.79
2017,10,18,16,0,775.0,77.0,2.6,26.0,382.0,59.27,44.96
2017,10,18,16,15,732.5,71.5,2.25,25.0,326.5,56.39,42.81
2017,10,18,16,30,690.0,66.0,1.9,24.0,271.0,48.77,36.51
2017,10,18,16,45,621.5,59.0,1.6,23.0,215.5,44.74,33.14
2017,10,18,17,0,553.0,52.0,1.3,22.0,160.0,40.66,29.5
2017,10,18,17,15,439.5,40.5,1.3,21.0,109.0,32.38,21.98
2017,10,18,17,30,326.0,29.0,1.3,20.0,58.0,23.82,13.13
2017,10,18,17,45,163.0,14.5,1.3,19.0,29.0,13.19,0.0
2017,10,18,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,45,65.0,13.5,0.75,14.5,18.0,49.78,0.0
2017,10,19,7,0,130.0,27.0,0.8,15.0,36.0,146.05,87.22
2017,10,19,7,15,234.0,44.0,0.9,15.5,78.5,244.18,194.93
2017,10,19,7,30,338.0,61.0,1.0,16.0,121.0,341.08,278.07
2017,10,19,7,45,431.5,66.0,1.15,16.5,169.5,424.45,347.35
2017,10,19,8,0,525.0,71.0,1.3,17.0,218.0,510.67,415.87
2017,10,19,8,15,535.5,86.5,1.45,17.5,263.0,548.19,443.68
2017,10,19,8,30,546.0,102.0,1.6,18.0,308.0,583.67,469.23
2017,10,19,8,45,533.0,123.0,1.75,19.0,347.0,597.77,476.88
2017,10,19,9,0,520.0,144.0,1.9,20.0,386.0,615.74,486.96
2017,10,19,9,15,411.5,187.5,2.05,20.5,391.0,577.01,453.95
2017,10,19,9,30,303.0,231.0,2.2,21.0,396.0,519.03,407.11
2017,10,19,9,45,314.5,248.0,2.35,22.0,430.5,542.89,422.86
2017,10,19,10,0,326.0,265.0,2.5,23.0,465.0,565.01,436.6
2017,10,19,10,15,576.0,195.0,2.55,23.5,571.5,702.94,539.38
2017,10,19,10,30,826.0,125.0,2.6,24.0,678.0,824.87,623.55
2017,10,19,10,45,652.0,198.0,2.65,24.5,645.0,749.13,566.53
2017,10,19,11,0,478.0,271.0,2.7,25.0,612.0,663.82,501.55
2017,10,19,11,15,450.5,290.5,2.75,25.5,618.5,644.96,486.31
2017,10,19,11,30,423.0,310.0,2.8,26.0,625.0,624.72,469.73
2017,10,19,11,45,492.0,288.5,2.9,26.5,658.5,634.84,476.76
2017,10,19,12,0,561.0,267.0,3.0,27.0,692.0,639.58,479.43
2017,10,19,12,15,563.5,266.5,3.1,27.0,694.0,614.46,460.7
2017,10,19,12,30,566.0,266.0,3.2,27.0,696.0,587.42,440.4
2017,10,19,12,45,579.5,257.5,3.3,27.0,693.5,557.98,418.09
2017,10,19,13,0,593.0,249.0,3.4,27.0,691.0,526.16,393.42
2017,10,19,13,15,586.0,243.5,3.45,27.0,672.5,484.71,360.97
2017,10,19,13,30,579.0,238.0,3.5,27.0,654.0,442.81,327.5
2017,10,19,13,45,538.5,241.5,3.55,27.5,618.0,395.04,288.87
2017,10,19,14,0,498.0,245.0,3.6,28.0,582.0,350.32,252.49
2017,10,19,14,15,456.5,246.5,3.6,27.5,544.0,307.25,218.52
2017,10,19,14,30,415.0,248.0,3.6,27.0,506.0,268.06,188.07
2017,10,19,14,45,519.0,198.0,3.65,27.0,500.0,219.48,145.39
2017,10,19,15,0,623.0,148.0,3.7,27.0,494.0,158.95,96.55
2017,10,19,15,15,665.0,122.5,3.65,26.5,464.0,101.54,62.54
2017,10,19,15,30,707.0,97.0,3.6,26.0,434.0,63.88,48.52
2017,10,19,15,45,703.5,89.0,3.6,26.0,394.0,60.33,45.72
2017,10,19,16,0,700.0,81.0,3.6,26.0,354.0,56.54,42.65
2017,10,19,16,15,655.0,75.5,3.2,25.5,301.5,54.13,40.81
2017,10,19,16,30,610.0,70.0,2.8,25.0,249.0,51.7,38.86
2017,10,19,16,45,536.0,62.5,2.45,24.5,196.0,47.45,35.22
2017,10,19,17,0,462.0,55.0,2.1,24.0,143.0,43.16,31.33
2017,10,19,17,15,348.0,42.5,1.95,23.0,96.5,34.15,23.19
2017,10,19,17,30,234.0,30.0,1.8,22.0,50.0,23.56,12.39
2017,10,19,17,45,117.0,15.0,1.65,21.5,25.0,13.64,0.0
2017,10,19,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,6,45,69.5,12.5,1.8,17.0,17.5,51.28,0.0
2017,10,20,7,0,139.0,25.0,2.0,17.0,35.0,146.7,81.68
2017,10,20,7,15,255.5,40.0,2.05,17.5,77.5,251.23,199.94
2017,10,20,7,30,372.0,55.0,2.1,18.0,120.0,354.57,289.11
2017,10,20,7,45,470.0,61.5,2.2,18.5,172.5,445.32,364.5
2017,10,20,8,0,568.0,68.0,2.3,19.0,225.0,537.05,436.99
2017,10,20,8,15,615.5,74.0,2.35,19.5,276.0,592.19,477.75
2017,10,20,8,30,663.0,80.0,2.4,20.0,327.0,646.98,516.79
2017,10,20,8,45,331.5,48.5,2.5,21.0,172.0,345.18,281.53
2017,10,20,9,0,0.0,17.0,2.6,22.0,17.0,14.97,6.73
