Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,9,0,830.0,71.0,3.5,15.0,427.0,752.89,608.63
2017,10,30,9,15,852.0,74.0,3.8,16.0,473.5,778.77,624.89
2017,10,30,9,30,874.0,77.0,4.1,17.0,520.0,794.76,633.66
2017,10,30,9,45,888.0,80.0,4.4,18.5,560.0,808.08,639.45
2017,10,30,10,0,902.0,83.0,4.7,20.0,600.0,817.93,643.09
2017,10,30,10,15,913.0,84.5,4.65,20.5,633.5,820.09,641.67
2017,10,30,10,30,924.0,86.0,4.6,21.0,667.0,818.6,637.83
2017,10,30,10,45,930.0,88.0,4.6,21.5,692.5,810.1,629.46
2017,10,30,11,0,936.0,90.0,4.6,22.0,718.0,797.93,618.71
2017,10,30,11,15,940.5,91.0,4.5,22.5,735.5,779.99,603.46
2017,10,30,11,30,945.0,92.0,4.4,23.0,753.0,758.52,585.93
2017,10,30,11,45,945.0,93.0,4.35,23.5,761.5,730.58,562.96
2017,10,30,12,0,945.0,94.0,4.3,24.0,770.0,699.52,537.4
2017,10,30,12,15,944.5,94.0,4.15,24.0,769.5,664.24,509.22
2017,10,30,12,30,944.0,94.0,4.0,24.0,769.0,626.2,478.52
2017,10,30,12,45,939.5,94.5,3.85,24.5,759.5,583.89,443.21
2017,10,30,13,0,935.0,95.0,3.7,25.0,750.0,539.46,405.7
2017,10,30,13,15,929.5,94.0,3.55,25.0,732.5,491.39,365.5
2017,10,30,13,30,924.0,93.0,3.4,25.0,715.0,441.75,323.17
2017,10,30,13,45,914.0,92.5,3.25,25.0,689.0,389.64,278.13
2017,10,30,14,0,904.0,92.0,3.1,25.0,663.0,336.83,231.93
2017,10,30,14,15,892.0,90.0,2.95,25.0,629.5,281.91,184.23
2017,10,30,14,30,880.0,88.0,2.8,25.0,596.0,227.02,137.99
2017,10,30,14,45,859.5,86.5,2.7,25.0,555.0,164.81,90.39
2017,10,30,15,0,839.0,85.0,2.6,25.0,514.0,110.58,57.74
2017,10,30,15,15,815.5,82.0,2.45,24.5,468.0,60.26,45.77
2017,10,30,15,30,792.0,79.0,2.3,24.0,422.0,59.37,45.29
2017,10,30,15,45,756.0,75.0,2.2,24.0,371.5,57.62,43.94
2017,10,30,16,0,720.0,71.0,2.1,24.0,321.0,55.89,42.57
2017,10,30,16,15,670.0,65.5,1.85,23.0,268.5,48.18,36.17
2017,10,30,16,30,620.0,60.0,1.6,22.0,216.0,45.38,33.85
2017,10,30,16,45,537.5,51.5,1.35,21.0,164.0,39.9,29.03
2017,10,30,17,0,455.0,43.0,1.1,20.0,112.0,34.31,23.86
2017,10,30,17,15,315.5,30.5,1.15,19.0,69.0,24.78,14.67
2017,10,30,17,30,176.0,18.0,1.2,18.0,26.0,14.89,0.0
2017,10,30,17,45,88.0,9.0,1.25,17.0,13.0,8.19,0.0
2017,10,30,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,10,31,6,45,0.0,0.5,3.55,8.0,0.5,0.0,0.0
2017,10,31,7,0,0.0,1.0,3.6,8.0,1.0,0.91,0.0
2017,10,31,7,15,0.0,6.0,3.65,8.0,6.0,5.26,0.0
2017,10,31,7,30,0.0,11.0,3.7,8.0,11.0,9.65,2.62
2017,10,31,7,45,0.0,17.0,3.75,8.5,17.0,14.94,7.36
2017,10,31,8,0,0.0,23.0,3.8,9.0,23.0,20.23,12.06
2017,10,31,8,15,0.0,29.5,3.9,9.5,29.5,25.97,17.08
2017,10,31,8,30,0.0,36.0,4.0,10.0,36.0,31.72,22.03
2017,10,31,8,45,0.0,42.5,4.1,10.5,42.5,37.48,26.91
2017,10,31,9,0,0.0,49.0,4.2,11.0,49.0,43.25,31.73
2017,10,31,9,15,0.0,34.5,4.25,11.0,34.5,30.43,20.6
2017,10,31,9,30,0.0,20.0,4.3,11.0,20.0,17.63,9.53
2017,10,31,9,45,0.0,32.0,4.35,11.5,32.0,28.24,18.55
2017,10,31,10,0,0.0,44.0,4.4,12.0,44.0,38.88,27.49
2017,10,31,10,15,7.5,132.5,4.35,12.5,137.0,125.02,99.89
2017,10,31,10,30,15.0,221.0,4.3,13.0,230.0,214.84,173.31
2017,10,31,10,45,16.0,230.0,4.25,13.5,240.5,222.58,178.78
2017,10,31,11,0,17.0,239.0,4.2,14.0,251.0,230.19,184.29
2017,10,31,11,15,8.5,135.0,4.1,14.5,141.0,126.56,99.52
2017,10,31,11,30,0.0,31.0,4.0,15.0,31.0,27.43,17.27
2017,10,31,11,45,0.0,87.5,3.9,15.5,87.5,77.64,58.84
2017,10,31,12,0,0.0,144.0,3.8,16.0,144.0,127.97,99.79
2017,10,31,12,15,51.0,242.5,3.65,16.0,279.0,248.2,196.98
2017,10,31,12,30,102.0,341.0,3.5,16.0,414.0,358.2,282.84
2017,10,31,12,45,66.0,310.5,3.4,16.5,357.5,305.22,240.21
2017,10,31,13,0,30.0,280.0,3.3,17.0,301.0,256.24,201.3
2017,10,31,13,15,15.0,195.5,3.15,17.0,206.0,177.14,138.74
2017,10,31,13,30,0.0,111.0,3.0,17.0,111.0,98.13,75.25
2017,10,31,13,45,4.5,158.5,2.95,17.0,161.5,139.75,109.2
2017,10,31,14,0,9.0,206.0,2.9,17.0,212.0,178.72,140.54
2017,10,31,14,15,4.5,115.0,2.75,16.5,118.0,102.07,78.83
2017,10,31,14,30,0.0,24.0,2.6,16.0,24.0,21.18,12.16
2017,10,31,14,45,0.0,21.5,2.5,16.0,21.5,18.96,10.36
2017,10,31,15,0,0.0,19.0,2.4,16.0,19.0,16.75,8.53
2017,10,31,15,15,0.0,73.0,2.35,15.5,73.0,64.57,51.4
2017,10,31,15,30,0.0,127.0,2.3,15.0,127.0,107.24,88.97
2017,10,31,15,45,0.0,111.0,2.25,15.0,111.0,94.33,77.88
2017,10,31,16,0,0.0,95.0,2.2,15.0,95.0,81.28,66.61
2017,10,31,16,15,0.0,78.5,2.25,14.5,78.5,67.7,54.82
2017,10,31,16,30,0.0,62.0,2.3,14.0,62.0,53.97,42.65
2017,10,31,16,45,0.0,46.5,2.4,14.0,46.5,40.88,30.76
2017,10,31,17,0,0.0,31.0,2.5,14.0,31.0,27.33,18.34
2017,10,31,17,15,0.0,18.0,2.45,13.5,18.0,15.84,7.48
2017,10,31,17,30,0.0,5.0,2.4,13.0,5.0,4.38,0.0
2017,10,31,17,45,0.0,2.5,2.4,12.5,2.5,2.27,0.0
2017,10,31,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,1,6,45,48.0,7.0,1.3,9.5,9.0,0.0,0.0
2017,11,1,7,0,96.0,14.0,1.4,10.0,18.0,67.99,0.0
2017,11,1,7,15,231.0,29.5,1.55,10.5,56.5,214.76,161.36
2017,11,1,7,30,366.0,45.0,1.7,11.0,95.0,325.95,268.33
2017,11,1,7,45,461.5,53.5,1.9,11.5,145.0,410.78,342.68
2017,11,1,8,0,557.0,62.0,2.1,12.0,195.0,498.75,416.35
2017,11,1,8,15,438.5,92.0,2.1,12.5,212.0,455.49,380.19
2017,11,1,8,30,320.0,122.0,2.1,13.0,229.0,394.77,329.26
2017,11,1,8,45,436.5,121.0,2.1,14.0,291.5,498.17,411.27
2017,11,1,9,0,553.0,120.0,2.1,15.0,354.0,594.95,483.93
2017,11,1,9,15,674.5,104.5,2.25,16.0,420.0,674.55,541.41
2017,11,1,9,30,796.0,89.0,2.4,17.0,486.0,748.39,592.24
2017,11,1,9,45,818.5,90.0,2.55,18.0,526.5,765.52,601.13
2017,11,1,10,0,841.0,91.0,2.7,19.0,567.0,779.35,608.11
2017,11,1,10,15,853.5,93.0,2.85,19.5,600.0,783.03,609.06
2017,11,1,10,30,866.0,95.0,3.0,20.0,633.0,783.16,607.67
2017,11,1,10,45,878.0,95.0,3.15,21.0,659.0,771.9,597.17
2017,11,1,11,0,890.0,95.0,3.3,22.0,685.0,762.79,588.41
2017,11,1,11,15,895.5,96.0,3.4,23.0,702.5,746.44,574.4
2017,11,1,11,30,901.0,97.0,3.5,24.0,720.0,726.68,557.64
2017,11,1,11,45,897.5,100.5,3.65,25.0,727.5,700.05,535.27
2017,11,1,12,0,894.0,104.0,3.8,26.0,735.0,670.55,510.65
2017,11,1,12,15,894.0,103.5,3.8,26.5,735.5,636.74,483.25
2017,11,1,12,30,894.0,103.0,3.8,27.0,736.0,600.31,453.53
2017,11,1,12,45,893.0,102.0,3.85,27.5,727.5,560.44,420.85
2017,11,1,13,0,892.0,101.0,3.9,28.0,719.0,518.34,385.83
2017,11,1,13,15,886.5,100.0,3.9,28.0,702.0,472.25,347.71
2017,11,1,13,30,881.0,99.0,3.9,28.0,685.0,424.69,307.53
2017,11,1,13,45,873.5,97.0,3.9,28.5,660.0,374.39,263.91
2017,11,1,14,0,866.0,95.0,3.9,29.0,635.0,323.27,219.21
2017,11,1,14,15,853.5,93.0,3.9,29.0,602.5,264.72,169.65
2017,11,1,14,30,841.0,91.0,3.9,29.0,570.0,211.39,125.52
2017,11,1,14,45,816.5,91.0,3.9,29.0,530.0,158.7,86.52
2017,11,1,15,0,792.0,91.0,3.9,29.0,490.0,108.05,57.78
2017,11,1,15,15,767.0,87.5,3.8,28.5,445.5,64.36,48.45
2017,11,1,15,30,742.0,84.0,3.7,28.0,401.0,63.25,47.8
2017,11,1,15,45,705.0,80.0,3.65,27.5,352.0,56.07,41.99
2017,11,1,16,0,668.0,76.0,3.6,27.0,303.0,54.72,41.05
2017,11,1,16,15,616.0,69.5,3.4,26.0,252.0,51.34,38.38
2017,11,1,16,30,564.0,63.0,3.2,25.0,201.0,47.91,35.53
2017,11,1,16,45,479.5,54.0,3.0,24.0,151.0,42.14,30.48
2017,11,1,17,0,395.0,45.0,2.8,23.0,101.0,36.27,25.06
2017,11,1,17,15,260.0,30.5,2.8,22.0,61.0,24.95,14.17
2017,11,1,17,30,125.0,16.0,2.8,21.0,21.0,14.55,0.0
2017,11,1,17,45,62.5,8.0,2.8,20.5,10.5,0.0,0.0
2017,11,1,18,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,6,45,31.0,7.0,2.5,17.0,7.5,0.0,0.0
2017,11,2,7,0,62.0,14.0,2.6,17.0,15.0,48.23,0.0
2017,11,2,7,15,191.5,31.0,2.85,17.5,53.0,192.75,138.39
2017,11,2,7,30,321.0,48.0,3.1,18.0,91.0,299.76,241.28
2017,11,2,7,45,406.5,59.5,3.4,19.0,139.0,378.4,309.28
2017,11,2,8,0,492.0,71.0,3.7,20.0,187.0,461.57,377.79
2017,11,2,8,15,548.5,79.0,3.85,20.5,237.5,522.06,426.17
2017,11,2,8,30,605.0,87.0,4.0,21.0,288.0,582.41,472.57
2017,11,2,8,45,641.5,93.5,4.2,22.0,336.0,625.3,502.72
2017,11,2,9,0,678.0,100.0,4.4,23.0,384.0,666.48,530.73
2017,11,2,9,15,705.5,105.0,4.45,23.5,428.5,696.81,550.71
2017,11,2,9,30,733.0,110.0,4.5,24.0,473.0,724.55,568.53
2017,11,2,9,45,758.5,111.0,4.55,24.5,513.0,743.19,579.57
2017,11,2,10,0,784.0,112.0,4.6,25.0,553.0,755.29,585.91
2017,11,2,10,15,797.5,114.5,4.55,25.5,585.5,760.39,586.83
2017,11,2,10,30,811.0,117.0,4.5,26.0,618.0,762.04,585.44
2017,11,2,10,45,825.0,116.5,4.5,26.5,644.0,757.39,580.0
2017,11,2,11,0,839.0,116.0,4.5,27.0,670.0,749.17,572.25
2017,11,2,11,15,844.5,117.0,4.45,27.0,686.5,732.84,559.39
2017,11,2,11,30,850.0,118.0,4.4,27.0,703.0,713.22,543.77
2017,11,2,11,45,853.5,118.0,4.35,27.5,711.5,688.06,523.02
2017,11,2,12,0,857.0,118.0,4.3,28.0,720.0,659.89,499.94
2017,11,2,12,15,856.0,118.0,4.2,28.0,720.0,626.13,473.38
2017,11,2,12,30,855.0,118.0,4.1,28.0,720.0,589.91,444.58
2017,11,2,12,45,852.5,117.5,4.05,28.5,711.5,550.15,411.89
2017,11,2,13,0,850.0,117.0,4.0,29.0,703.0,508.39,377.14
2017,11,2,13,15,844.0,115.5,3.95,29.0,685.5,462.45,339.33
2017,11,2,13,30,838.0,114.0,3.9,29.0,668.0,415.26,299.7
2017,11,2,13,45,828.5,112.5,3.85,29.5,643.0,365.87,257.15
2017,11,2,14,0,819.0,111.0,3.8,30.0,618.0,316.0,213.91
2017,11,2,14,15,805.5,108.5,3.75,29.5,586.0,264.2,170.36
2017,11,2,14,30,792.0,106.0,3.7,29.0,554.0,212.83,128.53
2017,11,2,14,45,772.0,103.0,3.65,29.0,515.0,161.04,90.35
2017,11,2,15,0,752.0,100.0,3.6,29.0,476.0,104.57,56.87
2017,11,2,15,15,726.0,96.0,3.5,28.5,432.0,64.1,48.24
2017,11,2,15,30,700.0,92.0,3.4,28.0,388.0,63.04,47.64
2017,11,2,15,45,660.0,87.5,3.35,28.0,339.5,61.54,46.52
2017,11,2,16,0,620.0,83.0,3.3,28.0,291.0,60.08,45.39
2017,11,2,16,15,565.5,75.5,2.9,27.0,241.0,56.13,42.27
2017,11,2,16,30,511.0,68.0,2.5,26.0,191.0,52.1,38.93
2017,11,2,16,45,424.0,57.5,2.15,25.5,143.0,45.22,32.86
2017,11,2,17,0,337.0,47.0,1.8,25.0,95.0,36.34,24.85
2017,11,2,17,15,210.5,31.0,1.8,24.0,56.5,24.25,13.25
2017,11,2,17,30,84.0,15.0,1.8,23.0,18.0,13.64,0.0
2017,11,2,17,45,42.0,7.5,1.8,22.5,9.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,3,6,45,4.0,4.5,1.05,18.5,4.5,0.0,0.0
2017,11,3,7,0,8.0,9.0,1.1,19.0,9.0,12.74,0.0
2017,11,3,7,15,81.5,32.5,1.35,19.5,43.0,114.91,77.86
2017,11,3,7,30,155.0,56.0,1.6,20.0,77.0,194.66,153.44
2017,11,3,7,45,248.5,72.5,1.9,21.0,123.0,276.08,222.67
2017,11,3,8,0,342.0,89.0,2.2,22.0,169.0,376.12,303.93
2017,11,3,8,15,401.5,101.0,2.2,22.5,217.0,437.62,352.44
2017,11,3,8,30,461.0,113.0,2.2,23.0,265.0,500.27,399.99
2017,11,3,8,45,517.5,118.0,2.25,23.5,313.0,552.49,438.39
2017,11,3,9,0,574.0,123.0,2.3,24.0,361.0,609.98,479.37
2017,11,3,9,15,389.5,170.0,2.25,24.5,339.5,517.44,404.97
2017,11,3,9,30,205.0,217.0,2.2,25.0,318.0,397.72,310.28
2017,11,3,9,45,124.0,224.5,2.2,25.5,287.0,337.92,262.31
2017,11,3,10,0,43.0,232.0,2.2,26.0,256.0,265.3,203.96
2017,11,3,10,15,131.5,259.0,2.15,26.5,338.5,370.77,284.94
2017,11,3,10,30,220.0,286.0,2.1,27.0,421.0,460.5,350.82
2017,11,3,10,45,146.0,292.5,2.1,27.5,383.5,403.64,305.79
2017,11,3,11,0,72.0,299.0,2.1,28.0,346.0,338.69,255.47
2017,11,3,11,15,433.5,218.0,2.05,28.0,513.5,536.88,406.4
2017,11,3,11,30,795.0,137.0,2.0,28.0,681.0,691.57,517.09
2017,11,3,11,45,774.0,150.0,2.0,28.5,685.0,665.14,494.53
2017,11,3,12,0,753.0,163.0,2.0,29.0,689.0,635.38,471.04
2017,11,3,12,15,753.0,163.0,2.0,29.0,689.0,604.38,447.73
2017,11,3,12,30,753.0,163.0,2.0,29.0,689.0,571.13,422.35
2017,11,3,12,45,757.5,158.5,2.0,29.5,682.5,534.09,392.97
2017,11,3,13,0,762.0,154.0,2.0,30.0,676.0,494.87,361.39
2017,11,3,13,15,755.0,152.5,2.0,30.0,659.0,451.29,326.66
2017,11,3,13,30,748.0,151.0,2.0,30.0,642.0,406.76,290.41
2017,11,3,13,45,742.5,146.0,2.0,30.0,618.5,359.14,251.08
2017,11,3,14,0,737.0,141.0,2.0,30.0,595.0,310.94,210.73
2017,11,3,14,15,722.0,138.0,2.0,30.0,563.5,261.83,170.05
2017,11,3,14,30,707.0,135.0,2.0,30.0,532.0,213.49,131.34
2017,11,3,14,45,690.0,129.5,2.0,30.0,494.5,164.05,95.49
2017,11,3,15,0,673.0,124.0,2.0,30.0,457.0,116.11,68.39
2017,11,3,15,15,644.5,118.5,1.95,29.5,414.0,80.01,61.2
2017,11,3,15,30,616.0,113.0,1.9,29.0,371.0,78.49,60.29
2017,11,3,15,45,577.5,105.5,1.9,29.0,324.0,75.31,57.81
2017,11,3,16,0,539.0,98.0,1.9,29.0,277.0,72.07,55.22
2017,11,3,16,15,482.5,88.5,1.65,28.0,228.5,64.9,49.46
2017,11,3,16,30,426.0,79.0,1.4,27.0,180.0,58.94,44.52
2017,11,3,16,45,344.0,65.0,1.2,26.5,134.0,49.28,36.1
2017,11,3,17,0,262.0,51.0,1.0,26.0,88.0,39.31,27.16
2017,11,3,17,15,152.5,32.5,1.0,25.0,51.5,25.39,13.79
2017,11,3,17,30,43.0,14.0,1.0,24.0,15.0,12.73,0.0
2017,11,3,17,45,21.5,7.0,1.05,23.5,7.5,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.35,20.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,4,6,45,6.5,5.0,2.45,19.5,5.0,0.0,0.0
2017,11,4,7,0,13.0,10.0,2.6,20.0,10.0,16.46,0.0
2017,11,4,7,15,104.5,31.0,2.75,20.0,44.0,124.94,82.82
2017,11,4,7,30,196.0,52.0,2.9,20.0,78.0,213.46,169.1
2017,11,4,7,45,278.5,68.5,3.1,20.5,123.0,302.02,244.68
2017,11,4,8,0,361.0,85.0,3.3,21.0,168.0,383.05,312.13
2017,11,4,8,15,420.5,96.0,3.35,21.5,215.5,443.57,360.88
2017,11,4,8,30,480.0,107.0,3.4,22.0,263.0,505.23,408.67
2017,11,4,8,45,516.5,117.0,3.5,22.5,309.0,548.76,440.9
2017,11,4,9,0,553.0,127.0,3.6,23.0,355.0,591.29,471.51
2017,11,4,9,15,276.5,130.0,3.6,23.0,244.0,366.72,294.59
2017,11,4,9,30,0.0,133.0,3.6,23.0,133.0,121.86,93.48
2017,11,4,9,45,35.0,188.5,3.6,23.5,208.0,214.9,168.41
2017,11,4,10,0,70.0,244.0,3.6,24.0,283.0,299.61,234.2
2017,11,4,10,15,94.0,264.5,3.55,24.5,320.5,335.45,260.92
2017,11,4,10,30,118.0,285.0,3.5,25.0,358.0,381.56,294.99
2017,11,4,10,45,122.0,298.0,3.5,25.5,376.0,391.09,300.79
2017,11,4,11,0,126.0,311.0,3.5,26.0,394.0,399.67,306.0
2017,11,4,11,15,70.0,273.0,3.5,26.0,319.5,306.06,234.25
2017,11,4,11,30,14.0,235.0,3.5,26.0,245.0,220.99,168.16
2017,11,4,11,45,127.5,284.5,3.5,26.5,373.5,350.97,268.41
2017,11,4,12,0,241.0,334.0,3.5,27.0,502.0,457.91,347.24
2017,11,4,12,15,250.5,332.5,3.5,27.0,507.0,448.26,339.04
2017,11,4,12,30,260.0,331.0,3.5,27.0,512.0,439.96,332.13
2017,11,4,12,45,188.5,329.5,3.55,27.5,460.0,383.54,288.87
2017,11,4,13,0,117.0,328.0,3.6,28.0,408.0,335.32,252.08
2017,11,4,13,15,136.0,321.5,3.55,28.0,412.0,326.96,245.3
2017,11,4,13,30,155.0,315.0,3.5,28.0,416.0,316.68,236.65
2017,11,4,13,45,225.0,294.5,3.5,28.0,435.5,310.56,229.71
2017,11,4,14,0,295.0,274.0,3.5,28.0,455.0,293.44,213.39
2017,11,4,14,15,235.5,265.5,3.45,28.0,405.5,257.33,186.57
2017,11,4,14,30,176.0,257.0,3.4,28.0,356.0,223.07,162.25
2017,11,4,14,45,210.0,235.5,3.4,28.0,345.0,197.03,141.59
2017,11,4,15,0,244.0,214.0,3.4,28.0,334.0,160.6,115.77
2017,11,4,15,15,450.5,156.5,3.3,27.5,353.0,105.07,82.62
2017,11,4,15,30,657.0,99.0,3.2,27.0,372.0,68.28,52.25
2017,11,4,15,45,627.0,91.0,3.15,27.0,326.0,64.36,49.12
2017,11,4,16,0,597.0,83.0,3.1,27.0,280.0,60.29,45.78
2017,11,4,16,15,542.0,75.5,2.75,26.5,231.0,56.35,42.55
2017,11,4,16,30,487.0,68.0,2.4,26.0,182.0,52.35,39.11
2017,11,4,16,45,414.0,56.0,2.05,25.5,136.0,44.17,31.91
2017,11,4,17,0,341.0,44.0,1.7,25.0,90.0,35.68,24.2
2017,11,4,17,15,170.5,30.0,1.6,24.0,53.0,23.47,12.08
2017,11,4,17,30,0.0,16.0,1.5,23.0,16.0,14.55,0.0
2017,11,4,17,45,0.0,8.0,1.45,22.5,8.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,5.0,3.0,19.5,5.0,0.0,0.0
2017,11,5,7,0,0.0,10.0,3.0,20.0,10.0,9.1,0.0
2017,11,5,7,15,113.5,29.0,3.25,20.0,43.5,125.38,80.35
2017,11,5,7,30,227.0,48.0,3.5,20.0,77.0,238.47,188.92
2017,11,5,7,45,315.5,61.5,3.75,20.5,122.0,316.02,256.55
2017,11,5,8,0,404.0,75.0,4.0,21.0,167.0,398.26,325.48
2017,11,5,8,15,205.5,94.5,4.1,21.5,141.5,272.74,222.72
2017,11,5,8,30,7.0,114.0,4.2,22.0,116.0,116.38,90.78
2017,11,5,8,45,3.5,80.5,4.3,22.5,81.5,74.86,56.49
2017,11,5,9,0,0.0,47.0,4.4,23.0,47.0,41.47,28.68
2017,11,5,9,15,0.0,53.0,4.4,23.5,53.0,46.8,32.91
2017,11,5,9,30,0.0,59.0,4.4,24.0,59.0,52.14,37.08
2017,11,5,9,45,0.0,34.5,4.4,24.5,34.5,30.45,19.24
2017,11,5,10,0,0.0,10.0,4.4,25.0,10.0,8.82,1.53
2017,11,5,10,15,0.0,47.5,4.35,25.5,47.5,41.99,28.37
2017,11,5,10,30,0.0,85.0,4.3,26.0,85.0,75.32,54.93
2017,11,5,10,45,0.0,111.5,4.3,26.5,111.5,99.31,73.72
2017,11,5,11,0,0.0,138.0,4.3,27.0,138.0,123.43,92.41
2017,11,5,11,15,3.5,170.0,4.25,27.0,172.5,154.92,116.94
2017,11,5,11,30,7.0,202.0,4.2,27.0,207.0,185.93,140.89
2017,11,5,11,45,51.5,265.5,4.2,27.5,301.0,277.03,210.9
2017,11,5,12,0,96.0,329.0,4.2,28.0,395.0,358.02,271.27
2017,11,5,12,15,288.0,296.5,4.2,28.0,495.5,441.43,334.62
2017,11,5,12,30,480.0,264.0,4.2,28.0,596.0,504.23,380.39
2017,11,5,12,45,348.0,295.5,4.2,28.5,534.5,436.48,327.66
2017,11,5,13,0,216.0,327.0,4.2,29.0,473.0,379.78,284.12
2017,11,5,13,15,278.0,307.0,4.15,29.0,491.0,373.44,278.02
2017,11,5,13,30,340.0,287.0,4.1,29.0,509.0,361.16,266.39
2017,11,5,13,45,548.5,208.0,4.05,29.5,549.5,342.04,244.98
2017,11,5,14,0,757.0,129.0,4.0,30.0,590.0,302.92,205.34
2017,11,5,14,15,473.0,192.0,3.95,30.0,475.0,245.75,167.76
2017,11,5,14,30,189.0,255.0,3.9,30.0,360.0,223.22,160.73
2017,11,5,14,45,328.0,212.5,3.85,30.0,379.5,187.61,128.75
2017,11,5,15,0,467.0,170.0,3.8,30.0,399.0,135.74,90.31
2017,11,5,15,15,569.5,132.5,3.6,29.5,385.5,90.19,69.71
2017,11,5,15,30,672.0,95.0,3.4,29.0,372.0,65.58,49.58
2017,11,5,15,45,641.5,87.5,3.25,29.0,325.5,61.93,46.67
2017,11,5,16,0,611.0,80.0,3.1,29.0,279.0,58.14,43.58
2017,11,5,16,15,556.5,72.5,2.75,28.0,230.5,54.09,40.36
2017,11,5,16,30,502.0,65.0,2.4,27.0,182.0,49.96,36.91
2017,11,5,16,45,424.0,54.0,2.05,26.0,135.0,42.56,30.46
2017,11,5,17,0,346.0,43.0,1.7,25.0,88.0,34.91,23.5
2017,11,5,17,15,214.5,27.5,1.75,24.5,51.5,21.58,10.31
2017,11,5,17,30,83.0,12.0,1.8,24.0,15.0,10.91,0.0
2017,11,5,17,45,41.5,6.0,1.85,23.5,7.5,0.0,0.0
2017,11,5,18,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,6,6,45,15.0,4.5,2.55,18.5,5.0,0.0,0.0
2017,11,6,7,0,30.0,9.0,2.7,19.0,10.0,25.01,0.0
2017,11,6,7,15,150.0,26.5,3.0,19.5,43.5,153.58,95.28
2017,11,6,7,30,270.0,44.0,3.3,20.0,77.0,258.92,204.91
2017,11,6,7,45,367.5,55.5,3.6,20.5,124.0,340.67,276.41
2017,11,6,8,0,465.0,67.0,3.9,21.0,171.0,431.54,352.15
2017,11,6,8,15,523.0,75.0,4.0,21.5,219.5,491.61,400.64
2017,11,6,8,30,581.0,83.0,4.1,22.0,268.0,551.71,447.25
2017,11,6,8,45,325.5,125.5,4.2,22.5,232.5,398.56,323.04
2017,11,6,9,0,70.0,168.0,4.3,23.0,197.0,230.96,183.8
2017,11,6,9,15,71.5,188.0,4.25,23.5,220.5,251.25,199.26
2017,11,6,9,30,73.0,208.0,4.2,24.0,244.0,271.0,213.71
2017,11,6,9,45,82.5,227.0,4.2,24.5,270.5,295.18,231.64
2017,11,6,10,0,92.0,246.0,4.2,25.0,297.0,318.72,248.83
2017,11,6,10,15,190.5,258.0,4.15,25.5,370.5,413.59,322.13
2017,11,6,10,30,289.0,270.0,4.1,26.0,444.0,505.08,390.37
2017,11,6,10,45,568.0,186.0,4.1,26.5,546.0,625.95,482.52
2017,11,6,11,0,847.0,102.0,4.1,27.0,648.0,728.88,557.89
2017,11,6,11,15,853.0,103.0,4.05,27.5,665.0,713.06,543.57
2017,11,6,11,30,859.0,104.0,4.0,28.0,682.0,693.94,527.21
2017,11,6,11,45,863.5,103.5,3.95,28.5,691.0,666.54,504.96
2017,11,6,12,0,868.0,103.0,3.9,29.0,700.0,639.44,482.64
2017,11,6,12,15,868.0,103.0,3.85,29.0,700.0,607.25,457.25
2017,11,6,12,30,868.0,103.0,3.8,29.0,700.0,572.5,429.53
2017,11,6,12,45,688.0,174.0,3.75,29.0,643.5,506.16,377.82
2017,11,6,13,0,508.0,245.0,3.7,29.0,587.0,447.11,332.16
2017,11,6,13,15,678.0,173.0,3.6,29.0,618.5,430.44,316.08
2017,11,6,13,30,848.0,101.0,3.5,29.0,650.0,398.54,285.95
2017,11,6,13,45,837.0,100.5,3.45,29.0,625.0,349.6,244.08
2017,11,6,14,0,826.0,100.0,3.4,29.0,600.0,300.26,201.56
2017,11,6,14,15,813.0,98.0,3.3,28.5,568.5,249.14,158.43
2017,11,6,14,30,800.0,96.0,3.2,28.0,537.0,198.37,117.29
2017,11,6,14,45,777.5,94.5,3.15,28.0,498.0,147.6,80.9
2017,11,6,15,0,755.0,93.0,3.1,28.0,459.0,98.71,55.35
2017,11,6,15,15,730.0,89.0,2.85,27.5,416.0,59.87,44.96
2017,11,6,15,30,705.0,85.0,2.6,27.0,373.0,58.62,44.16
2017,11,6,15,45,672.0,79.0,2.4,26.5,326.5,55.81,42.0
2017,11,6,16,0,639.0,73.0,2.2,26.0,280.0,52.93,39.72
2017,11,6,16,15,585.0,66.5,1.95,25.5,231.0,49.45,36.85
2017,11,6,16,30,531.0,60.0,1.7,25.0,182.0,45.94,33.79
2017,11,6,16,45,448.5,50.0,1.45,24.5,134.5,39.21,27.81
2017,11,6,17,0,366.0,40.0,1.2,24.0,87.0,32.3,21.4
2017,11,6,17,15,183.0,27.0,1.2,23.0,50.5,21.17,9.74
2017,11,6,17,30,0.0,14.0,1.2,22.0,14.0,12.73,0.0
2017,11,6,17,45,0.0,7.0,1.2,21.5,7.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,11,7,7,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,7,7,15,0.0,17.5,1.35,17.5,17.5,15.42,3.92
2017,11,7,7,30,0.0,35.0,1.7,18.0,35.0,33.54,21.67
2017,11,7,7,45,3.0,56.5,2.1,19.0,57.0,58.7,43.19
2017,11,7,8,0,6.0,78.0,2.5,20.0,79.0,82.71,63.48
2017,11,7,8,15,15.5,98.0,2.7,20.5,102.5,108.74,85.4
2017,11,7,8,30,25.0,118.0,2.9,21.0,126.0,145.3,115.48
2017,11,7,8,45,28.0,137.0,3.1,21.5,147.0,166.15,132.06
2017,11,7,9,0,31.0,156.0,3.3,22.0,168.0,186.75,148.13
2017,11,7,9,15,64.5,183.0,3.25,22.5,212.0,239.92,190.64
2017,11,7,9,30,98.0,210.0,3.2,23.0,256.0,292.58,231.72
2017,11,7,9,45,58.5,206.0,3.15,23.5,234.0,252.72,198.3
2017,11,7,10,0,19.0,202.0,3.1,24.0,212.0,203.25,157.65
2017,11,7,10,15,14.5,201.0,2.9,24.0,209.0,196.78,152.12
2017,11,7,10,30,10.0,200.0,2.7,24.0,206.0,190.78,146.93
2017,11,7,10,45,19.0,226.5,2.55,24.5,239.0,221.49,170.39
2017,11,7,11,0,28.0,253.0,2.4,25.0,272.0,260.4,199.64
2017,11,7,11,15,22.0,246.0,2.15,25.5,261.0,238.4,181.78
2017,11,7,11,30,16.0,239.0,1.9,26.0,250.0,225.96,171.51
2017,11,7,11,45,26.5,262.0,1.7,26.5,280.0,251.98,190.76
2017,11,7,12,0,37.0,285.0,1.5,27.0,310.0,281.26,211.93
2017,11,7,12,15,37.5,284.5,1.25,27.0,310.0,276.64,207.84
2017,11,7,12,30,38.0,284.0,1.0,27.0,310.0,271.88,203.77
2017,11,7,12,45,39.5,283.5,0.75,27.0,310.5,267.43,199.89
2017,11,7,13,0,41.0,283.0,0.5,27.0,311.0,262.66,195.66
2017,11,7,13,15,115.5,295.0,0.5,27.0,370.5,296.46,219.75
2017,11,7,13,30,190.0,307.0,0.5,27.0,430.0,321.81,236.22
2017,11,7,13,45,173.0,295.5,0.5,27.0,404.0,292.73,214.15
2017,11,7,14,0,156.0,284.0,0.5,27.0,378.0,265.26,193.66
2017,11,7,14,15,83.5,237.0,0.7,26.5,287.0,208.43,154.1
2017,11,7,14,30,11.0,190.0,0.9,26.0,196.0,161.45,121.9
2017,11,7,14,45,23.0,191.0,1.15,26.0,202.5,160.52,121.33
2017,11,7,15,0,35.0,192.0,1.4,26.0,209.0,149.55,113.26
2017,11,7,15,15,82.5,183.0,1.55,25.5,218.0,139.5,111.76
2017,11,7,15,30,130.0,174.0,1.7,25.0,227.0,127.06,102.02
2017,11,7,15,45,112.5,155.0,1.9,24.5,196.5,114.59,92.09
2017,11,7,16,0,95.0,136.0,2.1,24.0,166.0,101.72,81.61
2017,11,7,16,15,207.0,111.5,2.1,23.5,163.0,82.91,65.78
2017,11,7,16,30,319.0,87.0,2.1,23.0,160.0,64.83,50.26
2017,11,7,16,45,240.5,69.0,2.15,22.5,116.0,53.56,40.26
2017,11,7,17,0,162.0,51.0,2.2,22.0,72.0,40.06,28.03
2017,11,7,17,15,81.0,29.5,2.5,21.0,40.0,23.69,11.21
2017,11,7,17,30,0.0,8.0,2.8,20.0,8.0,7.28,0.0
2017,11,7,17,45,0.0,4.0,3.15,19.5,4.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.3,16.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,7,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,7,15,0.0,2.0,4.9,9.0,2.0,1.75,0.0
2017,11,8,7,30,0.0,4.0,4.9,9.0,4.0,3.5,0.0
2017,11,8,7,45,0.0,7.0,4.95,9.0,7.0,6.14,0.0
2017,11,8,8,0,0.0,10.0,5.0,9.0,10.0,8.78,2.0
2017,11,8,8,15,0.0,13.5,5.0,9.0,13.5,11.86,4.74
2017,11,8,8,30,0.0,17.0,5.0,9.0,17.0,14.95,7.45
2017,11,8,8,45,0.0,40.0,5.0,9.0,40.0,35.26,25.19
2017,11,8,9,0,0.0,63.0,5.0,9.0,63.0,55.66,42.83
2017,11,8,9,15,0.0,69.5,5.0,9.0,69.5,61.45,47.68
2017,11,8,9,30,0.0,76.0,5.0,9.0,76.0,67.24,52.52
2017,11,8,9,45,0.0,88.0,5.0,9.5,88.0,78.0,61.47
2017,11,8,10,0,0.0,100.0,5.0,10.0,100.0,89.07,70.59
2017,11,8,10,15,0.0,56.0,5.1,10.0,56.0,49.52,36.79
2017,11,8,10,30,0.0,12.0,5.2,10.0,12.0,10.59,3.43
2017,11,8,10,45,0.0,36.0,5.3,10.0,36.0,31.82,21.58
2017,11,8,11,0,0.0,60.0,5.4,10.0,60.0,53.11,39.65
2017,11,8,11,15,0.0,58.5,5.45,10.0,58.5,51.79,38.47
2017,11,8,11,30,0.0,57.0,5.5,10.0,57.0,50.47,37.32
2017,11,8,11,45,0.0,105.0,5.55,10.0,105.0,93.22,73.37
2017,11,8,12,0,0.0,153.0,5.6,10.0,153.0,135.96,109.09
2017,11,8,12,15,0.0,133.0,5.55,10.0,133.0,117.96,94.01
2017,11,8,12,30,0.0,113.0,5.5,10.0,113.0,100.17,79.13
2017,11,8,12,45,0.5,140.5,5.5,10.5,141.0,124.4,99.28
2017,11,8,13,0,1.0,168.0,5.5,11.0,169.0,148.08,118.81
2017,11,8,13,15,0.5,135.0,5.4,11.0,135.5,119.1,94.77
2017,11,8,13,30,0.0,102.0,5.3,11.0,102.0,90.29,70.77
2017,11,8,13,45,0.0,93.0,5.2,11.0,93.0,82.45,64.3
2017,11,8,14,0,0.0,84.0,5.1,11.0,84.0,74.42,57.64
2017,11,8,14,15,0.0,81.0,5.05,11.0,81.0,71.73,55.48
2017,11,8,14,30,0.0,78.0,5.0,11.0,78.0,69.05,53.33
2017,11,8,14,45,0.0,72.5,4.95,11.0,72.5,64.14,49.3
2017,11,8,15,0,0.0,67.0,4.9,11.0,67.0,59.24,45.25
2017,11,8,15,15,3.5,104.5,4.8,10.5,106.0,90.42,75.6
2017,11,8,15,30,7.0,142.0,4.7,10.0,145.0,117.26,99.87
2017,11,8,15,45,3.5,124.0,4.6,10.0,125.5,103.06,87.41
2017,11,8,16,0,0.0,106.0,4.5,10.0,106.0,88.68,74.67
2017,11,8,16,15,0.0,86.0,4.35,9.5,86.0,72.7,60.41
2017,11,8,16,30,0.0,66.0,4.2,9.0,66.0,56.5,45.68
2017,11,8,16,45,0.0,47.5,4.1,9.0,47.5,41.22,31.48
2017,11,8,17,0,0.0,29.0,4.0,9.0,29.0,25.57,16.87
2017,11,8,17,15,0.0,15.5,3.95,9.0,15.5,13.64,4.18
2017,11,8,17,30,0.0,2.0,3.9,9.0,2.0,1.82,0.0
2017,11,8,17,45,0.0,1.0,3.85,9.0,1.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,7,15,139.5,21.0,3.3,6.5,37.0,133.31,68.18
2017,11,9,7,30,279.0,42.0,3.4,7.0,74.0,260.02,214.01
2017,11,9,7,45,376.0,54.5,3.55,7.5,121.0,341.9,290.0
2017,11,9,8,0,473.0,67.0,3.7,8.0,168.0,431.61,368.64
2017,11,9,8,15,533.0,75.5,3.7,8.5,217.5,493.46,421.08
2017,11,9,8,30,593.0,84.0,3.7,9.0,267.0,555.29,471.29
2017,11,9,8,45,633.5,90.5,3.75,9.5,315.0,600.1,506.07
2017,11,9,9,0,674.0,97.0,3.8,10.0,363.0,643.32,538.26
2017,11,9,9,15,341.0,130.0,3.75,10.5,265.0,426.93,358.67
2017,11,9,9,30,8.0,163.0,3.7,11.0,167.0,159.28,129.6
2017,11,9,9,45,4.0,161.0,3.65,11.5,163.0,152.2,123.39
2017,11,9,10,0,0.0,159.0,3.6,12.0,159.0,145.78,117.38
2017,11,9,10,15,21.0,202.5,3.5,12.0,215.0,203.26,165.19
2017,11,9,10,30,42.0,246.0,3.4,12.0,271.0,271.2,220.44
2017,11,9,10,45,43.0,257.5,3.35,12.5,284.0,279.69,226.19
2017,11,9,11,0,44.0,269.0,3.3,13.0,297.0,287.8,231.8
2017,11,9,11,15,33.0,260.0,3.2,13.5,281.5,267.1,214.19
2017,11,9,11,30,22.0,251.0,3.1,14.0,266.0,241.0,192.47
2017,11,9,11,45,53.5,283.5,3.05,14.5,320.0,294.6,235.07
2017,11,9,12,0,85.0,316.0,3.0,15.0,374.0,338.43,268.88
2017,11,9,12,15,63.5,302.0,2.95,15.0,345.0,306.84,243.41
2017,11,9,12,30,42.0,288.0,2.9,15.0,316.0,277.24,219.79
2017,11,9,12,45,31.0,267.5,2.85,15.5,288.0,249.41,197.32
2017,11,9,13,0,20.0,247.0,2.8,16.0,260.0,223.82,176.69
2017,11,9,13,15,25.5,251.0,2.75,16.0,267.5,226.92,179.16
2017,11,9,13,30,31.0,255.0,2.7,16.0,275.0,225.86,178.18
2017,11,9,13,45,35.5,251.0,2.7,16.0,273.0,219.29,172.82
