Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,14,0,40.0,247.0,2.7,16.0,271.0,212.01,166.86
2017,11,9,14,15,27.5,221.5,2.65,16.0,238.0,191.1,150.62
2017,11,9,14,30,15.0,196.0,2.6,16.0,205.0,166.29,131.35
2017,11,9,14,45,113.5,202.0,2.55,16.0,257.0,163.42,125.43
2017,11,9,15,0,212.0,208.0,2.5,16.0,309.0,158.86,121.94
2017,11,9,15,15,116.0,179.0,2.45,15.5,233.5,130.72,108.92
2017,11,9,15,30,20.0,150.0,2.4,15.0,158.0,122.77,102.58
2017,11,9,15,45,14.5,132.0,2.4,15.0,137.5,108.61,90.5
2017,11,9,16,0,9.0,114.0,2.4,15.0,117.0,94.29,78.1
2017,11,9,16,15,223.0,94.5,2.25,14.5,144.5,71.59,58.22
2017,11,9,16,30,437.0,75.0,2.1,14.0,172.0,56.43,44.7
2017,11,9,16,45,351.0,61.0,2.0,13.5,125.5,46.61,35.64
2017,11,9,17,0,265.0,47.0,1.9,13.0,79.0,36.49,25.96
2017,11,9,17,15,132.5,23.5,1.8,12.5,39.5,18.39,6.96
2017,11,9,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,11,10,7,15,105.0,22.0,2.5,7.0,34.0,113.99,49.24
2017,11,10,7,30,210.0,44.0,2.5,7.0,68.0,220.35,179.67
2017,11,10,7,45,305.5,59.5,2.55,7.5,113.5,302.8,255.57
2017,11,10,8,0,401.0,75.0,2.6,8.0,159.0,390.34,332.01
2017,11,10,8,15,462.0,85.5,2.6,8.5,207.5,450.95,383.31
2017,11,10,8,30,523.0,96.0,2.6,9.0,256.0,512.73,433.43
2017,11,10,8,45,572.5,102.5,2.65,10.0,304.0,566.67,474.58
2017,11,10,9,0,622.0,109.0,2.7,11.0,352.0,615.94,510.71
2017,11,10,9,15,312.0,131.0,2.7,11.5,252.5,405.26,337.74
2017,11,10,9,30,2.0,153.0,2.7,12.0,153.0,144.41,116.39
2017,11,10,9,45,22.0,186.5,2.7,12.5,197.5,192.18,156.46
2017,11,10,10,0,42.0,220.0,2.7,13.0,242.0,251.66,204.61
2017,11,10,10,15,54.5,240.0,2.65,13.5,271.0,278.52,225.4
2017,11,10,10,30,67.0,260.0,2.6,14.0,300.0,304.51,245.28
2017,11,10,10,45,59.0,266.0,2.55,14.5,302.5,300.05,240.43
2017,11,10,11,0,51.0,272.0,2.5,15.0,305.0,295.74,235.9
2017,11,10,11,15,83.0,293.0,2.45,15.0,347.5,333.78,265.96
2017,11,10,11,30,115.0,314.0,2.4,15.0,390.0,369.36,293.46
2017,11,10,11,45,134.5,320.0,2.35,15.5,410.0,386.25,305.45
2017,11,10,12,0,154.0,326.0,2.3,16.0,430.0,393.91,310.28
2017,11,10,12,15,81.5,270.5,2.25,16.0,326.0,288.87,227.98
2017,11,10,12,30,9.0,215.0,2.2,16.0,222.0,194.39,152.94
2017,11,10,12,45,7.0,203.5,2.15,16.5,209.0,182.23,143.17
2017,11,10,13,0,5.0,192.0,2.1,17.0,196.0,170.39,133.51
2017,11,10,13,15,3.0,180.0,2.05,17.0,182.5,158.45,124.05
2017,11,10,13,30,1.0,168.0,2.0,17.0,169.0,146.83,114.87
2017,11,10,13,45,0.5,164.0,1.95,17.5,164.5,142.64,111.44
2017,11,10,14,0,0.0,160.0,1.9,18.0,160.0,138.46,108.05
2017,11,10,14,15,0.0,157.0,1.85,18.0,157.0,135.17,105.61
2017,11,10,14,30,0.0,154.0,1.8,18.0,154.0,131.76,103.07
2017,11,10,14,45,0.0,147.5,1.8,18.0,147.5,125.48,98.22
2017,11,10,15,0,0.0,141.0,1.8,18.0,141.0,119.07,93.26
2017,11,10,15,15,0.0,125.5,1.75,17.5,125.5,106.28,87.11
2017,11,10,15,30,0.0,110.0,1.7,17.0,110.0,93.8,76.73
2017,11,10,15,45,290.5,98.0,1.7,17.0,188.5,68.41,54.79
2017,11,10,16,0,581.0,86.0,1.7,17.0,267.0,63.67,50.73
2017,11,10,16,15,522.5,77.0,1.5,16.5,218.5,58.52,46.28
2017,11,10,16,30,464.0,68.0,1.3,16.0,170.0,53.25,41.53
2017,11,10,16,45,378.5,55.5,1.1,15.5,124.0,42.52,31.75
2017,11,10,17,0,293.0,43.0,0.9,15.0,78.0,33.45,23.09
2017,11,10,17,15,146.5,21.5,0.85,14.5,39.0,16.85,5.32
2017,11,10,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,7,15,158.0,17.5,1.5,11.5,34.5,139.14,47.96
2017,11,11,7,30,316.0,35.0,1.7,12.0,69.0,271.96,217.05
2017,11,11,7,45,410.5,45.5,1.95,12.5,115.0,352.81,291.3
2017,11,11,8,0,505.0,56.0,2.2,13.0,161.0,437.68,364.15
2017,11,11,8,15,564.0,63.0,2.3,13.5,209.0,496.65,413.05
2017,11,11,8,30,623.0,70.0,2.4,14.0,257.0,555.88,460.02
2017,11,11,8,45,661.5,75.0,2.55,15.0,304.0,597.38,490.27
2017,11,11,9,0,700.0,80.0,2.7,16.0,351.0,637.4,518.3
2017,11,11,9,15,727.5,84.0,2.8,16.5,394.5,666.02,537.76
2017,11,11,9,30,755.0,88.0,2.9,17.0,438.0,689.01,552.77
2017,11,11,9,45,773.0,91.5,3.05,17.5,476.0,704.99,562.68
2017,11,11,10,0,791.0,95.0,3.2,18.0,514.0,717.83,570.3
2017,11,11,10,15,396.0,132.0,3.25,18.5,342.0,452.35,364.23
2017,11,11,10,30,1.0,169.0,3.3,19.0,170.0,154.35,120.28
2017,11,11,10,45,2.0,175.0,3.4,19.5,177.0,159.95,124.83
2017,11,11,11,0,3.0,181.0,3.5,20.0,184.0,165.5,128.87
2017,11,11,11,15,4.0,185.5,3.55,20.0,189.0,169.58,131.99
2017,11,11,11,30,5.0,190.0,3.6,20.0,194.0,173.59,135.07
2017,11,11,11,45,3.5,180.0,3.65,20.5,182.5,162.81,126.12
2017,11,11,12,0,2.0,170.0,3.7,21.0,171.0,152.33,117.49
2017,11,11,12,15,1.0,149.0,3.7,21.0,149.5,132.68,101.8
2017,11,11,12,30,0.0,128.0,3.7,21.0,128.0,113.37,86.37
2017,11,11,12,45,0.0,103.5,3.7,21.5,103.5,91.74,68.89
2017,11,11,13,0,0.0,79.0,3.7,22.0,79.0,70.02,51.32
2017,11,11,13,15,5.0,143.5,3.65,22.0,146.5,128.16,98.03
2017,11,11,13,30,10.0,208.0,3.6,22.0,214.0,183.2,141.61
2017,11,11,13,45,53.0,239.0,3.6,22.0,270.5,215.2,165.72
2017,11,11,14,0,96.0,270.0,3.6,22.0,327.0,242.27,185.26
2017,11,11,14,15,59.0,237.0,3.5,22.0,271.5,202.16,154.87
2017,11,11,14,30,22.0,204.0,3.4,22.0,216.0,172.96,133.54
2017,11,11,14,45,11.0,150.0,3.3,22.0,156.0,128.33,98.69
2017,11,11,15,0,0.0,96.0,3.2,22.0,96.0,84.07,63.55
2017,11,11,15,15,0.0,80.5,3.0,21.5,80.5,71.13,55.87
2017,11,11,15,30,0.0,65.0,2.8,21.0,65.0,57.44,44.33
2017,11,11,15,45,288.5,72.5,2.65,21.0,162.0,50.8,38.7
2017,11,11,16,0,577.0,80.0,2.5,21.0,259.0,58.85,45.74
2017,11,11,16,15,518.0,72.0,2.15,20.5,211.5,54.36,41.9
2017,11,11,16,30,459.0,64.0,1.8,20.0,164.0,49.8,37.83
2017,11,11,16,45,365.0,52.5,1.45,19.5,118.5,40.23,29.19
2017,11,11,17,0,271.0,41.0,1.1,19.0,73.0,31.87,21.27
2017,11,11,17,15,135.5,20.5,1.1,18.5,36.5,16.06,4.1
2017,11,11,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,7,15,123.5,18.5,1.65,15.0,31.5,115.98,25.71
2017,11,12,7,30,247.0,37.0,1.8,15.0,63.0,231.22,181.3
2017,11,12,7,45,348.0,48.5,1.95,15.5,107.0,314.63,256.87
2017,11,12,8,0,449.0,60.0,2.1,16.0,151.0,403.25,332.01
2017,11,12,8,15,511.0,68.0,2.05,16.5,198.5,464.34,381.87
2017,11,12,8,30,573.0,76.0,2.0,17.0,246.0,525.81,429.74
2017,11,12,8,45,609.5,83.0,2.0,17.5,291.5,567.5,460.54
2017,11,12,9,0,646.0,90.0,2.0,18.0,337.0,607.71,489.13
2017,11,12,9,15,323.0,78.0,2.0,18.5,201.5,346.3,283.04
2017,11,12,9,30,0.0,66.0,2.0,19.0,66.0,58.34,42.88
2017,11,12,9,45,0.0,71.5,2.0,19.5,71.5,63.24,46.96
2017,11,12,10,0,0.0,77.0,2.0,20.0,77.0,68.15,50.76
2017,11,12,10,15,16.5,156.0,2.0,20.0,165.5,154.25,120.93
2017,11,12,10,30,33.0,235.0,2.0,20.0,254.0,253.1,198.95
2017,11,12,10,45,24.0,229.0,2.0,20.5,243.5,227.61,177.74
2017,11,12,11,0,15.0,223.0,2.0,21.0,233.0,213.57,166.0
2017,11,12,11,15,20.0,238.0,2.05,21.0,251.0,229.44,178.31
2017,11,12,11,30,25.0,253.0,2.1,21.0,269.0,244.74,190.05
2017,11,12,11,45,16.0,226.5,2.15,21.5,237.0,212.79,164.55
2017,11,12,12,0,7.0,200.0,2.2,22.0,205.0,182.14,140.18
2017,11,12,12,15,3.5,171.5,2.25,22.0,174.0,153.99,118.08
2017,11,12,12,30,0.0,143.0,2.3,22.0,143.0,126.55,96.4
2017,11,12,12,45,11.0,195.0,2.35,22.5,202.5,176.77,135.91
2017,11,12,13,0,22.0,247.0,2.4,23.0,262.0,224.44,172.58
2017,11,12,13,15,19.5,237.0,2.45,23.0,250.0,212.63,163.35
2017,11,12,13,30,17.0,227.0,2.5,23.0,238.0,201.13,154.53
2017,11,12,13,45,29.5,235.5,2.55,23.0,253.5,205.22,157.51
2017,11,12,14,0,42.0,244.0,2.6,23.0,269.0,209.72,160.64
2017,11,12,14,15,23.0,207.5,2.65,23.0,221.0,179.1,137.44
2017,11,12,14,30,4.0,171.0,2.7,23.0,173.0,145.38,111.85
2017,11,12,14,45,2.0,141.0,2.75,23.0,142.0,120.52,92.39
2017,11,12,15,0,0.0,111.0,2.8,23.0,111.0,95.98,72.95
2017,11,12,15,15,0.0,100.0,2.75,22.5,100.0,86.7,68.92
2017,11,12,15,30,0.0,89.0,2.7,22.0,89.0,77.5,61.38
2017,11,12,15,45,247.5,92.0,2.65,22.0,168.0,69.65,54.78
2017,11,12,16,0,495.0,95.0,2.6,22.0,247.0,69.08,54.37
2017,11,12,16,15,434.5,84.5,2.3,21.5,200.5,62.45,48.7
2017,11,12,16,30,374.0,74.0,2.0,21.0,154.0,55.61,42.66
2017,11,12,16,45,290.0,59.0,1.7,20.5,111.0,45.04,33.15
2017,11,12,17,0,206.0,44.0,1.4,20.0,68.0,34.13,22.98
2017,11,12,17,15,103.0,22.0,1.3,19.5,34.0,17.23,4.12
2017,11,12,17,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,13,7,15,0.0,13.0,1.7,13.5,13.0,11.44,0.0
2017,11,13,7,30,0.0,26.0,1.9,14.0,26.0,22.94,12.84
2017,11,13,7,45,0.0,44.5,2.15,14.5,44.5,42.68,30.21
2017,11,13,8,0,0.0,63.0,2.4,15.0,63.0,61.32,46.4
2017,11,13,8,15,0.0,82.5,2.35,15.5,82.5,80.58,62.87
2017,11,13,8,30,0.0,102.0,2.3,16.0,102.0,99.4,78.63
2017,11,13,8,45,5.5,119.5,2.25,16.5,122.0,119.54,95.35
2017,11,13,9,0,11.0,137.0,2.2,17.0,142.0,139.71,111.76
2017,11,13,9,15,49.0,167.0,2.2,17.5,189.5,209.68,169.38
2017,11,13,9,30,87.0,197.0,2.2,18.0,237.0,268.89,216.74
2017,11,13,9,45,122.5,217.5,2.25,18.5,278.5,326.67,261.81
2017,11,13,10,0,158.0,238.0,2.3,19.0,320.0,370.69,295.31
2017,11,13,10,15,183.5,252.0,2.25,19.5,353.5,398.69,315.64
2017,11,13,10,30,209.0,266.0,2.2,20.0,387.0,425.33,334.65
2017,11,13,10,45,292.5,263.5,2.15,21.0,440.0,485.19,378.58
2017,11,13,11,0,376.0,261.0,2.1,22.0,493.0,530.37,410.29
2017,11,13,11,15,347.5,276.0,2.1,22.0,495.0,512.8,395.52
2017,11,13,11,30,319.0,291.0,2.1,22.0,497.0,494.64,380.79
2017,11,13,11,45,288.0,301.5,2.1,22.5,489.5,470.41,360.97
2017,11,13,12,0,257.0,312.0,2.1,23.0,482.0,446.55,341.56
2017,11,13,12,15,227.0,316.0,2.15,23.0,466.0,414.09,316.72
2017,11,13,12,30,197.0,320.0,2.2,23.0,450.0,388.13,296.65
2017,11,13,12,45,306.5,294.0,2.25,23.5,494.0,407.74,310.13
2017,11,13,13,0,416.0,268.0,2.3,24.0,538.0,415.7,313.43
2017,11,13,13,15,413.5,261.0,2.25,24.0,524.0,384.95,288.2
2017,11,13,13,30,411.0,254.0,2.2,24.0,510.0,353.71,262.39
2017,11,13,13,45,371.5,252.0,2.2,24.0,477.0,314.68,231.37
2017,11,13,14,0,332.0,250.0,2.2,24.0,444.0,278.78,203.08
2017,11,13,14,15,208.5,242.5,2.15,23.5,362.0,230.4,169.43
2017,11,13,14,30,85.0,235.0,2.1,23.0,280.0,196.19,148.21
2017,11,13,14,45,137.5,219.5,2.1,23.0,286.0,175.04,130.41
2017,11,13,15,0,190.0,204.0,2.1,23.0,292.0,153.5,115.52
2017,11,13,15,15,178.5,186.5,2.0,23.0,263.0,135.22,109.56
2017,11,13,15,30,167.0,169.0,1.9,23.0,234.0,123.91,100.36
2017,11,13,15,45,154.5,148.5,1.8,23.0,202.5,110.47,89.23
2017,11,13,16,0,142.0,128.0,1.7,23.0,171.0,96.6,77.57
2017,11,13,16,15,259.0,101.0,1.5,22.0,162.0,76.13,60.3
2017,11,13,16,30,376.0,74.0,1.3,21.0,153.0,55.68,42.69
2017,11,13,16,45,296.5,58.5,1.15,20.5,110.0,44.72,32.85
2017,11,13,17,0,217.0,43.0,1.0,20.0,67.0,33.4,22.31
2017,11,13,17,15,108.5,21.5,1.0,19.5,33.5,16.86,3.21
2017,11,13,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,7,15,148.0,16.5,1.85,13.5,31.0,127.26,0.0
2017,11,14,7,30,296.0,33.0,2.2,14.0,62.0,254.5,198.16
2017,11,14,7,45,400.0,43.0,2.55,15.0,107.0,339.14,277.22
2017,11,14,8,0,504.0,53.0,2.9,16.0,152.0,428.38,353.34
2017,11,14,8,15,564.5,59.5,3.0,16.5,200.0,487.08,402.32
2017,11,14,8,30,625.0,66.0,3.1,17.0,248.0,546.14,449.42
2017,11,14,8,45,667.5,70.5,3.25,18.0,295.5,589.54,481.39
2017,11,14,9,0,710.0,75.0,3.4,19.0,343.0,631.6,511.0
2017,11,14,9,15,737.5,79.0,3.45,19.5,386.0,656.93,527.83
2017,11,14,9,30,765.0,83.0,3.5,20.0,429.0,683.42,545.27
2017,11,14,9,45,785.5,85.0,3.6,20.5,467.5,699.51,554.97
2017,11,14,10,0,806.0,87.0,3.7,21.0,506.0,712.47,562.4
2017,11,14,10,15,553.0,169.5,3.75,21.5,465.0,605.37,477.64
2017,11,14,10,30,300.0,252.0,3.8,22.0,424.0,487.27,382.65
2017,11,14,10,45,243.5,272.0,3.9,22.5,415.5,447.79,350.75
2017,11,14,11,0,187.0,292.0,4.0,23.0,407.0,419.8,327.13
2017,11,14,11,15,152.0,299.0,4.05,23.0,394.5,394.14,306.47
2017,11,14,11,30,117.0,306.0,4.1,23.0,382.0,362.02,280.99
2017,11,14,11,45,99.5,306.0,4.2,23.5,371.0,343.88,266.06
2017,11,14,12,0,82.0,306.0,4.3,24.0,360.0,326.58,251.84
2017,11,14,12,15,225.5,296.5,4.3,24.0,445.0,395.5,305.17
2017,11,14,12,30,369.0,287.0,4.3,24.0,530.0,451.73,346.82
2017,11,14,12,45,609.0,195.0,4.35,24.5,591.0,472.66,360.29
2017,11,14,13,0,849.0,103.0,4.4,25.0,652.0,468.98,352.81
2017,11,14,13,15,549.5,195.5,4.4,25.0,547.0,384.4,287.72
2017,11,14,13,30,250.0,288.0,4.4,25.0,442.0,324.79,244.44
2017,11,14,13,45,274.5,271.5,4.4,25.0,435.5,299.53,223.11
2017,11,14,14,0,299.0,255.0,4.4,25.0,429.0,273.56,200.68
2017,11,14,14,15,181.5,241.5,4.35,25.0,345.0,223.95,165.41
2017,11,14,14,30,64.0,228.0,4.3,25.0,261.0,188.32,142.45
2017,11,14,14,45,92.0,216.0,4.3,25.0,260.0,174.49,131.22
2017,11,14,15,0,120.0,204.0,4.3,25.0,259.0,150.81,114.18
2017,11,14,15,15,114.5,185.0,4.15,24.5,233.5,133.79,108.02
2017,11,14,15,30,109.0,166.0,4.0,24.0,208.0,121.69,98.33
2017,11,14,15,45,344.5,122.5,3.9,24.0,231.0,86.42,68.63
2017,11,14,16,0,580.0,79.0,3.8,24.0,254.0,58.45,44.8
2017,11,14,16,15,521.0,70.5,3.35,23.0,206.5,53.49,40.69
2017,11,14,16,30,462.0,62.0,2.9,22.0,159.0,48.42,36.26
2017,11,14,16,45,371.0,50.5,2.5,21.5,114.5,40.4,28.98
2017,11,14,17,0,280.0,39.0,2.1,21.0,70.0,30.41,19.63
2017,11,14,17,15,140.0,19.5,2.0,20.5,35.0,15.32,1.66
2017,11,14,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,15,7,15,115.0,17.5,3.25,16.5,28.5,106.33,0.0
2017,11,15,7,30,230.0,35.0,3.4,17.0,57.0,217.09,165.61
2017,11,15,7,45,336.5,47.0,3.55,17.5,101.0,300.42,243.75
2017,11,15,8,0,443.0,59.0,3.7,18.0,145.0,393.41,323.2
2017,11,15,8,15,221.5,47.5,3.75,18.5,90.5,228.2,188.91
2017,11,15,8,30,0.0,36.0,3.8,19.0,36.0,31.72,21.1
2017,11,15,8,45,0.0,50.0,3.9,19.5,50.0,44.12,31.51
2017,11,15,9,0,0.0,64.0,4.0,20.0,64.0,56.55,41.74
2017,11,15,9,15,0.0,69.5,3.9,20.5,69.5,61.44,45.59
2017,11,15,9,30,0.0,75.0,3.8,21.0,75.0,66.34,49.4
2017,11,15,9,45,0.0,81.5,3.75,21.5,81.5,72.14,53.9
2017,11,15,10,0,0.0,88.0,3.7,22.0,88.0,77.98,58.41
2017,11,15,10,15,0.0,80.0,3.55,22.0,80.0,70.83,52.45
2017,11,15,10,30,0.0,72.0,3.4,22.0,72.0,63.73,46.57
2017,11,15,10,45,0.0,87.0,3.3,22.5,87.0,77.09,57.21
2017,11,15,11,0,0.0,102.0,3.2,23.0,102.0,90.61,67.86
2017,11,15,11,15,0.0,87.0,3.1,23.5,87.0,77.12,56.81
2017,11,15,11,30,0.0,72.0,3.0,24.0,72.0,63.78,45.94
2017,11,15,11,45,5.0,143.5,2.9,24.5,146.5,130.83,99.23
2017,11,15,12,0,10.0,215.0,2.8,25.0,221.0,197.31,150.79
2017,11,15,12,15,12.5,223.0,2.65,25.0,231.0,204.51,156.12
2017,11,15,12,30,15.0,231.0,2.5,25.0,241.0,211.3,161.25
2017,11,15,12,45,23.5,246.5,2.45,25.5,262.0,226.89,172.83
2017,11,15,13,0,32.0,262.0,2.4,26.0,283.0,240.33,182.59
2017,11,15,13,15,23.0,239.5,2.25,26.0,254.5,215.82,163.78
2017,11,15,13,30,14.0,217.0,2.1,26.0,226.0,191.69,145.41
2017,11,15,13,45,8.0,193.5,1.95,26.0,198.5,168.83,127.97
2017,11,15,14,0,2.0,170.0,1.8,26.0,171.0,146.85,111.21
2017,11,15,14,15,15.5,188.0,1.65,26.0,196.5,162.3,122.93
2017,11,15,14,30,29.0,206.0,1.5,26.0,222.0,168.45,127.26
2017,11,15,14,45,29.5,193.0,1.35,26.0,208.0,154.21,116.5
2017,11,15,15,0,30.0,180.0,1.2,26.0,194.0,139.91,106.16
2017,11,15,15,15,26.5,163.5,1.1,25.5,175.0,132.97,106.43
2017,11,15,15,30,23.0,147.0,1.0,25.0,156.0,120.04,96.15
2017,11,15,15,45,287.5,115.5,0.9,25.0,202.5,85.89,67.72
2017,11,15,16,0,552.0,84.0,0.8,25.0,249.0,62.59,48.1
2017,11,15,16,15,491.5,75.0,0.75,24.5,202.0,57.36,43.72
2017,11,15,16,30,431.0,66.0,0.7,24.0,155.0,52.04,39.02
2017,11,15,16,45,337.0,53.0,0.65,23.5,110.5,40.68,28.96
2017,11,15,17,0,243.0,40.0,0.6,23.0,66.0,31.15,20.02
2017,11,15,17,15,121.5,20.0,0.65,22.5,33.0,15.71,1.01
2017,11,15,17,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,11,16,7,15,109.5,17.0,0.5,17.5,27.0,101.38,0.0
2017,11,16,7,30,219.0,34.0,0.6,18.0,54.0,208.74,155.45
2017,11,16,7,45,325.5,46.0,0.7,18.5,97.5,291.3,231.74
2017,11,16,8,0,432.0,58.0,0.8,19.0,141.0,383.64,308.09
2017,11,16,8,15,496.0,66.5,0.95,19.0,187.5,445.6,358.89
2017,11,16,8,30,560.0,75.0,1.1,19.0,234.0,508.04,408.33
2017,11,16,8,45,601.5,81.5,1.3,19.5,280.0,552.12,441.76
2017,11,16,9,0,643.0,88.0,1.5,20.0,326.0,594.86,473.25
2017,11,16,9,15,673.5,92.5,1.6,20.5,368.5,625.44,494.31
2017,11,16,9,30,704.0,97.0,1.7,21.0,411.0,653.71,513.09
2017,11,16,9,45,727.5,100.0,1.85,21.5,449.0,672.41,525.08
2017,11,16,10,0,751.0,103.0,2.0,22.0,487.0,688.21,534.98
2017,11,16,10,15,463.5,183.0,2.1,22.5,425.0,551.33,429.25
2017,11,16,10,30,176.0,263.0,2.2,23.0,363.0,397.04,308.32
2017,11,16,10,45,159.0,275.5,2.35,23.5,369.0,390.69,302.83
2017,11,16,11,0,142.0,288.0,2.5,24.0,375.0,383.95,296.39
2017,11,16,11,15,131.5,295.5,2.55,24.5,378.0,376.36,289.41
2017,11,16,11,30,121.0,303.0,2.6,25.0,381.0,368.6,282.39
2017,11,16,11,45,464.5,213.0,2.65,25.5,515.5,501.14,384.29
2017,11,16,12,0,808.0,123.0,2.7,26.0,650.0,602.06,457.56
2017,11,16,12,15,524.0,216.5,2.7,26.0,558.5,496.67,376.4
2017,11,16,12,30,240.0,310.0,2.7,26.0,467.0,400.46,303.06
2017,11,16,12,45,525.0,214.5,2.7,26.5,552.0,444.65,334.5
2017,11,16,13,0,810.0,119.0,2.7,27.0,637.0,462.94,342.93
2017,11,16,13,15,804.0,118.0,2.65,27.0,621.5,420.4,307.02
2017,11,16,13,30,798.0,117.0,2.6,27.0,606.0,376.68,269.74
2017,11,16,13,45,797.0,111.5,2.6,27.0,584.0,329.64,229.29
2017,11,16,14,0,796.0,106.0,2.6,27.0,562.0,281.44,187.6
2017,11,16,14,15,782.0,103.5,2.6,27.0,531.5,232.2,146.18
2017,11,16,14,30,768.0,101.0,2.6,27.0,501.0,183.47,107.58
2017,11,16,14,45,745.0,99.0,2.6,27.0,463.5,129.26,70.47
2017,11,16,15,0,722.0,97.0,2.6,27.0,426.0,82.18,49.52
2017,11,16,15,15,694.0,92.5,2.5,26.5,384.0,63.48,48.31
2017,11,16,15,30,666.0,88.0,2.4,26.0,342.0,61.9,47.22
2017,11,16,15,45,624.5,82.5,2.3,26.0,296.0,59.48,45.27
2017,11,16,16,0,583.0,77.0,2.2,26.0,250.0,57.06,43.25
2017,11,16,16,15,523.5,69.0,1.9,25.0,203.0,52.45,39.44
2017,11,16,16,30,464.0,61.0,1.6,24.0,156.0,47.77,35.37
2017,11,16,16,45,375.0,49.0,1.35,23.5,111.5,39.24,27.71
2017,11,16,17,0,286.0,37.0,1.1,23.0,67.0,30.44,19.35
2017,11,16,17,15,143.0,18.5,1.15,22.5,33.5,14.55,0.0
2017,11,16,17,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,17,7,15,116.0,16.5,3.35,18.5,27.0,79.94,0.0
2017,11,17,7,30,232.0,33.0,3.5,19.0,54.0,214.68,158.91
2017,11,17,7,45,337.0,45.5,3.7,19.5,97.5,298.18,239.29
2017,11,17,8,0,442.0,58.0,3.9,20.0,141.0,388.55,316.48
2017,11,17,8,15,221.0,51.5,4.2,20.5,93.0,232.85,191.1
2017,11,17,8,30,0.0,45.0,4.5,21.0,45.0,39.69,27.55
2017,11,17,8,45,0.0,54.5,4.85,21.5,54.5,48.11,34.55
2017,11,17,9,0,0.0,64.0,5.2,22.0,64.0,56.55,41.4
2017,11,17,9,15,0.0,100.0,5.35,22.5,100.0,90.82,69.36
2017,11,17,9,30,0.0,136.0,5.5,23.0,136.0,126.19,97.77
2017,11,17,9,45,92.0,183.0,5.7,23.5,230.0,251.65,200.36
2017,11,17,10,0,184.0,230.0,5.9,24.0,324.0,379.64,301.47
2017,11,17,10,15,257.0,235.5,5.95,24.5,375.5,444.38,351.15
2017,11,17,10,30,330.0,241.0,6.0,25.0,427.0,494.8,389.19
2017,11,17,10,45,263.5,263.5,6.05,25.5,416.0,461.86,360.97
2017,11,17,11,0,197.0,286.0,6.1,26.0,405.0,419.41,326.04
2017,11,17,11,15,275.0,281.0,6.05,26.0,452.5,466.01,361.91
2017,11,17,11,30,353.0,276.0,6.0,26.0,500.0,498.95,386.74
2017,11,17,11,45,593.5,195.5,6.0,26.5,577.5,562.82,435.73
2017,11,17,12,0,834.0,115.0,6.0,27.0,655.0,607.73,468.55
2017,11,17,12,15,834.0,114.5,5.95,27.0,655.5,575.91,442.17
2017,11,17,12,30,834.0,114.0,5.9,27.0,656.0,541.67,413.74
2017,11,17,12,45,837.0,111.0,5.85,27.5,649.5,504.28,381.61
2017,11,17,13,0,840.0,108.0,5.8,28.0,643.0,464.58,347.14
2017,11,17,13,15,834.0,107.0,5.7,28.0,627.0,420.99,309.72
2017,11,17,13,30,828.0,106.0,5.6,28.0,611.0,376.13,270.65
2017,11,17,13,45,822.5,102.5,5.6,28.0,588.0,328.25,228.79
2017,11,17,14,0,817.0,99.0,5.6,28.0,565.0,279.54,186.14
2017,11,17,14,15,803.5,97.0,5.5,28.0,534.5,229.9,143.85
2017,11,17,14,30,790.0,95.0,5.4,28.0,504.0,180.65,104.57
2017,11,17,14,45,765.5,93.5,5.35,28.0,466.0,131.51,71.67
2017,11,17,15,0,741.0,92.0,5.3,28.0,428.0,78.3,46.5
2017,11,17,15,15,713.5,87.5,5.15,27.5,386.0,60.1,45.29
2017,11,17,15,30,686.0,83.0,5.0,27.0,344.0,58.38,44.06
2017,11,17,15,45,651.5,77.0,4.9,27.0,298.5,55.45,41.67
2017,11,17,16,0,617.0,71.0,4.8,27.0,253.0,52.46,39.16
2017,11,17,16,15,558.5,63.5,4.45,26.5,205.5,48.06,35.44
2017,11,17,16,30,500.0,56.0,4.1,26.0,158.0,43.59,31.48
2017,11,17,16,45,412.0,45.0,3.75,25.5,113.0,35.8,24.51
2017,11,17,17,0,324.0,34.0,3.4,25.0,68.0,27.76,16.89
2017,11,17,17,15,162.0,17.0,3.4,24.5,34.0,13.65,0.0
2017,11,17,17,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,3.95,20.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,18,7,15,107.5,16.5,3.45,18.0,26.0,74.87,0.0
2017,11,18,7,30,215.0,33.0,3.5,18.0,52.0,204.67,149.59
2017,11,18,7,45,322.0,46.5,3.6,18.5,95.5,288.64,231.94
2017,11,18,8,0,429.0,60.0,3.7,19.0,139.0,380.46,310.61
2017,11,18,8,15,495.5,69.0,3.85,19.5,186.5,444.62,364.39
2017,11,18,8,30,562.0,78.0,4.0,20.0,234.0,509.16,416.34
2017,11,18,8,45,622.0,81.0,4.2,21.0,283.0,562.16,456.8
2017,11,18,9,0,682.0,84.0,4.4,22.0,332.0,614.04,495.03
2017,11,18,9,15,713.0,88.0,4.6,22.5,375.5,644.61,516.69
2017,11,18,9,30,744.0,92.0,4.8,23.0,419.0,672.78,536.18
2017,11,18,9,45,781.0,90.5,5.05,23.5,461.0,693.12,549.81
2017,11,18,10,0,818.0,89.0,5.3,24.0,503.0,714.12,563.88
2017,11,18,10,15,833.5,91.0,5.85,24.0,536.0,720.03,568.95
2017,11,18,10,30,849.0,93.0,6.4,24.0,569.0,722.51,571.45
2017,11,18,10,45,866.0,92.5,6.95,24.5,596.0,719.73,568.84
2017,11,18,11,0,883.0,92.0,7.5,25.0,623.0,709.28,559.87
2017,11,18,11,15,890.0,93.0,7.75,24.5,641.0,694.68,548.82
2017,11,18,11,30,897.0,94.0,8.0,24.0,659.0,676.72,534.95
2017,11,18,11,45,909.0,91.0,8.25,24.0,670.5,654.52,516.6
2017,11,18,12,0,921.0,88.0,8.5,24.0,682.0,628.85,495.17
2017,11,18,12,15,921.5,88.0,8.5,23.5,683.0,596.29,468.44
2017,11,18,12,30,922.0,88.0,8.5,23.0,684.0,561.01,438.96
2017,11,18,12,45,924.5,86.0,8.5,23.0,677.5,522.27,405.24
2017,11,18,13,0,927.0,84.0,8.5,23.0,671.0,481.0,368.76
2017,11,18,13,15,922.0,83.0,8.4,22.5,655.0,435.31,328.62
2017,11,18,13,30,917.0,82.0,8.3,22.0,639.0,388.03,286.3
2017,11,18,13,45,912.5,79.5,8.25,22.0,616.0,338.26,240.83
2017,11,18,14,0,908.0,77.0,8.2,22.0,593.0,287.3,194.34
2017,11,18,14,15,896.0,75.5,8.1,21.5,561.5,234.72,148.17
2017,11,18,14,30,884.0,74.0,8.0,21.0,530.0,182.11,105.01
2017,11,18,14,45,868.5,71.5,7.95,21.0,492.0,128.63,67.94
2017,11,18,15,0,853.0,69.0,7.9,21.0,454.0,68.85,39.01
2017,11,18,15,15,829.5,66.0,7.8,20.5,410.5,50.25,38.12
2017,11,18,15,30,806.0,63.0,7.7,20.0,367.0,48.87,37.11
2017,11,18,15,45,774.0,58.5,7.6,19.5,319.5,46.23,34.96
2017,11,18,16,0,742.0,54.0,7.5,19.0,272.0,43.55,32.7
2017,11,18,16,15,688.0,49.0,7.25,18.5,222.0,40.3,29.86
2017,11,18,16,30,634.0,44.0,7.0,18.0,172.0,37.05,26.87
2017,11,18,16,45,547.5,36.0,6.75,17.5,124.0,30.9,21.15
2017,11,18,17,0,461.0,28.0,6.5,17.0,76.0,24.63,14.88
2017,11,18,17,15,230.5,14.0,6.3,16.5,38.0,12.03,0.0
2017,11,18,17,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,5.95,15.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,11,19,7,15,229.5,12.5,2.65,5.5,31.5,138.53,0.0
2017,11,19,7,30,459.0,25.0,2.8,6.0,63.0,327.72,247.4
2017,11,19,7,45,562.5,32.5,3.0,7.0,112.5,413.56,344.54
2017,11,19,8,0,666.0,40.0,3.2,8.0,162.0,502.57,423.77
2017,11,19,8,15,725.0,45.5,3.2,8.5,214.0,562.36,475.45
2017,11,19,8,30,784.0,51.0,3.2,9.0,266.0,621.97,523.32
2017,11,19,8,45,822.5,54.0,3.25,10.0,316.5,663.25,553.65
2017,11,19,9,0,861.0,57.0,3.3,11.0,367.0,696.46,576.45
2017,11,19,9,15,885.0,59.5,3.3,11.5,413.0,722.31,593.69
2017,11,19,9,30,909.0,62.0,3.3,12.0,459.0,745.33,608.4
2017,11,19,9,45,927.0,63.5,3.35,12.5,499.5,759.59,616.56
2017,11,19,10,0,945.0,65.0,3.4,13.0,540.0,770.45,622.22
2017,11,19,10,15,956.5,66.5,3.35,13.5,573.5,773.01,621.3
2017,11,19,10,30,968.0,68.0,3.3,14.0,607.0,771.88,617.86
2017,11,19,10,45,783.5,121.5,3.3,14.5,570.0,693.1,555.6
2017,11,19,11,0,599.0,175.0,3.3,15.0,533.0,604.76,484.45
2017,11,19,11,15,591.0,186.0,3.25,15.0,548.0,589.06,471.37
2017,11,19,11,30,583.0,197.0,3.2,15.0,563.0,575.95,459.66
2017,11,19,11,45,619.0,188.5,3.2,15.5,582.0,572.78,455.25
2017,11,19,12,0,655.0,180.0,3.2,16.0,601.0,561.98,444.77
2017,11,19,12,15,648.0,183.0,3.1,16.0,599.5,533.93,421.17
2017,11,19,12,30,641.0,186.0,3.0,16.0,598.0,504.33,396.16
2017,11,19,12,45,658.5,177.0,2.95,16.5,596.5,474.45,369.96
2017,11,19,13,0,676.0,168.0,2.9,17.0,595.0,441.71,340.9
2017,11,19,13,15,632.5,176.5,2.85,16.5,568.0,397.5,304.22
2017,11,19,13,30,589.0,185.0,2.8,16.0,541.0,353.97,267.79
2017,11,19,13,45,767.0,131.0,2.75,16.0,576.5,329.57,239.8
2017,11,19,14,0,945.0,77.0,2.7,16.0,612.0,295.0,201.02
2017,11,19,14,15,837.0,92.0,2.65,16.0,546.5,230.16,148.51
2017,11,19,14,30,729.0,107.0,2.6,16.0,481.0,174.75,107.1
2017,11,19,14,45,807.5,88.5,2.55,16.0,474.5,129.33,72.08
2017,11,19,15,0,886.0,70.0,2.5,16.0,468.0,76.69,46.44
