Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,15,15,861.5,67.0,2.3,15.5,423.0,51.32,39.9
2017,11,19,15,30,837.0,64.0,2.1,15.0,378.0,49.93,38.88
2017,11,19,15,45,800.0,60.0,1.95,14.5,328.5,47.67,37.03
2017,11,19,16,0,763.0,56.0,1.8,14.0,279.0,45.41,35.12
2017,11,19,16,15,707.0,51.0,1.6,13.5,227.5,42.2,32.26
2017,11,19,16,30,651.0,46.0,1.4,13.0,176.0,39.01,29.26
2017,11,19,16,45,553.5,38.0,1.2,12.5,126.0,32.88,23.44
2017,11,19,17,0,456.0,30.0,1.0,12.0,76.0,26.69,17.01
2017,11,19,17,15,228.0,15.0,1.0,11.5,38.0,11.99,0.0
2017,11,19,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,20,7,15,146.0,14.0,0.45,6.5,25.5,93.21,0.0
2017,11,20,7,30,292.0,28.0,0.4,7.0,51.0,239.16,173.72
2017,11,20,7,45,392.0,40.0,0.4,7.5,95.5,322.91,263.74
2017,11,20,8,0,492.0,52.0,0.4,8.0,140.0,409.69,338.14
2017,11,20,8,15,558.0,59.5,0.55,8.5,188.5,472.15,390.76
2017,11,20,8,30,624.0,67.0,0.7,9.0,237.0,535.13,441.6
2017,11,20,8,45,660.5,74.5,0.85,10.0,283.5,577.47,473.65
2017,11,20,9,0,697.0,82.0,1.0,11.0,330.0,618.26,503.37
2017,11,20,9,15,727.5,86.0,1.35,11.5,374.0,648.5,526.86
2017,11,20,9,30,758.0,90.0,1.7,12.0,418.0,676.3,547.85
2017,11,20,9,45,779.5,93.5,2.1,13.0,457.0,690.97,557.93
2017,11,20,10,0,801.0,97.0,2.5,14.0,496.0,706.26,568.2
2017,11,20,10,15,816.0,99.5,2.6,14.5,529.0,712.44,570.93
2017,11,20,10,30,831.0,102.0,2.7,15.0,562.0,715.21,571.15
2017,11,20,10,45,844.0,103.0,2.8,15.5,588.0,711.46,566.31
2017,11,20,11,0,857.0,104.0,2.9,16.0,614.0,704.21,558.83
2017,11,20,11,15,864.0,105.0,2.95,16.0,631.5,689.43,546.49
2017,11,20,11,30,871.0,106.0,3.0,16.0,649.0,671.31,531.54
2017,11,20,11,45,888.5,100.0,3.15,16.5,661.5,649.25,513.02
2017,11,20,12,0,906.0,94.0,3.3,17.0,674.0,622.24,490.41
2017,11,20,12,15,907.0,94.0,3.4,17.0,675.0,590.49,464.25
2017,11,20,12,30,908.0,94.0,3.5,17.0,676.0,556.03,435.38
2017,11,20,12,45,907.0,93.5,3.6,17.5,668.5,517.6,401.95
2017,11,20,13,0,906.0,93.0,3.7,18.0,661.0,476.91,366.0
2017,11,20,13,15,901.0,92.0,3.7,18.0,645.5,432.16,326.62
2017,11,20,13,30,896.0,91.0,3.7,18.0,630.0,385.85,285.15
2017,11,20,13,45,888.0,89.5,3.75,18.5,606.5,336.91,240.59
2017,11,20,14,0,880.0,88.0,3.8,19.0,583.0,282.32,191.56
2017,11,20,14,15,867.0,86.0,3.75,19.0,551.5,229.97,145.78
2017,11,20,14,30,854.0,84.0,3.7,19.0,520.0,177.82,103.18
2017,11,20,14,45,836.0,81.0,3.7,19.0,482.0,124.94,66.87
2017,11,20,15,0,818.0,78.0,3.7,19.0,444.0,73.32,44.55
2017,11,20,15,15,792.0,74.5,3.55,18.5,400.5,56.69,44.09
2017,11,20,15,30,766.0,71.0,3.4,18.0,357.0,55.14,42.95
2017,11,20,15,45,728.0,66.5,3.3,18.0,309.5,52.7,40.89
2017,11,20,16,0,690.0,62.0,3.2,18.0,262.0,50.27,38.78
2017,11,20,16,15,631.5,56.0,2.75,17.0,212.5,42.42,31.95
2017,11,20,16,30,573.0,50.0,2.3,16.0,163.0,38.89,28.75
2017,11,20,16,45,475.0,40.5,1.9,15.0,116.0,32.15,22.5
2017,11,20,17,0,377.0,31.0,1.5,14.0,69.0,25.25,15.56
2017,11,20,17,15,188.5,15.5,1.5,13.0,34.5,12.42,0.0
2017,11,20,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,7,15,40.0,14.0,2.95,9.5,17.0,34.67,0.0
2017,11,21,7,30,80.0,28.0,3.2,10.0,34.0,100.59,68.3
2017,11,21,7,45,127.0,47.0,3.45,10.5,65.5,156.14,126.74
2017,11,21,8,0,174.0,66.0,3.7,11.0,97.0,209.82,175.34
2017,11,21,8,15,200.0,86.0,3.75,11.5,131.5,252.3,212.77
2017,11,21,8,30,226.0,106.0,3.8,12.0,166.0,294.55,248.78
2017,11,21,8,45,249.5,122.5,3.9,13.0,200.5,330.01,277.59
2017,11,21,9,0,273.0,139.0,4.0,14.0,235.0,365.09,305.15
2017,11,21,9,15,385.5,138.5,4.1,14.5,293.5,456.42,379.26
2017,11,21,9,30,498.0,138.0,4.2,15.0,352.0,535.32,441.53
2017,11,21,9,45,454.5,163.0,4.3,16.0,372.0,528.89,432.5
2017,11,21,10,0,411.0,188.0,4.4,17.0,392.0,519.46,421.57
2017,11,21,10,15,454.0,191.0,4.35,17.0,429.5,546.73,442.03
2017,11,21,10,30,497.0,194.0,4.3,17.0,467.0,571.47,460.09
2017,11,21,10,45,481.0,209.5,4.25,17.5,484.0,565.01,452.31
2017,11,21,11,0,465.0,225.0,4.2,18.0,501.0,556.55,443.26
2017,11,21,11,15,678.5,160.0,4.05,18.0,574.5,622.92,495.1
2017,11,21,11,30,892.0,95.0,3.9,18.0,648.0,668.69,529.66
2017,11,21,11,45,632.0,184.5,3.8,18.5,579.5,574.4,452.54
2017,11,21,12,0,372.0,274.0,3.7,19.0,511.0,473.87,371.74
2017,11,21,12,15,343.5,281.0,3.5,19.0,500.5,446.8,349.77
2017,11,21,12,30,315.0,288.0,3.3,19.0,490.0,420.32,327.96
2017,11,21,12,45,312.5,285.0,3.15,19.5,483.0,398.43,309.18
2017,11,21,13,0,310.0,282.0,3.0,20.0,476.0,376.0,289.83
2017,11,21,13,15,424.0,242.0,2.75,20.0,500.0,367.98,280.3
2017,11,21,13,30,538.0,202.0,2.5,20.0,524.0,348.92,260.49
2017,11,21,13,45,489.0,208.5,2.25,20.5,493.0,308.65,226.49
2017,11,21,14,0,440.0,215.0,2.0,21.0,462.0,271.99,196.13
2017,11,21,14,15,523.0,178.0,1.9,21.0,456.0,231.69,159.23
2017,11,21,14,30,606.0,141.0,1.8,21.0,450.0,183.51,117.14
2017,11,21,14,45,693.0,114.0,1.75,21.0,442.0,132.69,77.78
2017,11,21,15,0,780.0,87.0,1.7,21.0,434.0,78.88,49.64
2017,11,21,15,15,752.0,83.0,1.7,20.5,391.0,63.29,49.42
2017,11,21,15,30,724.0,79.0,1.7,20.0,348.0,56.0,43.34
2017,11,21,15,45,686.0,73.5,1.75,20.0,301.0,53.28,41.07
2017,11,21,16,0,648.0,68.0,1.8,20.0,254.0,50.53,38.7
2017,11,21,16,15,587.0,61.0,1.85,19.0,205.5,46.41,35.17
2017,11,21,16,30,526.0,54.0,1.9,18.0,157.0,42.24,31.41
2017,11,21,16,45,428.5,43.5,1.95,17.0,111.5,34.77,24.54
2017,11,21,17,0,331.0,33.0,2.0,16.0,66.0,27.1,16.85
2017,11,21,17,15,165.5,16.5,2.3,15.5,33.0,13.34,0.0
2017,11,21,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,5.45,9.5,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,5.15,8.5,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,5.1,7.5,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.95,6.5,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,11,22,7,15,160.5,12.0,5.05,6.0,24.0,98.49,0.0
2017,11,22,7,30,321.0,24.0,5.2,6.0,48.0,247.19,172.24
2017,11,22,7,45,440.0,34.0,5.4,6.5,94.0,342.79,287.08
2017,11,22,8,0,559.0,44.0,5.6,7.0,140.0,439.61,376.02
2017,11,22,8,15,625.5,50.0,5.7,7.5,190.0,495.82,427.33
2017,11,22,8,30,692.0,56.0,5.8,8.0,240.0,558.96,481.67
2017,11,22,8,45,738.5,60.0,5.9,8.5,289.5,605.53,519.71
2017,11,22,9,0,785.0,64.0,6.0,9.0,339.0,650.52,554.91
2017,11,22,9,15,657.0,96.5,5.9,9.5,347.0,606.55,515.81
2017,11,22,9,30,529.0,129.0,5.8,10.0,355.0,545.91,462.42
2017,11,22,9,45,710.5,101.5,5.7,11.0,434.0,649.78,545.43
2017,11,22,10,0,892.0,74.0,5.6,12.0,513.0,735.75,609.37
2017,11,22,10,15,906.5,75.5,5.45,12.5,547.0,740.62,609.68
2017,11,22,10,30,921.0,77.0,5.3,13.0,581.0,741.95,607.73
2017,11,22,10,45,934.0,77.5,5.2,13.5,608.5,737.48,601.7
2017,11,22,11,0,947.0,78.0,5.1,14.0,636.0,729.32,592.65
2017,11,22,11,15,954.0,78.5,4.95,14.0,654.5,713.48,578.05
2017,11,22,11,30,961.0,79.0,4.8,14.0,673.0,694.09,560.64
2017,11,22,11,45,964.5,80.0,4.7,14.5,683.5,669.57,538.27
2017,11,22,12,0,968.0,81.0,4.6,15.0,694.0,641.75,513.16
2017,11,22,12,15,969.0,81.0,4.5,15.5,695.0,608.4,483.52
2017,11,22,12,30,970.0,81.0,4.4,16.0,696.0,572.17,451.22
2017,11,22,12,45,970.0,79.5,4.35,16.5,689.0,531.34,414.99
2017,11,22,13,0,970.0,78.0,4.3,17.0,682.0,488.05,376.12
2017,11,22,13,15,964.5,77.5,4.25,17.0,665.5,441.24,334.43
2017,11,22,13,30,959.0,77.0,4.2,17.0,649.0,392.77,290.53
2017,11,22,13,45,952.5,75.0,4.2,17.0,625.0,341.29,243.67
2017,11,22,14,0,946.0,73.0,4.2,17.0,601.0,288.73,195.78
2017,11,22,14,15,933.5,71.5,4.2,17.0,568.5,234.57,147.89
2017,11,22,14,30,921.0,70.0,4.2,17.0,536.0,180.37,103.32
2017,11,22,14,45,900.5,69.0,4.25,17.0,496.5,126.08,66.4
2017,11,22,15,0,880.0,68.0,4.3,17.0,457.0,73.01,44.81
2017,11,22,15,15,854.5,65.0,4.15,16.5,412.5,49.9,38.5
2017,11,22,15,30,829.0,62.0,4.0,16.0,368.0,48.46,37.41
2017,11,22,15,45,792.0,58.0,3.9,16.0,319.5,46.14,35.43
2017,11,22,16,0,755.0,54.0,3.8,16.0,271.0,43.82,33.39
2017,11,22,16,15,697.5,49.0,3.3,15.0,220.0,40.54,30.54
2017,11,22,16,30,640.0,44.0,2.8,14.0,169.0,37.28,27.54
2017,11,22,16,45,541.5,36.0,2.3,13.0,120.5,31.08,21.72
2017,11,22,17,0,443.0,28.0,1.8,12.0,72.0,24.8,15.2
2017,11,22,17,15,221.5,14.0,1.75,11.0,36.0,11.17,0.0
2017,11,22,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,15,183.5,11.5,1.25,4.0,24.5,110.09,0.0
2017,11,23,7,30,367.0,23.0,1.4,5.0,49.0,262.06,174.15
2017,11,23,7,45,481.0,31.5,1.55,6.0,95.0,356.12,293.57
2017,11,23,8,0,595.0,40.0,1.7,7.0,141.0,449.66,376.81
2017,11,23,8,15,659.0,46.0,1.6,7.5,191.0,511.29,429.41
2017,11,23,8,30,723.0,52.0,1.5,8.0,241.0,573.06,478.98
2017,11,23,8,45,757.0,57.0,1.45,9.0,289.0,612.54,507.35
2017,11,23,9,0,791.0,62.0,1.4,10.0,337.0,650.12,532.8
2017,11,23,9,15,818.5,65.0,1.3,10.5,382.0,678.34,550.65
2017,11,23,9,30,846.0,68.0,1.2,11.0,427.0,703.84,565.87
2017,11,23,9,45,865.0,70.5,1.1,12.0,466.0,719.6,572.5
2017,11,23,10,0,884.0,73.0,1.0,13.0,505.0,726.67,572.76
2017,11,23,10,15,896.5,75.0,1.0,13.5,538.0,730.79,573.32
2017,11,23,10,30,909.0,77.0,1.0,14.0,571.0,731.42,571.56
2017,11,23,10,45,918.0,78.0,1.05,15.0,596.5,724.95,564.52
2017,11,23,11,0,927.0,79.0,1.1,16.0,622.0,714.95,554.61
2017,11,23,11,15,932.5,80.0,1.05,16.5,639.5,699.1,540.13
2017,11,23,11,30,938.0,81.0,1.0,17.0,657.0,679.83,523.18
2017,11,23,11,45,943.0,80.0,1.0,18.0,666.5,654.84,501.68
2017,11,23,12,0,948.0,79.0,1.0,19.0,676.0,626.63,477.67
2017,11,23,12,15,947.5,79.0,0.95,19.0,677.0,593.27,450.92
2017,11,23,12,30,947.0,79.0,0.9,19.0,678.0,557.2,421.65
2017,11,23,12,45,945.0,78.5,0.9,19.5,670.0,517.39,388.59
2017,11,23,13,0,943.0,78.0,0.9,20.0,662.0,475.3,353.05
2017,11,23,13,15,937.5,77.0,0.85,20.0,646.0,429.34,314.16
2017,11,23,13,30,932.0,76.0,0.8,20.0,630.0,381.79,273.14
2017,11,23,13,45,924.0,74.5,0.8,20.5,606.0,331.72,229.25
2017,11,23,14,0,916.0,73.0,0.8,21.0,582.0,280.73,184.49
2017,11,23,14,15,903.5,71.5,0.75,21.0,550.5,228.23,139.88
2017,11,23,14,30,891.0,70.0,0.7,21.0,519.0,175.7,98.26
2017,11,23,14,45,872.0,68.5,0.7,21.0,481.0,122.87,63.49
2017,11,23,15,0,853.0,67.0,0.7,21.0,443.0,71.15,43.13
2017,11,23,15,15,828.0,64.0,0.6,20.5,399.5,49.0,37.09
2017,11,23,15,30,803.0,61.0,0.5,20.0,356.0,47.54,36.03
2017,11,23,15,45,766.5,57.0,0.45,20.0,308.5,45.22,34.08
2017,11,23,16,0,730.0,53.0,0.4,20.0,261.0,42.88,32.06
2017,11,23,16,15,673.5,48.0,0.5,19.0,212.0,39.6,29.24
2017,11,23,16,30,617.0,43.0,0.6,18.0,163.0,36.32,26.26
2017,11,23,16,45,519.5,35.5,0.7,17.5,115.5,30.58,20.88
2017,11,23,17,0,422.0,28.0,0.8,17.0,68.0,22.72,13.08
2017,11,23,17,15,211.0,14.0,0.9,16.0,34.0,11.18,0.0
2017,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,7,15,176.0,10.5,2.0,7.0,22.5,104.63,0.0
2017,11,24,7,30,352.0,21.0,2.3,8.0,45.0,250.02,155.82
2017,11,24,7,45,465.5,29.5,2.65,9.0,90.0,343.44,281.12
2017,11,24,8,0,579.0,38.0,3.0,10.0,135.0,435.69,364.23
2017,11,24,8,15,643.5,44.0,3.0,10.5,184.0,496.94,417.74
2017,11,24,8,30,708.0,50.0,3.0,11.0,233.0,558.55,468.7
2017,11,24,8,45,748.0,53.5,3.0,12.0,281.0,599.92,499.85
2017,11,24,9,0,788.0,57.0,3.0,13.0,329.0,639.64,528.15
2017,11,24,9,15,815.0,60.0,3.25,14.0,373.0,667.47,547.24
2017,11,24,9,30,842.0,63.0,3.5,15.0,417.0,686.83,559.45
2017,11,24,9,45,861.0,65.5,3.75,16.5,456.0,702.88,567.88
2017,11,24,10,0,880.0,68.0,4.0,18.0,495.0,715.78,573.79
2017,11,24,10,15,893.0,69.5,4.05,18.5,527.5,719.86,574.6
2017,11,24,10,30,906.0,71.0,4.1,19.0,560.0,720.5,573.02
2017,11,24,10,45,914.0,72.5,4.2,20.0,585.5,714.14,565.5
2017,11,24,11,0,922.0,74.0,4.3,21.0,611.0,704.28,555.05
2017,11,24,11,15,927.5,74.5,4.3,21.0,628.5,688.19,541.41
2017,11,24,11,30,933.0,75.0,4.3,21.0,646.0,668.72,525.11
2017,11,24,11,45,930.5,78.0,4.35,21.5,654.5,643.65,503.5
2017,11,24,12,0,928.0,81.0,4.4,22.0,663.0,615.63,479.49
2017,11,24,12,15,928.0,81.0,4.4,22.0,664.0,583.25,452.62
2017,11,24,12,30,928.0,81.0,4.4,22.0,665.0,548.18,423.15
2017,11,24,12,45,924.0,81.0,4.45,22.5,657.0,508.69,389.01
2017,11,24,13,0,920.0,81.0,4.5,23.0,649.0,467.12,352.58
2017,11,24,13,15,914.5,80.5,4.5,23.0,633.5,422.64,313.72
2017,11,24,13,30,909.0,80.0,4.5,23.0,618.0,376.6,272.83
2017,11,24,13,45,899.5,79.0,4.5,23.0,594.0,327.63,229.17
2017,11,24,14,0,890.0,78.0,4.5,23.0,570.0,277.92,184.89
2017,11,24,14,15,815.5,89.5,4.45,23.0,521.5,220.36,138.12
2017,11,24,14,30,741.0,101.0,4.4,23.0,473.0,168.85,99.49
2017,11,24,14,45,771.5,89.0,4.4,23.0,451.5,124.07,68.09
2017,11,24,15,0,802.0,77.0,4.4,23.0,430.0,70.25,43.01
2017,11,24,15,15,775.5,73.5,4.15,22.5,387.0,56.05,42.83
2017,11,24,15,30,749.0,70.0,3.9,22.0,344.0,54.47,41.67
2017,11,24,15,45,710.5,65.5,3.65,21.5,297.5,52.0,39.69
2017,11,24,16,0,672.0,61.0,3.4,21.0,251.0,45.26,33.93
2017,11,24,16,15,612.5,55.0,3.0,19.5,203.0,41.73,30.98
2017,11,24,16,30,553.0,49.0,2.6,18.0,155.0,38.17,27.82
2017,11,24,16,45,455.5,39.5,2.25,17.0,109.5,31.41,21.58
2017,11,24,17,0,358.0,30.0,1.9,16.0,64.0,24.48,14.51
2017,11,24,17,15,179.0,15.0,1.95,15.5,32.0,12.07,0.0
2017,11,24,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,25,7,15,113.5,12.0,1.45,7.5,19.5,71.93,0.0
2017,11,25,7,30,227.0,24.0,1.6,8.0,39.0,186.46,106.89
2017,11,25,7,45,344.0,36.0,1.75,9.0,81.5,283.88,230.8
2017,11,25,8,0,461.0,48.0,1.9,10.0,124.0,378.35,314.75
2017,11,25,8,15,532.0,56.5,1.7,10.5,171.5,443.59,370.32
2017,11,25,8,30,603.0,65.0,1.5,11.0,219.0,509.79,423.5
2017,11,25,8,45,652.5,70.0,1.35,12.0,267.0,557.27,458.61
2017,11,25,9,0,702.0,75.0,1.2,13.0,315.0,603.64,490.84
2017,11,25,9,15,733.5,79.5,1.25,14.0,359.0,635.07,511.87
2017,11,25,9,30,765.0,84.0,1.3,15.0,403.0,660.74,527.85
2017,11,25,9,45,787.5,87.0,1.4,16.0,442.0,679.39,538.86
2017,11,25,10,0,810.0,90.0,1.5,17.0,481.0,694.92,547.51
2017,11,25,10,15,825.5,92.5,1.55,17.5,514.0,701.63,550.4
2017,11,25,10,30,841.0,95.0,1.6,18.0,547.0,704.94,550.67
2017,11,25,10,45,851.0,97.0,1.7,19.0,572.0,700.42,544.59
2017,11,25,11,0,861.0,99.0,1.8,20.0,597.0,692.46,536.02
2017,11,25,11,15,867.0,100.0,1.85,20.5,615.0,677.39,522.95
2017,11,25,11,30,873.0,101.0,1.9,21.0,633.0,659.03,507.43
2017,11,25,11,45,895.5,93.5,2.0,22.0,646.5,636.69,488.47
2017,11,25,12,0,918.0,86.0,2.1,23.0,660.0,613.42,468.37
2017,11,25,12,15,917.5,86.0,2.15,23.0,660.5,581.08,442.61
2017,11,25,12,30,917.0,86.0,2.2,23.0,661.0,546.12,414.31
2017,11,25,12,45,913.5,86.0,2.3,23.5,653.5,507.28,381.81
2017,11,25,13,0,910.0,86.0,2.4,24.0,646.0,466.34,346.93
2017,11,25,13,15,904.0,85.5,2.4,24.0,630.0,422.09,309.18
2017,11,25,13,30,898.0,85.0,2.4,24.0,614.0,376.35,269.42
2017,11,25,13,45,887.0,84.0,2.45,24.5,590.0,327.48,226.37
2017,11,25,14,0,876.0,83.0,2.5,25.0,566.0,278.01,182.89
2017,11,25,14,15,863.0,81.5,2.45,25.0,535.5,222.01,135.76
2017,11,25,14,30,850.0,80.0,2.4,25.0,505.0,171.01,95.51
2017,11,25,14,45,829.5,77.5,2.35,25.0,467.0,119.05,61.43
2017,11,25,15,0,809.0,75.0,2.3,25.0,429.0,68.57,41.41
2017,11,25,15,15,782.0,72.0,2.05,24.5,386.5,54.97,41.55
2017,11,25,15,30,755.0,69.0,1.8,24.0,344.0,53.75,40.7
2017,11,25,15,45,714.5,64.5,1.55,23.5,297.5,51.23,38.7
2017,11,25,16,0,674.0,60.0,1.3,23.0,251.0,48.72,36.64
2017,11,25,16,15,614.5,54.0,1.25,22.0,202.5,40.96,29.99
2017,11,25,16,30,555.0,48.0,1.2,21.0,154.0,37.36,26.77
2017,11,25,16,45,454.0,39.0,1.2,20.0,108.5,31.0,20.94
2017,11,25,17,0,353.0,30.0,1.2,19.0,63.0,24.51,14.27
2017,11,25,17,15,176.5,15.0,1.3,18.5,31.5,12.09,0.0
2017,11,25,17,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,26,7,15,119.0,11.5,2.5,9.5,18.5,74.12,0.0
2017,11,26,7,30,238.0,23.0,2.7,10.0,37.0,189.71,98.04
2017,11,26,7,45,356.5,34.0,2.95,10.5,79.5,288.2,233.21
2017,11,26,8,0,475.0,45.0,3.2,11.0,122.0,382.36,318.54
2017,11,26,8,15,545.5,53.0,3.05,11.5,169.0,446.62,374.53
2017,11,26,8,30,616.0,61.0,2.9,12.0,216.0,511.91,428.53
2017,11,26,8,45,661.0,66.0,2.8,13.0,263.0,556.36,462.73
2017,11,26,9,0,706.0,71.0,2.7,14.0,310.0,599.62,494.3
2017,11,26,9,15,737.0,75.0,2.55,15.0,353.5,626.68,511.67
2017,11,26,9,30,768.0,79.0,2.4,16.0,397.0,655.34,529.37
2017,11,26,9,45,789.5,82.5,2.3,17.0,436.0,673.87,539.18
2017,11,26,10,0,811.0,86.0,2.2,18.0,475.0,689.3,546.54
2017,11,26,10,15,826.0,88.0,2.05,18.5,507.5,695.18,547.54
2017,11,26,10,30,841.0,90.0,1.9,19.0,540.0,697.69,545.94
2017,11,26,10,45,851.5,91.5,1.8,20.0,565.5,693.11,538.33
2017,11,26,11,0,862.0,93.0,1.7,21.0,591.0,685.1,528.3
2017,11,26,11,15,869.0,94.5,1.65,21.5,608.5,671.37,515.54
2017,11,26,11,30,876.0,96.0,1.6,22.0,626.0,654.3,500.35
2017,11,26,11,45,875.0,98.0,1.6,22.5,635.0,629.64,479.94
2017,11,26,12,0,874.0,100.0,1.6,23.0,644.0,602.16,457.29
2017,11,26,12,15,874.5,100.0,1.6,23.0,645.5,570.84,432.41
2017,11,26,12,30,875.0,100.0,1.6,23.0,647.0,536.93,405.08
2017,11,26,12,45,872.5,99.5,1.65,23.5,640.0,498.72,373.41
2017,11,26,13,0,870.0,99.0,1.7,24.0,633.0,458.47,339.48
2017,11,26,13,15,864.0,98.0,1.75,24.0,617.5,414.59,302.67
2017,11,26,13,30,858.0,97.0,1.8,24.0,602.0,369.36,263.93
2017,11,26,13,45,849.5,95.5,1.85,24.0,579.0,321.85,222.81
2017,11,26,14,0,841.0,94.0,1.9,24.0,556.0,273.66,180.96
2017,11,26,14,15,828.0,92.0,1.85,24.0,526.0,223.78,138.8
2017,11,26,14,30,815.0,90.0,1.8,24.0,496.0,174.15,99.74
2017,11,26,14,45,776.5,92.5,1.8,24.0,456.5,126.71,69.73
2017,11,26,15,0,738.0,95.0,1.8,24.0,417.0,76.26,48.75
2017,11,26,15,15,709.5,90.5,1.65,23.5,375.0,63.11,48.67
2017,11,26,15,30,681.0,86.0,1.5,23.0,333.0,61.41,47.46
2017,11,26,15,45,643.5,79.5,1.4,22.5,288.0,58.1,44.78
2017,11,26,16,0,606.0,73.0,1.3,22.0,243.0,54.73,41.98
2017,11,26,16,15,544.5,65.0,1.2,21.0,196.0,49.92,37.89
2017,11,26,16,30,483.0,57.0,1.1,20.0,149.0,45.05,33.53
2017,11,26,16,45,388.5,45.0,1.05,19.0,104.5,36.3,25.57
2017,11,26,17,0,294.0,33.0,1.0,18.0,60.0,27.28,16.55
2017,11,26,17,15,147.0,16.5,1.05,17.5,30.0,13.47,0.0
2017,11,26,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,7,15,96.0,11.5,1.25,10.0,17.5,61.58,0.0
2017,11,27,7,30,192.0,23.0,1.4,11.0,35.0,161.66,71.75
2017,11,27,7,45,306.5,36.5,1.6,12.0,76.0,259.9,207.2
2017,11,27,8,0,421.0,50.0,1.8,13.0,117.0,352.81,289.74
2017,11,27,8,15,494.0,59.5,2.0,13.5,163.5,419.58,347.35
2017,11,27,8,30,567.0,69.0,2.2,14.0,210.0,487.35,403.43
2017,11,27,8,45,616.0,75.0,2.45,15.0,257.0,535.16,441.08
2017,11,27,9,0,665.0,81.0,2.7,16.0,304.0,581.84,476.41
2017,11,27,9,15,697.5,85.5,2.95,16.5,347.5,613.59,500.01
2017,11,27,9,30,730.0,90.0,3.2,17.0,391.0,643.07,521.33
2017,11,27,9,45,753.5,93.5,3.45,18.0,429.5,662.36,533.48
2017,11,27,10,0,777.0,97.0,3.7,19.0,468.0,675.67,540.98
2017,11,27,10,15,793.0,100.0,3.75,19.5,500.5,683.49,544.45
2017,11,27,10,30,809.0,103.0,3.8,20.0,533.0,687.99,545.39
2017,11,27,10,45,821.0,104.5,3.85,20.5,558.5,684.73,540.57
2017,11,27,11,0,833.0,106.0,3.9,21.0,584.0,678.08,533.22
2017,11,27,11,15,840.0,107.0,3.95,21.0,602.0,664.24,521.5
2017,11,27,11,30,847.0,108.0,4.0,21.0,620.0,647.17,507.25
2017,11,27,11,45,554.0,198.0,4.05,21.5,535.0,530.75,414.89
2017,11,27,12,0,261.0,288.0,4.1,22.0,450.0,420.76,327.31
2017,11,27,12,15,342.5,270.5,4.1,22.0,483.5,434.18,337.42
2017,11,27,12,30,424.0,253.0,4.1,22.0,517.0,445.01,344.31
2017,11,27,12,45,656.0,173.0,4.15,22.5,576.5,462.93,354.85
2017,11,27,13,0,888.0,93.0,4.2,23.0,636.0,461.52,348.03
2017,11,27,13,15,882.5,92.5,4.15,23.0,620.5,418.46,310.29
2017,11,27,13,30,877.0,92.0,4.1,23.0,605.0,370.66,268.33
2017,11,27,13,45,869.0,90.0,4.1,23.5,582.5,322.14,224.87
2017,11,27,14,0,861.0,88.0,4.1,24.0,560.0,272.86,180.92
2017,11,27,14,15,848.0,86.0,4.05,23.5,529.5,222.14,137.78
2017,11,27,14,30,835.0,84.0,4.0,23.0,499.0,171.63,97.75
2017,11,27,14,45,817.0,81.0,4.0,23.0,462.5,120.38,63.74
2017,11,27,15,0,799.0,78.0,4.0,23.0,426.0,70.37,43.68
2017,11,27,15,15,772.5,74.5,3.8,22.5,383.5,57.0,43.66
2017,11,27,15,30,746.0,71.0,3.6,22.0,341.0,55.43,42.51
2017,11,27,15,45,708.5,66.5,3.45,22.0,295.5,52.99,40.47
2017,11,27,16,0,671.0,62.0,3.3,22.0,250.0,46.18,34.57
2017,11,27,16,15,611.5,55.5,2.85,21.0,202.0,42.25,31.22
2017,11,27,16,30,552.0,49.0,2.4,20.0,154.0,38.28,27.65
2017,11,27,16,45,455.0,39.5,2.0,19.0,108.5,31.51,21.44
2017,11,27,17,0,358.0,30.0,1.6,18.0,63.0,24.58,14.3
2017,11,27,17,15,179.0,15.0,1.6,17.5,31.5,12.12,0.0
2017,11,27,17,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,28,7,15,116.0,10.5,1.8,9.5,17.5,71.03,0.0
2017,11,28,7,30,232.0,21.0,2.1,10.0,35.0,180.55,66.71
2017,11,28,7,45,362.0,32.0,2.4,11.0,77.0,287.3,229.63
2017,11,28,8,0,492.0,43.0,2.7,12.0,119.0,387.9,320.4
2017,11,28,8,15,565.0,50.0,2.95,13.0,167.0,452.49,376.57
2017,11,28,8,30,638.0,57.0,3.2,14.0,215.0,518.21,430.94
2017,11,28,8,45,688.5,61.0,3.45,15.0,262.5,561.05,465.05
2017,11,28,9,0,739.0,65.0,3.7,16.0,310.0,607.81,500.47
2017,11,28,9,15,769.5,68.5,4.05,17.0,354.5,638.24,521.94
2017,11,28,9,30,800.0,72.0,4.4,18.0,399.0,666.13,541.18
2017,11,28,9,45,824.0,74.0,4.75,19.0,438.5,684.81,553.35
2017,11,28,10,0,848.0,76.0,5.1,20.0,478.0,700.37,563.01
2017,11,28,10,15,862.5,78.0,5.1,20.5,510.5,705.92,564.8
2017,11,28,10,30,877.0,80.0,5.1,21.0,543.0,703.37,560.67
2017,11,28,10,45,888.5,80.5,5.2,21.5,569.0,698.69,555.1
2017,11,28,11,0,900.0,81.0,5.3,22.0,595.0,690.57,546.67
2017,11,28,11,15,906.0,82.0,5.25,22.0,613.0,675.92,533.76
2017,11,28,11,30,912.0,83.0,5.2,22.0,631.0,657.93,518.21
2017,11,28,11,45,909.5,86.0,5.2,22.5,639.5,633.59,496.8
2017,11,28,12,0,907.0,89.0,5.2,23.0,648.0,606.37,473.02
2017,11,28,12,15,907.5,89.0,5.15,23.0,649.5,575.15,446.71
2017,11,28,12,30,908.0,89.0,5.1,23.0,651.0,541.26,417.86
2017,11,28,12,45,903.0,89.5,5.1,23.5,643.5,502.77,384.24
2017,11,28,13,0,898.0,90.0,5.1,24.0,636.0,462.29,348.5
2017,11,28,13,15,892.0,89.0,5.0,24.0,620.5,418.34,309.97
2017,11,28,13,30,886.0,88.0,4.9,24.0,605.0,372.93,269.6
2017,11,28,13,45,874.0,88.0,4.8,24.5,581.5,321.39,223.74
2017,11,28,14,0,862.0,88.0,4.7,25.0,558.0,272.73,180.34
2017,11,28,14,15,848.0,86.0,4.55,25.0,527.5,221.86,136.88
2017,11,28,14,30,834.0,84.0,4.4,25.0,497.0,171.3,96.83
2017,11,28,14,45,808.0,83.0,4.3,25.0,459.0,121.17,64.23
2017,11,28,15,0,782.0,82.0,4.2,25.0,421.0,73.11,45.8
2017,11,28,15,15,754.0,78.5,3.85,24.5,379.0,60.14,45.97
2017,11,28,15,30,726.0,75.0,3.5,24.0,337.0,53.45,40.45
2017,11,28,15,45,682.0,70.5,3.2,23.5,290.5,51.34,38.79
2017,11,28,16,0,638.0,66.0,2.9,23.0,244.0,49.25,37.08
2017,11,28,16,15,576.0,59.0,2.5,22.0,196.5,45.05,33.5
2017,11,28,16,30,514.0,52.0,2.1,21.0,149.0,40.8,29.69
2017,11,28,16,45,410.0,41.5,1.75,20.0,104.5,33.22,22.79
2017,11,28,17,0,306.0,31.0,1.4,19.0,60.0,25.46,14.89
2017,11,28,17,15,153.0,15.5,1.4,18.5,30.0,12.58,0.0
2017,11,28,17,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,29,7,15,91.0,10.5,3.7,9.5,15.5,57.57,0.0
2017,11,29,7,30,182.0,21.0,3.8,10.0,31.0,150.71,40.09
2017,11,29,7,45,313.0,33.5,3.95,10.5,72.0,259.09,207.05
2017,11,29,8,0,444.0,46.0,4.1,11.0,113.0,360.45,300.17
2017,11,29,8,15,520.0,54.0,4.2,11.5,160.0,427.3,359.62
2017,11,29,8,30,596.0,62.0,4.3,12.0,207.0,495.33,417.52
2017,11,29,8,45,648.0,67.0,4.4,12.5,254.5,544.02,457.58
2017,11,29,9,0,700.0,72.0,4.5,13.0,302.0,591.74,495.34
2017,11,29,9,15,732.5,76.0,4.4,13.5,346.0,623.15,518.22
2017,11,29,9,30,765.0,80.0,4.3,14.0,390.0,649.1,536.03
2017,11,29,9,45,790.0,82.5,4.2,15.0,429.5,669.03,547.53
2017,11,29,10,0,815.0,85.0,4.1,16.0,469.0,685.88,556.65
2017,11,29,10,15,831.0,87.5,4.0,16.5,502.0,693.15,559.41
2017,11,29,10,30,847.0,90.0,3.9,17.0,535.0,697.03,559.38
2017,11,29,10,45,859.0,91.0,3.8,17.5,561.5,693.05,553.42
2017,11,29,11,0,871.0,92.0,3.7,18.0,588.0,685.6,544.87
2017,11,29,11,15,878.5,93.5,3.6,18.0,606.5,672.27,532.86
2017,11,29,11,30,886.0,95.0,3.5,18.0,625.0,655.56,518.22
2017,11,29,11,45,891.5,94.5,3.45,18.5,635.5,630.21,496.25
2017,11,29,12,0,897.0,94.0,3.4,19.0,646.0,604.53,473.72
2017,11,29,12,15,898.0,94.5,3.3,19.5,647.5,574.36,447.33
2017,11,29,12,30,899.0,95.0,3.2,20.0,649.0,541.5,418.49
2017,11,29,12,45,899.0,93.5,3.15,20.5,643.0,503.79,385.64
2017,11,29,13,0,899.0,92.0,3.1,21.0,637.0,463.8,350.4
2017,11,29,13,15,894.0,91.0,3.0,21.0,622.0,420.24,312.32
2017,11,29,13,30,889.0,90.0,2.9,21.0,607.0,375.12,272.27
2017,11,29,13,45,884.0,87.5,2.85,21.0,585.0,323.41,226.63
2017,11,29,14,0,879.0,85.0,2.8,21.0,563.0,273.89,182.54
2017,11,29,14,15,866.5,83.0,2.65,21.0,533.0,222.57,138.29
2017,11,29,14,30,854.0,81.0,2.5,21.0,503.0,171.36,97.3
2017,11,29,14,45,838.5,78.0,2.45,21.0,466.5,119.47,62.74
2017,11,29,15,0,823.0,75.0,2.4,21.0,430.0,68.51,42.34
2017,11,29,15,15,797.0,71.5,2.15,20.5,387.5,54.88,42.2
2017,11,29,15,30,771.0,68.0,1.9,20.0,345.0,53.21,40.95
2017,11,29,15,45,736.0,63.0,1.7,20.0,299.0,50.25,38.44
2017,11,29,16,0,701.0,58.0,1.5,20.0,253.0,47.26,35.84
2017,11,29,16,15,641.0,52.5,1.3,19.0,204.5,43.69,32.77
2017,11,29,16,30,581.0,47.0,1.1,18.0,156.0,36.72,26.55
2017,11,29,16,45,481.5,38.0,0.95,17.0,110.0,30.29,20.6
2017,11,29,17,0,382.0,29.0,0.8,16.0,64.0,23.73,13.71
