Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,17,15,191.0,14.5,0.8,15.5,32.0,11.7,0.0
2017,11,29,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,30,7,15,96.0,10.0,1.05,8.5,15.0,59.53,0.0
2017,11,30,7,30,192.0,20.0,1.2,9.0,30.0,153.67,22.55
2017,11,30,7,45,316.5,32.5,1.35,10.0,70.0,259.28,204.74
2017,11,30,8,0,441.0,45.0,1.5,11.0,110.0,356.35,293.02
2017,11,30,8,15,516.0,53.0,1.55,11.5,157.0,422.28,350.24
2017,11,30,8,30,591.0,61.0,1.6,12.0,204.0,489.41,405.73
2017,11,30,8,45,637.5,67.5,1.65,13.0,250.5,536.1,441.92
2017,11,30,9,0,684.0,74.0,1.7,14.0,297.0,581.71,475.64
2017,11,30,9,15,380.0,122.0,1.5,15.0,248.5,425.37,347.55
2017,11,30,9,30,76.0,170.0,1.3,16.0,200.0,230.31,186.01
2017,11,30,9,45,93.5,189.0,1.1,17.0,230.0,260.1,209.48
2017,11,30,10,0,111.0,208.0,0.9,18.0,260.0,289.24,230.74
2017,11,30,10,15,467.5,151.5,0.95,18.5,393.0,505.37,400.45
2017,11,30,10,30,824.0,95.0,1.0,19.0,526.0,685.26,531.27
2017,11,30,10,45,834.5,96.5,1.1,20.0,551.5,681.09,523.81
2017,11,30,11,0,845.0,98.0,1.2,21.0,577.0,673.56,515.97
2017,11,30,11,15,578.5,181.0,1.1,21.0,514.0,564.29,432.58
2017,11,30,11,30,312.0,264.0,1.0,21.0,451.0,454.61,348.69
2017,11,30,11,45,328.0,265.5,0.95,21.5,464.5,452.02,345.92
2017,11,30,12,0,344.0,267.0,0.9,22.0,478.0,447.47,340.7
2017,11,30,12,15,263.5,280.5,0.85,22.0,442.0,400.44,304.52
2017,11,30,12,30,183.0,294.0,0.8,22.0,406.0,354.07,269.28
2017,11,30,12,45,526.5,196.0,0.8,22.5,515.5,419.86,315.88
2017,11,30,13,0,870.0,98.0,0.8,23.0,625.0,454.87,334.71
2017,11,30,13,15,617.0,171.0,0.75,23.0,540.5,380.65,278.65
2017,11,30,13,30,364.0,244.0,0.7,23.0,456.0,322.34,237.13
2017,11,30,13,45,603.0,168.5,0.7,23.0,503.0,308.22,218.02
2017,11,30,14,0,842.0,93.0,0.7,23.0,550.0,271.82,178.5
2017,11,30,14,15,828.0,91.0,0.75,23.0,520.0,222.06,137.04
2017,11,30,14,30,814.0,89.0,0.8,23.0,490.0,172.64,98.6
2017,11,30,14,45,785.0,88.5,0.85,23.0,452.0,123.86,67.4
2017,11,30,15,0,756.0,88.0,0.9,23.0,414.0,71.57,45.08
2017,11,30,15,15,727.0,84.0,0.9,22.5,372.5,58.64,45.07
2017,11,30,15,30,698.0,80.0,0.9,22.0,331.0,57.13,43.98
2017,11,30,15,45,657.5,74.5,0.95,22.0,285.5,54.4,41.7
2017,11,30,16,0,617.0,69.0,1.0,22.0,240.0,51.66,39.34
2017,11,30,16,15,554.5,61.5,1.0,20.5,193.0,47.14,35.54
2017,11,30,16,30,492.0,54.0,1.0,19.0,146.0,42.55,31.48
2017,11,30,16,45,394.5,43.0,1.0,18.0,102.5,34.6,24.19
2017,11,30,17,0,297.0,32.0,1.0,17.0,59.0,26.44,15.78
2017,11,30,17,15,148.5,16.0,1.1,16.5,29.5,13.06,0.0
2017,11,30,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,7,15,0.0,13.0,0.8,9.5,13.0,11.82,0.0
2017,12,1,7,30,0.0,26.0,0.9,10.0,26.0,32.59,0.0
2017,12,1,7,45,177.0,39.0,1.05,10.5,64.5,186.77,145.48
2017,12,1,8,0,354.0,52.0,1.2,11.0,103.0,310.05,254.65
2017,12,1,8,15,430.5,62.5,1.2,11.5,148.5,376.88,312.19
2017,12,1,8,30,507.0,73.0,1.2,12.0,194.0,446.54,369.53
2017,12,1,8,45,563.0,80.0,1.2,13.0,240.5,499.31,410.38
2017,12,1,9,0,619.0,87.0,1.2,14.0,287.0,551.15,448.67
2017,12,1,9,15,654.0,92.5,1.35,15.0,330.0,585.42,473.15
2017,12,1,9,30,689.0,98.0,1.5,16.0,373.0,617.52,495.34
2017,12,1,9,45,717.5,100.5,1.7,17.0,412.0,639.14,509.59
2017,12,1,10,0,746.0,103.0,1.9,18.0,451.0,657.93,521.45
2017,12,1,10,15,763.5,106.0,1.95,18.5,483.5,666.56,525.61
2017,12,1,10,30,781.0,109.0,2.0,19.0,516.0,672.01,527.41
2017,12,1,10,45,795.0,110.0,2.1,20.0,541.5,667.48,521.33
2017,12,1,11,0,809.0,111.0,2.2,21.0,567.0,662.26,514.66
2017,12,1,11,15,816.5,112.5,2.2,21.5,585.0,649.98,503.19
2017,12,1,11,30,824.0,114.0,2.2,22.0,603.0,634.51,489.34
2017,12,1,11,45,846.5,107.0,2.25,22.5,616.5,616.29,473.81
2017,12,1,12,0,869.0,100.0,2.3,23.0,630.0,594.27,455.17
2017,12,1,12,15,869.0,100.0,2.3,23.0,631.5,563.33,430.11
2017,12,1,12,30,869.0,100.0,2.3,23.0,633.0,529.84,402.66
2017,12,1,12,45,867.0,99.5,2.3,23.0,626.5,492.58,371.76
2017,12,1,13,0,865.0,99.0,2.3,23.0,620.0,453.24,338.52
2017,12,1,13,15,859.0,98.0,2.3,23.0,605.0,410.06,301.61
2017,12,1,13,30,853.0,97.0,2.3,23.0,590.0,365.51,262.87
2017,12,1,13,45,843.0,95.5,2.3,23.5,567.5,318.27,221.14
2017,12,1,14,0,833.0,94.0,2.3,24.0,545.0,270.48,179.07
2017,12,1,14,15,819.5,92.0,2.25,23.5,515.0,221.33,137.74
2017,12,1,14,30,806.0,90.0,2.2,23.0,485.0,172.47,99.42
2017,12,1,14,45,783.0,88.0,2.2,23.0,448.5,123.43,67.36
2017,12,1,15,0,760.0,86.0,2.2,23.0,412.0,76.18,48.8
2017,12,1,15,15,732.5,82.0,1.95,22.5,371.0,57.26,43.89
2017,12,1,15,30,705.0,78.0,1.7,22.0,330.0,55.69,42.75
2017,12,1,15,45,664.5,72.5,1.5,22.0,285.0,52.9,40.41
2017,12,1,16,0,624.0,67.0,1.3,22.0,240.0,50.09,37.98
2017,12,1,16,15,563.0,60.0,1.2,21.0,193.5,45.92,34.41
2017,12,1,16,30,502.0,53.0,1.1,20.0,147.0,41.72,30.62
2017,12,1,16,45,404.0,42.0,1.05,19.0,103.0,33.73,23.32
2017,12,1,17,0,306.0,31.0,1.0,18.0,59.0,25.51,14.94
2017,12,1,17,15,153.0,15.5,1.05,17.5,29.5,12.6,0.0
2017,12,1,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,2,7,15,0.0,10.0,1.65,10.5,10.0,9.1,0.0
2017,12,2,7,30,0.0,20.0,1.9,11.0,20.0,21.23,0.0
2017,12,2,7,45,99.0,36.5,2.2,12.0,50.5,125.17,94.99
2017,12,2,8,0,198.0,53.0,2.5,13.0,81.0,204.11,166.92
2017,12,2,8,15,234.5,71.0,2.55,13.5,117.0,250.55,208.18
2017,12,2,8,30,271.0,89.0,2.6,14.0,153.0,297.38,248.33
2017,12,2,8,45,307.5,102.0,2.65,15.0,189.0,337.47,281.22
2017,12,2,9,0,344.0,115.0,2.7,16.0,225.0,391.22,323.53
2017,12,2,9,15,536.0,101.0,2.85,16.5,301.0,512.13,420.62
2017,12,2,9,30,728.0,87.0,3.0,17.0,377.0,630.48,511.86
2017,12,2,9,45,754.5,90.0,3.15,18.0,416.0,651.4,524.47
2017,12,2,10,0,781.0,93.0,3.3,19.0,455.0,666.55,533.13
2017,12,2,10,15,797.5,96.0,3.3,19.5,488.0,674.99,536.91
2017,12,2,10,30,814.0,99.0,3.3,20.0,521.0,680.12,538.16
2017,12,2,10,45,827.0,100.5,3.3,21.0,547.0,677.86,532.9
2017,12,2,11,0,840.0,102.0,3.3,22.0,573.0,672.18,525.13
2017,12,2,11,15,847.5,103.0,3.25,22.0,591.5,659.01,513.64
2017,12,2,11,30,855.0,104.0,3.2,22.0,610.0,642.57,499.65
2017,12,2,11,45,870.5,100.0,3.2,22.5,622.5,622.58,482.21
2017,12,2,12,0,886.0,96.0,3.2,23.0,635.0,599.06,461.89
2017,12,2,12,15,886.5,96.0,3.15,23.0,636.5,568.02,436.27
2017,12,2,12,30,887.0,96.0,3.1,23.0,638.0,534.35,408.21
2017,12,2,12,45,883.5,96.0,3.05,23.5,631.5,496.37,375.57
2017,12,2,13,0,880.0,96.0,3.0,24.0,625.0,456.37,340.81
2017,12,2,13,15,874.5,95.0,2.95,24.0,610.0,412.87,303.4
2017,12,2,13,30,869.0,94.0,2.9,24.0,595.0,367.94,264.12
2017,12,2,13,45,859.0,93.0,2.9,24.0,572.5,320.51,222.53
2017,12,2,14,0,849.0,92.0,2.9,24.0,550.0,272.48,180.45
2017,12,2,14,15,835.0,90.0,2.85,24.0,520.0,222.54,138.03
2017,12,2,14,30,821.0,88.0,2.8,24.0,490.0,172.9,98.87
2017,12,2,14,45,774.0,85.5,2.75,24.0,442.5,120.92,65.41
2017,12,2,15,0,727.0,83.0,2.7,24.0,395.0,73.31,46.5
2017,12,2,15,15,681.5,86.0,2.5,23.5,355.5,59.88,45.95
2017,12,2,15,30,636.0,89.0,2.3,23.0,316.0,63.79,49.52
2017,12,2,15,45,603.0,81.0,2.15,22.5,273.0,59.36,45.88
2017,12,2,16,0,570.0,73.0,2.0,22.0,230.0,54.8,42.04
2017,12,2,16,15,513.0,64.5,1.75,21.0,185.5,49.59,37.57
2017,12,2,16,30,456.0,56.0,1.5,20.0,141.0,44.26,32.8
2017,12,2,16,45,368.0,43.5,1.25,19.5,99.0,35.03,24.37
2017,12,2,17,0,280.0,31.0,1.0,19.0,57.0,25.48,14.82
2017,12,2,17,15,140.0,15.5,1.0,18.5,28.5,12.6,0.0
2017,12,2,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,2.0,1.15,14.5,2.0,1.82,0.0
2017,12,3,7,30,0.0,4.0,1.4,15.0,4.0,3.5,0.0
2017,12,3,7,45,0.0,12.5,1.7,15.5,12.5,10.98,2.94
2017,12,3,8,0,0.0,21.0,2.0,16.0,21.0,18.47,9.74
2017,12,3,8,15,0.0,30.5,2.0,16.0,30.5,26.86,17.1
2017,12,3,8,30,0.0,40.0,2.0,16.0,40.0,35.27,24.41
2017,12,3,8,45,0.0,50.5,2.05,16.5,50.5,44.57,32.33
2017,12,3,9,0,0.0,61.0,2.1,17.0,61.0,53.89,40.14
2017,12,3,9,15,12.0,106.0,2.25,17.5,111.0,106.84,84.61
2017,12,3,9,30,24.0,151.0,2.4,18.0,161.0,161.44,129.41
2017,12,3,9,45,26.5,166.5,2.55,19.0,178.0,176.92,141.13
2017,12,3,10,0,29.0,182.0,2.7,20.0,195.0,202.71,160.99
2017,12,3,10,15,14.5,124.0,2.75,20.5,130.5,122.14,95.16
2017,12,3,10,30,0.0,66.0,2.8,21.0,66.0,58.37,42.54
2017,12,3,10,45,0.0,69.5,2.85,21.5,69.5,61.49,44.96
2017,12,3,11,0,0.0,73.0,2.9,22.0,73.0,64.61,47.33
2017,12,3,11,15,24.5,163.0,2.9,22.0,177.5,167.34,130.37
2017,12,3,11,30,49.0,253.0,2.9,22.0,282.0,266.88,208.38
2017,12,3,11,45,47.5,256.0,2.95,22.5,284.5,264.49,205.54
2017,12,3,12,0,46.0,259.0,3.0,23.0,287.0,262.04,202.99
2017,12,3,12,15,97.0,275.0,3.0,23.0,334.5,298.85,231.45
2017,12,3,12,30,148.0,291.0,3.0,23.0,382.0,334.12,257.92
2017,12,3,12,45,122.0,284.5,3.05,23.0,359.0,306.28,236.0
2017,12,3,13,0,96.0,278.0,3.1,23.0,336.0,279.59,215.25
2017,12,3,13,15,231.5,260.0,3.15,23.0,394.5,307.55,234.48
2017,12,3,13,30,367.0,242.0,3.2,23.0,453.0,321.7,240.99
2017,12,3,13,45,348.0,235.5,3.25,23.0,429.5,288.85,213.87
2017,12,3,14,0,329.0,229.0,3.3,23.0,406.0,257.26,188.05
2017,12,3,14,15,293.0,221.0,3.35,23.0,372.5,222.91,161.33
2017,12,3,14,30,257.0,213.0,3.4,23.0,339.0,191.87,138.42
2017,12,3,14,45,167.0,198.0,3.5,23.0,277.5,160.8,119.16
2017,12,3,15,0,77.0,183.0,3.6,23.0,216.0,140.68,108.4
2017,12,3,15,15,355.5,135.5,3.5,22.5,265.0,93.34,74.74
2017,12,3,15,30,634.0,88.0,3.4,22.0,314.0,63.03,49.06
2017,12,3,15,45,596.0,81.0,3.35,22.0,271.0,59.35,45.97
2017,12,3,16,0,558.0,74.0,3.3,22.0,228.0,55.61,42.73
2017,12,3,16,15,495.5,66.0,2.9,21.5,183.0,50.83,38.56
2017,12,3,16,30,433.0,58.0,2.5,21.0,138.0,46.01,34.15
2017,12,3,16,45,336.0,45.5,2.1,20.5,96.5,36.82,25.76
2017,12,3,17,0,239.0,33.0,1.7,20.0,55.0,25.86,15.01
2017,12,3,17,15,119.5,16.5,1.75,19.5,27.5,13.03,0.0
2017,12,3,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,7,15,52.0,8.5,3.55,18.0,10.5,7.73,0.0
2017,12,4,7,30,104.0,17.0,3.7,18.0,21.0,95.37,0.0
2017,12,4,7,45,233.5,31.0,3.9,18.5,58.0,206.17,152.86
2017,12,4,8,0,363.0,45.0,4.1,19.0,95.0,304.68,244.55
2017,12,4,8,15,442.5,54.0,4.25,19.0,139.5,372.54,304.35
2017,12,4,8,30,522.0,63.0,4.4,19.0,184.0,441.89,363.27
2017,12,4,8,45,361.0,95.0,4.55,19.5,187.0,376.28,309.47
2017,12,4,9,0,200.0,127.0,4.7,20.0,190.0,295.25,241.53
2017,12,4,9,15,203.0,147.5,4.9,20.5,219.5,307.2,250.76
2017,12,4,9,30,206.0,168.0,5.1,21.0,249.0,330.09,268.06
2017,12,4,9,45,212.5,185.0,5.35,22.0,276.0,349.96,282.26
2017,12,4,10,0,219.0,202.0,5.6,23.0,303.0,368.77,295.34
2017,12,4,10,15,109.5,111.0,5.65,23.5,161.5,188.95,150.38
2017,12,4,10,30,0.0,20.0,5.7,24.0,20.0,17.63,8.79
2017,12,4,10,45,0.0,21.0,5.8,24.5,21.0,18.52,9.48
2017,12,4,11,0,0.0,22.0,5.9,25.0,22.0,19.41,10.15
2017,12,4,11,15,2.5,104.0,5.8,25.0,106.0,94.0,70.39
2017,12,4,11,30,5.0,186.0,5.7,25.0,190.0,170.3,130.94
2017,12,4,11,45,62.5,236.0,5.6,25.5,274.0,254.44,197.09
2017,12,4,12,0,120.0,286.0,5.5,26.0,358.0,333.6,257.57
2017,12,4,12,15,67.5,252.0,5.4,26.0,292.5,262.63,202.09
2017,12,4,12,30,15.0,218.0,5.3,26.0,227.0,199.72,152.91
2017,12,4,12,45,31.5,237.5,5.2,26.5,256.5,223.27,170.87
2017,12,4,13,0,48.0,257.0,5.1,27.0,286.0,242.4,184.99
2017,12,4,13,15,195.5,252.0,4.95,27.0,365.0,287.81,217.53
2017,12,4,13,30,343.0,247.0,4.8,27.0,444.0,317.83,235.96
2017,12,4,13,45,343.0,236.5,4.7,27.0,427.5,288.3,211.09
2017,12,4,14,0,343.0,226.0,4.6,27.0,411.0,258.41,186.08
2017,12,4,14,15,570.5,156.0,4.45,27.0,443.0,222.18,147.34
2017,12,4,14,30,798.0,86.0,4.3,27.0,475.0,168.78,95.62
2017,12,4,14,45,778.0,83.5,4.15,27.0,439.5,120.2,63.87
2017,12,4,15,0,758.0,81.0,4.0,27.0,404.0,73.07,45.01
2017,12,4,15,15,730.5,77.0,3.7,26.5,364.0,58.99,44.62
2017,12,4,15,30,703.0,73.0,3.4,26.0,324.0,52.0,38.87
2017,12,4,15,45,663.0,68.5,3.1,26.0,279.5,49.85,37.1
2017,12,4,16,0,623.0,64.0,2.8,26.0,235.0,47.72,35.28
2017,12,4,16,15,562.0,57.0,2.4,25.0,189.5,43.45,31.67
2017,12,4,16,30,501.0,50.0,2.0,24.0,144.0,39.12,27.84
2017,12,4,16,45,404.0,40.0,1.65,23.0,101.0,31.94,21.36
2017,12,4,17,0,307.0,30.0,1.3,22.0,58.0,24.59,13.86
2017,12,4,17,15,153.5,15.0,1.35,21.5,29.0,12.15,0.0
2017,12,4,17,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,6.0,5.85,10.5,6.0,5.46,0.0
2017,12,5,7,30,0.0,12.0,6.0,10.0,12.0,10.91,0.0
2017,12,5,7,45,36.0,31.5,6.15,10.0,36.0,69.62,49.01
2017,12,5,8,0,72.0,51.0,6.3,10.0,60.0,114.76,92.4
2017,12,5,8,15,96.0,71.5,6.35,10.0,89.5,153.89,128.04
2017,12,5,8,30,120.0,92.0,6.4,10.0,119.0,192.67,162.8
2017,12,5,8,45,145.0,109.5,6.5,10.5,149.5,227.69,193.4
2017,12,5,9,0,170.0,127.0,6.6,11.0,180.0,262.87,223.4
2017,12,5,9,15,220.0,142.0,6.55,11.0,221.0,323.99,275.31
2017,12,5,9,30,270.0,157.0,6.5,11.0,262.0,372.89,316.22
2017,12,5,9,45,196.5,179.5,6.5,11.5,260.0,332.25,279.57
2017,12,5,10,0,123.0,202.0,6.5,12.0,258.0,302.27,251.8
2017,12,5,10,15,61.5,179.0,6.5,12.0,207.0,218.4,180.43
2017,12,5,10,30,0.0,156.0,6.5,12.0,156.0,142.43,115.08
2017,12,5,10,45,30.0,199.0,6.5,12.5,216.0,211.63,173.0
2017,12,5,11,0,60.0,242.0,6.5,13.0,276.0,271.95,222.39
2017,12,5,11,15,36.0,224.0,6.45,13.5,244.5,234.34,190.3
2017,12,5,11,30,12.0,206.0,6.4,14.0,213.0,193.17,155.54
2017,12,5,11,45,12.5,209.5,6.4,14.5,217.0,195.29,156.87
2017,12,5,12,0,13.0,213.0,6.4,15.0,221.0,197.33,158.11
2017,12,5,12,15,6.5,147.5,6.35,15.0,151.5,134.24,106.26
2017,12,5,12,30,0.0,82.0,6.3,15.0,82.0,72.65,55.21
2017,12,5,12,45,0.0,88.5,6.25,15.5,88.5,78.43,59.95
2017,12,5,13,0,0.0,95.0,6.2,16.0,95.0,84.17,64.62
2017,12,5,13,15,0.0,102.5,6.15,16.0,102.5,90.66,70.04
2017,12,5,13,30,0.0,110.0,6.1,16.0,110.0,97.02,75.39
2017,12,5,13,45,34.5,173.0,6.1,16.0,191.5,156.98,123.92
2017,12,5,14,0,69.0,236.0,6.1,16.0,273.0,208.29,164.47
2017,12,5,14,15,69.5,223.5,6.1,16.0,259.5,191.96,150.96
2017,12,5,14,30,70.0,211.0,6.1,16.0,246.0,175.58,137.72
2017,12,5,14,45,67.0,196.5,6.1,16.0,227.5,157.56,123.82
2017,12,5,15,0,64.0,182.0,6.1,16.0,209.0,139.87,111.12
2017,12,5,15,15,61.0,164.5,6.05,15.5,188.0,125.85,105.41
2017,12,5,15,30,58.0,147.0,6.0,15.0,167.0,113.56,95.06
2017,12,5,15,45,52.0,127.5,6.0,15.0,144.0,99.73,83.02
2017,12,5,16,0,46.0,108.0,6.0,15.0,121.0,85.56,70.51
2017,12,5,16,15,37.0,88.5,5.75,14.5,97.5,71.05,57.6
2017,12,5,16,30,28.0,69.0,5.5,14.0,74.0,56.22,44.17
2017,12,5,16,45,14.0,49.0,5.3,13.5,51.5,40.73,29.94
2017,12,5,17,0,0.0,29.0,5.1,13.0,29.0,25.07,14.88
2017,12,5,17,15,0.0,14.5,5.05,12.5,14.5,12.78,0.0
2017,12,5,17,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,4.65,7.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.95,6.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,1.0,3.85,4.0,1.0,0.0,0.0
2017,12,6,7,30,0.0,2.0,3.8,4.0,2.0,1.82,0.0
2017,12,6,7,45,0.0,8.0,3.75,4.0,8.0,7.02,0.0
2017,12,6,8,0,0.0,14.0,3.7,4.0,14.0,12.3,4.98
2017,12,6,8,15,0.0,21.5,3.7,4.0,21.5,18.91,11.02
2017,12,6,8,30,0.0,29.0,3.7,4.0,29.0,25.53,17.04
2017,12,6,8,45,0.0,36.5,3.7,4.0,36.5,32.16,23.02
2017,12,6,9,0,0.0,44.0,3.7,4.0,44.0,38.8,28.93
2017,12,6,9,15,0.0,56.5,3.75,4.0,56.5,49.89,38.71
2017,12,6,9,30,0.0,69.0,3.8,4.0,69.0,61.0,48.42
2017,12,6,9,45,0.0,90.5,3.85,4.0,90.5,80.98,65.82
2017,12,6,10,0,0.0,112.0,3.9,4.0,112.0,101.28,83.33
2017,12,6,10,15,0.0,109.5,3.9,4.0,109.5,98.33,80.56
2017,12,6,10,30,0.0,107.0,3.9,4.0,107.0,95.63,78.05
2017,12,6,10,45,0.0,116.5,3.9,4.5,116.5,104.24,85.19
2017,12,6,11,0,0.0,126.0,3.9,5.0,126.0,112.77,92.21
2017,12,6,11,15,2.0,153.5,3.95,5.0,155.0,139.13,114.64
2017,12,6,11,30,4.0,181.0,4.0,5.0,184.0,165.13,136.58
2017,12,6,11,45,2.0,131.5,4.1,5.0,133.0,118.21,96.54
2017,12,6,12,0,0.0,82.0,4.2,5.0,82.0,72.64,57.41
2017,12,6,12,15,0.0,100.0,4.3,5.0,100.0,88.65,71.21
2017,12,6,12,30,0.0,118.0,4.4,5.0,118.0,104.51,84.8
2017,12,6,12,45,0.0,100.0,4.55,5.5,100.0,88.58,71.01
2017,12,6,13,0,0.0,82.0,4.7,6.0,82.0,72.64,57.24
2017,12,6,13,15,0.0,78.0,4.75,6.0,78.0,69.07,54.23
2017,12,6,13,30,0.0,74.0,4.8,6.0,74.0,65.51,51.21
2017,12,6,13,45,0.0,99.0,4.85,6.0,99.0,87.46,70.21
2017,12,6,14,0,0.0,124.0,4.9,6.0,124.0,108.33,88.25
2017,12,6,14,15,0.0,78.0,4.85,6.0,78.0,69.03,54.5
2017,12,6,14,30,0.0,32.0,4.8,6.0,32.0,28.23,19.08
2017,12,6,14,45,0.0,59.0,4.8,6.0,59.0,52.13,40.06
2017,12,6,15,0,0.0,86.0,4.8,6.0,86.0,75.55,60.58
2017,12,6,15,15,0.0,77.0,4.7,5.5,77.0,67.9,56.77
2017,12,6,15,30,0.0,68.0,4.6,5.0,68.0,60.11,49.86
2017,12,6,15,45,0.0,59.0,4.6,5.0,59.0,52.11,42.58
2017,12,6,16,0,0.0,50.0,4.6,5.0,50.0,44.13,35.21
2017,12,6,16,15,0.0,40.0,4.35,5.0,40.0,35.27,26.94
2017,12,6,16,30,0.0,30.0,4.1,5.0,30.0,26.42,18.6
2017,12,6,16,45,0.0,21.0,3.95,5.0,21.0,18.47,11.03
2017,12,6,17,0,0.0,12.0,3.8,5.0,12.0,10.54,3.25
2017,12,6,17,15,0.0,6.0,3.6,4.5,6.0,5.26,0.0
2017,12,6,17,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,1.5,2.8,4.0,1.5,0.0,0.0
2017,12,7,7,30,0.0,3.0,2.8,4.0,3.0,2.73,0.0
2017,12,7,7,45,0.0,9.0,2.8,4.5,9.0,7.9,0.44
2017,12,7,8,0,0.0,15.0,2.8,5.0,15.0,13.18,5.69
2017,12,7,8,15,0.0,22.0,2.9,5.0,22.0,19.35,11.34
2017,12,7,8,30,0.0,29.0,3.0,5.0,29.0,25.53,16.96
2017,12,7,8,45,0.0,36.5,3.1,5.0,36.5,32.16,22.92
2017,12,7,9,0,0.0,44.0,3.2,5.0,44.0,38.8,28.82
2017,12,7,9,15,0.0,75.5,3.3,5.0,75.5,67.48,54.05
2017,12,7,9,30,0.0,107.0,3.4,5.0,107.0,98.35,80.88
2017,12,7,9,45,0.0,98.5,3.55,5.0,98.5,88.81,72.37
2017,12,7,10,0,0.0,90.0,3.7,5.0,90.0,80.17,64.69
2017,12,7,10,15,0.0,74.0,3.85,5.0,74.0,65.46,51.76
2017,12,7,10,30,0.0,58.0,4.0,5.0,58.0,51.26,39.28
2017,12,7,10,45,0.0,102.5,4.15,5.5,102.5,91.26,73.77
2017,12,7,11,0,0.0,147.0,4.3,6.0,147.0,132.37,108.66
2017,12,7,11,15,0.0,146.0,4.4,6.0,146.0,130.94,107.25
2017,12,7,11,30,0.0,145.0,4.5,6.0,145.0,129.61,106.02
2017,12,7,11,45,4.5,173.0,4.65,6.0,176.0,157.31,129.51
2017,12,7,12,0,9.0,201.0,4.8,6.0,207.0,184.31,152.25
2017,12,7,12,15,6.0,191.0,4.9,6.0,195.0,172.66,142.31
2017,12,7,12,30,3.0,181.0,5.0,6.0,183.0,161.43,132.81
2017,12,7,12,45,1.5,172.0,5.15,6.0,173.0,152.16,125.01
2017,12,7,13,0,0.0,163.0,5.3,6.0,163.0,143.14,117.45
2017,12,7,13,15,0.0,136.5,5.45,6.0,136.5,119.98,97.84
2017,12,7,13,30,0.0,110.0,5.6,6.0,110.0,97.02,78.31
2017,12,7,13,45,0.0,86.5,5.75,6.0,86.5,76.62,60.87
2017,12,7,14,0,0.0,63.0,5.9,6.0,63.0,55.71,42.88
2017,12,7,14,15,0.0,37.0,5.9,5.5,37.0,32.66,22.95
2017,12,7,14,30,0.0,11.0,5.9,5.0,11.0,9.69,2.87
2017,12,7,14,45,0.0,9.5,5.9,5.0,9.5,8.36,1.72
2017,12,7,15,0,0.0,8.0,5.9,5.0,8.0,7.04,0.56
2017,12,7,15,15,0.0,7.0,5.8,4.5,7.0,6.15,0.04
2017,12,7,15,30,0.0,6.0,5.7,4.0,6.0,5.27,0.0
2017,12,7,15,45,0.0,5.0,5.65,4.0,5.0,4.39,0.0
2017,12,7,16,0,0.0,4.0,5.6,4.0,4.0,3.51,0.0
2017,12,7,16,15,0.0,3.5,5.35,3.5,3.5,3.07,0.0
2017,12,7,16,30,0.0,3.0,5.1,3.0,3.0,2.63,0.0
2017,12,7,16,45,0.0,2.0,4.9,2.5,2.0,1.75,0.0
2017,12,7,17,0,0.0,1.0,4.7,2.0,1.0,0.88,0.0
2017,12,7,17,15,0.0,0.5,4.55,1.5,0.5,0.44,0.0
2017,12,7,17,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,4.25,0.5,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,4.05,0.0,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,10.0,1.75,-0.5,10.0,0.0,0.0
2017,12,8,7,30,0.0,20.0,1.8,0.0,20.0,18.19,0.0
2017,12,8,7,45,262.5,27.5,1.9,0.0,61.0,215.32,160.56
2017,12,8,8,0,525.0,35.0,2.0,0.0,102.0,379.21,321.3
2017,12,8,8,15,606.5,42.0,1.95,0.5,151.0,449.88,386.36
2017,12,8,8,30,688.0,49.0,1.9,1.0,200.0,521.54,448.55
2017,12,8,8,45,739.0,53.5,1.9,1.5,249.5,570.78,489.68
2017,12,8,9,0,790.0,58.0,1.9,2.0,299.0,618.71,527.74
2017,12,8,9,15,823.0,61.5,1.9,2.5,345.5,651.44,552.0
2017,12,8,9,30,856.0,65.0,1.9,3.0,392.0,681.62,573.27
2017,12,8,9,45,879.5,67.0,1.95,4.0,433.5,700.55,584.68
2017,12,8,10,0,903.0,69.0,2.0,5.0,475.0,711.1,589.56
2017,12,8,10,15,919.0,71.0,2.05,5.5,510.0,718.52,593.16
2017,12,8,10,30,935.0,73.0,2.1,6.0,545.0,722.44,594.14
2017,12,8,10,45,946.5,74.5,2.2,6.5,573.0,719.13,589.49
2017,12,8,11,0,958.0,76.0,2.3,7.0,601.0,712.18,582.01
2017,12,8,11,15,965.0,77.0,2.35,7.5,621.0,698.13,568.73
2017,12,8,11,30,972.0,78.0,2.4,8.0,641.0,680.52,552.61
2017,12,8,11,45,973.0,79.5,2.5,8.5,652.0,656.38,531.54
2017,12,8,12,0,974.0,81.0,2.6,9.0,663.0,629.05,507.65
2017,12,8,12,15,975.0,81.0,2.65,9.0,665.5,597.16,480.49
2017,12,8,12,30,976.0,81.0,2.7,9.0,668.0,562.37,450.4
2017,12,8,12,45,973.5,81.0,2.75,9.5,662.0,523.21,415.35
2017,12,8,13,0,971.0,81.0,2.8,10.0,656.0,481.68,377.64
2017,12,8,13,15,965.5,80.0,2.9,10.0,641.0,435.96,336.52
2017,12,8,13,30,960.0,79.0,3.0,10.0,626.0,388.54,293.02
2017,12,8,13,45,950.0,78.5,3.1,10.0,602.5,338.77,246.98
2017,12,8,14,0,940.0,78.0,3.2,10.0,579.0,288.12,200.07
2017,12,8,14,15,927.0,76.0,3.2,10.0,548.5,235.05,152.33
2017,12,8,14,30,914.0,74.0,3.2,10.0,518.0,181.92,107.82
2017,12,8,14,45,891.5,73.0,3.25,10.0,479.5,122.81,65.78
2017,12,8,15,0,869.0,72.0,3.3,10.0,441.0,70.94,43.43
2017,12,8,15,15,841.5,69.0,3.05,9.5,397.5,53.42,42.85
2017,12,8,15,30,814.0,66.0,2.8,9.0,354.0,52.03,41.79
2017,12,8,15,45,775.0,61.5,2.6,9.0,306.5,49.35,39.42
2017,12,8,16,0,736.0,57.0,2.4,9.0,259.0,46.67,36.99
2017,12,8,16,15,675.0,51.5,2.05,8.0,209.5,43.01,33.69
2017,12,8,16,30,614.0,46.0,1.7,7.0,160.0,39.38,30.24
2017,12,8,16,45,514.5,37.0,1.35,6.5,113.5,29.52,20.89
2017,12,8,17,0,415.0,28.0,1.0,6.0,67.0,22.87,13.68
2017,12,8,17,15,207.5,14.0,1.0,5.5,33.5,11.25,0.0
2017,12,8,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.45,3.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,4.15,0.5,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,4.05,0.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,7,15,126.5,6.0,4.0,0.5,9.5,0.0,0.0
2017,12,9,7,30,253.0,12.0,4.1,1.0,19.0,146.1,0.0
2017,12,9,7,45,399.5,21.5,4.25,1.5,59.0,277.66,202.92
2017,12,9,8,0,546.0,31.0,4.4,2.0,99.0,386.99,327.92
2017,12,9,8,15,624.5,37.0,4.25,3.0,147.5,454.27,391.26
2017,12,9,8,30,703.0,43.0,4.1,4.0,196.0,522.78,451.19
2017,12,9,8,45,742.0,48.5,3.95,5.0,243.5,565.41,486.38
2017,12,9,9,0,781.0,54.0,3.8,6.0,291.0,606.56,518.38
2017,12,9,9,15,813.0,57.0,3.9,7.0,336.0,637.9,541.47
2017,12,9,9,30,845.0,60.0,4.0,8.0,381.0,666.78,561.59
2017,12,9,9,45,868.5,62.0,4.1,9.5,422.0,680.41,568.25
2017,12,9,10,0,892.0,64.0,4.2,11.0,463.0,696.52,576.75
2017,12,9,10,15,907.0,66.0,4.45,12.0,497.0,703.52,579.91
2017,12,9,10,30,922.0,68.0,4.7,13.0,531.0,707.08,580.44
2017,12,9,10,45,934.5,68.5,5.0,14.0,558.5,703.67,575.3
2017,12,9,11,0,947.0,69.0,5.3,15.0,586.0,696.69,567.16
2017,12,9,11,15,953.5,70.0,5.25,15.0,605.5,682.8,554.36
2017,12,9,11,30,960.0,71.0,5.2,15.0,625.0,665.41,538.73
2017,12,9,11,45,964.5,71.0,5.2,15.5,636.5,642.35,517.68
2017,12,9,12,0,969.0,71.0,5.2,16.0,648.0,616.0,493.84
2017,12,9,12,15,969.5,71.0,5.1,16.0,650.5,584.33,466.14
2017,12,9,12,30,970.0,71.0,5.0,16.0,653.0,549.81,435.69
2017,12,9,12,45,969.0,70.0,4.95,16.5,647.0,510.93,400.56
2017,12,9,13,0,968.0,69.0,4.9,17.0,641.0,469.62,362.87
2017,12,9,13,15,963.0,68.5,4.85,17.0,626.5,425.01,322.54
2017,12,9,13,30,958.0,68.0,4.8,17.0,612.0,378.64,280.02
2017,12,9,13,45,951.0,66.5,4.75,17.0,590.0,329.29,234.61
2017,12,9,14,0,944.0,65.0,4.7,17.0,568.0,278.81,188.28
2017,12,9,14,15,932.5,64.0,4.6,16.5,538.5,227.0,142.44
2017,12,9,14,30,921.0,63.0,4.5,16.0,509.0,174.92,99.55
2017,12,9,14,45,898.5,63.0,4.45,16.0,472.0,122.69,63.81
2017,12,9,15,0,876.0,63.0,4.4,16.0,435.0,71.71,42.45
2017,12,9,15,15,851.5,60.5,4.0,15.5,393.0,53.2,41.62
2017,12,9,15,30,827.0,58.0,3.6,15.0,351.0,45.67,35.13
2017,12,9,15,45,791.5,54.5,3.25,15.0,305.0,43.63,33.36
2017,12,9,16,0,756.0,51.0,2.9,15.0,259.0,41.59,31.55
2017,12,9,16,15,700.0,46.0,2.6,13.5,210.5,38.19,28.61
2017,12,9,16,30,644.0,41.0,2.3,12.0,162.0,34.79,25.51
2017,12,9,16,45,547.5,33.5,2.0,11.0,115.0,28.93,19.94
2017,12,9,17,0,451.0,26.0,1.7,10.0,68.0,23.0,13.53
2017,12,9,17,15,225.5,13.0,1.7,9.5,34.0,11.26,0.0
2017,12,9,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
